ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 00:00,2,0.000,ALERT,213.74,300.27,59.954,1500523203,"201051344000645","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,782224.0,782224.0,14598,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500523205,2245742.00
07/20/2017 00:00,2,0.000,ALERT,212.38,298.47,59.949,1500523203,"274151322000085","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,992003.7,992003.7,14512,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523207,2245743.00
07/20/2017 00:00,2,0.000,ALERT,213.74,300.27,59.954,1500523203,"201051344000633","219011344069620",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,769164.2,769164.2,14648,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500523209,2245744.00
07/20/2017 00:00,2,0.000,ALERT,213.29,300.27,59.959,1500523203,"201051344000469","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,772784.1,772784.1,14621,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500523210,2245745.00
07/20/2017 00:00,2,0.000,ALERT,212.38,299.07,59.949,1500523203,"201051344000646","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,767564.9,767564.9,14607,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523212,2245746.00
07/20/2017 00:00,2,0.000,ALERT,212.16,299.37,59.949,1500523203,"274151322000052","219011344069620",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,1032248.4,1032248.4,14510,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523214,2245747.00
07/20/2017 00:00,2,0.000,ALERT,212.61,299.37,59.954,1500523203,"201051344000585","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,780866.4,780866.4,14606,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523216,2245748.00
07/20/2017 00:00,2,0.000,ALERT,212.38,299.37,59.949,1500523203,"201051344001230","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,772092.3,772092.3,14635,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523218,2245749.00
07/20/2017 00:00,2,0.000,ALERT,213.06,300.27,59.981,1500523203,"201051344000582","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,761284.7,761284.7,14600,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523219,2245750.00
07/20/2017 00:00,2,0.000,ALERT,212.38,299.37,59.986,1500523203,"201051344000955","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,781118.3,781118.3,14618,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500523221,2245751.00
07/20/2017 00:00,2,0.000,ALERT,212.61,298.77,59.949,1500523203,"274151322000094","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,851131.2,851131.2,14865,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523223,2245752.00
07/20/2017 00:00,2,0.000,ALERT,213.29,301.47,59.949,1500523203,"201051344000579","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,791024.0,791024.0,14608,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523225,2245753.00
07/20/2017 00:00,2,0.000,ALERT,212.38,299.67,59.944,1500523203,"201051344000890","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,775151.5,775151.5,14616,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523227,2245754.00
07/20/2017 00:00,2,0.000,ALERT,212.61,299.37,59.959,1500523203,"201051344000438","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,777598.6,777598.6,14601,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500523229,2245755.00
07/20/2017 00:00,2,0.000,ALERT,212.83,298.77,59.944,1500523203,"201051344000417","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,700366.0,700366.0,14639,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523231,2245756.00
07/20/2017 00:00,2,0.000,ALERT,212.61,299.37,59.938,1500523203,"274151322000083","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,1021831.6,1021831.6,14523,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523232,2245757.00
07/20/2017 00:00,2,0.000,ALERT,213.29,299.07,59.938,1500523203,"274151322000076","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,1090567.5,1090567.5,14520,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523234,2245758.00
07/20/2017 00:00,2,0.000,ALERT,213.29,301.47,59.938,1500523203,"201051344000868","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,771168.0,771168.0,14624,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523236,2245759.00
07/20/2017 00:00,2,0.000,ALERT,212.38,299.97,59.944,1500523203,"274151322000095","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,1080059.1,1080059.1,14533,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523238,2245760.00
07/20/2017 00:00,2,0.000,ALERT,213.06,300.27,59.938,1500523203,"201051344000988","219011344069620",0.00,20.30,0,295.76,302.07,0.0,0.0,0.000,672921.1,672921.1,14608,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523240,2245761.00
07/20/2017 00:00,2,0.000,ALERT,212.61,298.77,59.986,1500523203,"201051344001025","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,778032.3,778032.3,14607,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523242,2245762.00
07/20/2017 00:00,2,0.000,ALERT,213.06,300.57,59.944,1500523203,"201051344000458","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,782529.9,782529.9,14595,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523243,2245763.00
07/20/2017 00:00,2,0.000,ALERT,213.74,300.27,59.938,1500523203,"201051344000853","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,783676.2,783676.2,14613,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500523245,2245764.00
07/20/2017 00:00,2,0.000,ALERT,213.06,299.37,59.944,1500523203,"201051344000685","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,777445.1,777445.1,14634,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523247,2245765.00
07/20/2017 00:00,2,0.000,ALERT,212.61,298.77,59.944,1500523203,"201051344000917","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,774107.2,774107.2,14625,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523249,2245766.00
07/20/2017 00:00,2,0.000,ALERT,212.83,299.67,59.917,1500523203,"201051344001145","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,782120.2,782120.2,14618,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523251,2245767.00
07/20/2017 00:00,2,0.000,ALERT,212.83,298.47,59.944,1500523203,"201051344000651","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,770963.8,770963.8,14613,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523252,2245768.00
07/20/2017 00:00,2,0.000,ALERT,212.16,299.07,59.938,1500523203,"274151322000088","219011344069620",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,980292.0,980292.0,14515,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523254,2245769.00
07/20/2017 00:00,2,0.000,ALERT,213.06,298.17,59.928,1500523203,"274151322000068","219011344069620",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,851824.8,851824.8,14879,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523256,2245770.00
07/20/2017 00:00,2,0.000,ALERT,212.38,299.07,59.944,1500523203,"201051344001135","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,766456.5,766456.5,14589,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523258,2245771.00
07/20/2017 00:00,2,0.000,ALERT,213.06,301.17,59.938,1500523203,"201051344000594","219011344069620",0.00,20.70,0,297.87,302.68,0.0,0.0,0.000,785778.3,785778.3,14608,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523259,2245772.00
07/20/2017 00:00,2,0.000,ALERT,212.83,299.07,59.933,1500523203,"201051344001203","219011344069620",0.00,20.30,0,296.36,302.37,0.0,0.0,0.000,776159.5,776159.5,14639,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523262,2245773.00
07/20/2017 00:00,2,0.000,ALERT,212.38,299.67,59.954,1500523203,"274151322000054","219011344069620",0.00,21.80,0,296.36,302.07,0.0,0.0,0.000,996738.1,996738.1,14498,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523264,2245774.00
07/20/2017 00:00,2,0.000,ALERT,213.29,299.97,59.949,1500523203,"201051344000867","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,769942.4,769942.4,14639,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523265,2245775.00
07/20/2017 00:00,2,0.000,ALERT,212.61,299.07,59.933,1500523203,"201051344001093","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,774094.1,774094.1,14634,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500523267,2245776.00
07/20/2017 00:00,2,0.000,ALERT,213.06,300.57,59.944,1500523203,"201051344000900","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,791640.7,791640.7,14641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523269,2245777.00
07/20/2017 00:00,2,0.000,ALERT,213.29,299.97,59.917,1500523203,"201051344000648","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,779014.4,779014.4,14611,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523271,2245778.00
07/20/2017 00:00,2,0.000,ALERT,213.06,300.87,59.944,1500523203,"201051344000569","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,793564.5,793564.5,14587,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500523273,2245779.00
07/20/2017 00:00,2,0.000,ALERT,213.29,300.87,59.938,1500523203,"201051344000983","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,784235.4,784235.4,14614,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523275,2245780.00
07/20/2017 00:00,2,0.000,ALERT,213.06,300.27,59.912,1500523203,"201051344001158","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,768756.9,768756.9,14614,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500523276,2245781.00
07/20/2017 00:00,2,0.000,ALERT,213.51,300.87,59.949,1500523203,"201051344000576","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,783277.1,783277.1,14623,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500523278,2245782.00
07/20/2017 00:00,2,0.000,ALERT,212.61,299.07,59.944,1500523203,"274151322000087","219011344069620",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,971259.8,971259.8,14715,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500523280,2245783.00
07/20/2017 00:15,2,0.000,ALERT,213.96,301.17,59.965,1500524104,"201051344000645","219011344069620",0.00,20.70,0,297.87,302.98,0.0,0.0,0.000,782224.0,782224.0,14600,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524106,2245784.00
07/20/2017 00:15,2,0.000,ALERT,213.06,299.67,59.959,1500524104,"274151322000085","219011344069620",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,992003.7,992003.7,14514,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524107,2245785.00
07/20/2017 00:15,2,0.000,ALERT,214.19,300.87,59.954,1500524104,"201051344000633","219011344069620",0.00,20.00,0,296.36,302.37,0.0,0.0,0.000,769164.2,769164.2,14650,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524109,2245786.00
07/20/2017 00:15,2,0.000,ALERT,213.74,300.87,59.975,1500524104,"201051344000469","219011344069620",0.00,19.80,0,296.96,302.37,0.0,0.0,0.000,772784.1,772784.1,14623,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500524111,2245787.00
07/20/2017 00:15,2,0.000,ALERT,212.61,299.37,59.996,1500524104,"201051344000646","219011344069620",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,767564.9,767564.9,14609,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524113,2245788.00
07/20/2017 00:15,2,0.000,ALERT,212.83,299.37,59.954,1500524104,"274151322000052","219011344069620",0.00,21.50,0,296.36,301.77,0.0,0.0,0.000,1032248.4,1032248.4,14512,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500524115,2245789.00
07/20/2017 00:15,2,0.000,ALERT,213.06,299.67,59.954,1500524104,"201051344000585","219011344069620",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,780866.4,780866.4,14608,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524117,2245790.00
07/20/2017 00:15,2,0.000,ALERT,213.06,299.97,59.922,1500524104,"201051344001230","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,772092.3,772092.3,14637,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524118,2245791.00
07/20/2017 00:15,2,0.000,ALERT,213.51,300.57,59.954,1500524104,"201051344000582","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,761284.7,761284.7,14602,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524120,2245792.00
07/20/2017 00:15,2,0.000,ALERT,212.61,299.67,59.954,1500524104,"201051344000955","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,781118.3,781118.3,14620,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524122,2245793.00
07/20/2017 00:15,2,0.000,ALERT,213.06,299.37,59.928,1500524104,"274151322000094","219011344069620",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,851131.2,851131.2,14867,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524124,2245794.00
07/20/2017 00:15,2,0.000,ALERT,213.74,301.77,59.965,1500524104,"201051344000579","219011344069620",0.00,20.70,0,298.47,303.58,0.0,0.0,0.000,791024.0,791024.0,14610,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524125,2245795.00
07/20/2017 00:15,2,0.000,ALERT,213.06,300.27,59.970,1500524104,"201051344000890","219011344069620",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,775151.5,775151.5,14618,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524127,2245796.00
07/20/2017 00:15,2,0.000,ALERT,213.06,299.67,59.975,1500524104,"201051344000438","219011344069620",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,777598.6,777598.6,14603,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524129,2245797.00
07/20/2017 00:15,2,0.000,ALERT,213.06,299.07,59.949,1500524104,"201051344000417","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,700366.0,700366.0,14641,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524131,2245798.00
07/20/2017 00:15,2,0.000,ALERT,213.06,299.97,59.986,1500524104,"274151322000083","219011344069620",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,1021831.6,1021831.6,14525,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524133,2245799.00
07/20/2017 00:15,2,0.000,ALERT,213.51,299.07,59.965,1500524104,"274151322000076","219011344069620",0.00,21.30,0,296.36,301.77,0.0,0.0,0.000,1090567.5,1090567.5,14522,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500524135,2245800.00
07/20/2017 00:15,2,0.000,ALERT,213.74,302.07,59.944,1500524104,"201051344000868","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,771168.0,771168.0,14626,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500524137,2245801.00
07/20/2017 00:15,2,0.000,ALERT,213.06,300.57,59.959,1500524104,"274151322000095","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,1080059.1,1080059.1,14535,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524138,2245802.00
07/20/2017 00:15,2,0.000,ALERT,213.74,301.47,59.938,1500524104,"201051344000988","219011344069620",0.00,20.70,0,295.76,302.68,0.0,0.0,0.000,672921.1,672921.1,14610,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500524140,2245803.00
07/20/2017 00:15,2,0.000,ALERT,213.06,299.07,59.922,1500524104,"201051344001025","219011344069620",0.00,19.80,0,296.06,301.77,0.0,0.0,0.000,778032.3,778032.3,14609,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524142,2245804.00
07/20/2017 00:15,2,0.000,ALERT,213.51,301.47,59.996,1500524104,"201051344000458","219011344069620",0.00,21.30,0,298.17,303.88,0.0,0.0,0.000,782529.9,782529.9,14597,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500524144,2245805.00
07/20/2017 00:15,2,0.000,ALERT,214.19,301.17,59.965,1500524104,"201051344000853","219011344069620",0.00,20.30,0,298.17,303.28,0.0,0.0,0.000,783676.2,783676.2,14615,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524146,2245806.00
07/20/2017 00:15,2,0.000,ALERT,213.51,299.67,59.970,1500524104,"201051344000685","219011344069620",0.00,20.70,0,295.16,300.87,0.0,0.0,0.000,777445.1,777445.1,14636,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524147,2245807.00
07/20/2017 00:15,2,0.000,ALERT,213.29,299.37,59.970,1500524104,"201051344000917","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,774107.2,774107.2,14627,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500524149,2245808.00
07/20/2017 00:15,2,0.000,ALERT,213.29,299.97,59.949,1500524104,"201051344001145","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,782120.2,782120.2,14620,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524151,2245809.00
07/20/2017 00:15,2,0.000,ALERT,213.29,298.77,59.970,1500524104,"201051344000651","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,770963.8,770963.8,14615,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524153,2245810.00
07/20/2017 00:15,2,0.000,ALERT,212.61,299.97,59.938,1500524104,"274151322000088","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,980292.0,980292.0,14517,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524154,2245811.00
07/20/2017 00:15,2,0.000,ALERT,213.51,299.07,59.954,1500524104,"274151322000068","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,851824.8,851824.8,14881,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524156,2245812.00
07/20/2017 00:15,2,0.000,ALERT,212.83,299.67,59.970,1500524104,"201051344001135","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,766456.5,766456.5,14591,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500524158,2245813.00
07/20/2017 00:15,2,0.000,ALERT,213.29,301.77,59.959,1500524104,"201051344000594","219011344069620",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,785778.3,785778.3,14610,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524160,2245814.00
07/20/2017 00:15,2,0.000,ALERT,213.29,299.67,59.975,1500524104,"201051344001203","219011344069620",0.00,20.30,0,297.57,302.98,0.0,0.0,0.000,776159.5,776159.5,14641,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524162,2245815.00
07/20/2017 00:15,2,0.000,ALERT,212.61,300.27,59.970,1500524104,"274151322000054","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,996738.1,996738.1,14500,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524163,2245816.00
07/20/2017 00:15,2,0.000,ALERT,213.74,300.87,59.965,1500524104,"201051344000867","219011344069620",0.00,21.00,0,298.17,303.28,0.0,0.0,0.000,769942.4,769942.4,14641,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500524165,2245817.00
07/20/2017 00:15,2,0.000,ALERT,213.06,299.67,59.944,1500524104,"201051344001093","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,774094.1,774094.1,14636,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524167,2245818.00
07/20/2017 00:15,2,0.000,ALERT,213.51,301.17,59.949,1500524104,"201051344000900","219011344069620",0.00,20.30,0,298.17,302.98,0.0,0.0,0.000,791640.7,791640.7,14643,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500524169,2245819.00
07/20/2017 00:15,2,0.000,ALERT,213.74,300.27,59.965,1500524104,"201051344000648","219011344069620",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,779014.4,779014.4,14613,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524171,2245820.00
07/20/2017 00:15,2,0.000,ALERT,213.51,301.77,59.965,1500524104,"201051344000569","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,793564.5,793564.5,14589,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500524172,2245821.00
07/20/2017 00:15,2,0.000,ALERT,213.74,301.77,59.970,1500524104,"201051344000983","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,784235.4,784235.4,14616,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524174,2245822.00
07/20/2017 00:15,2,0.000,ALERT,213.51,300.87,59.970,1500524104,"201051344001158","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,768756.9,768756.9,14616,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524176,2245823.00
07/20/2017 00:15,2,0.000,ALERT,213.96,301.77,59.949,1500524104,"201051344000576","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,783277.1,783277.1,14625,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500524178,2245824.00
07/20/2017 00:15,2,0.000,ALERT,212.83,298.77,59.965,1500524104,"274151322000087","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,971259.8,971259.8,14717,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500524180,2245825.00
07/20/2017 00:30,2,0.000,ALERT,214.41,301.47,59.986,1500525004,"201051344000645","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,782224.0,782224.0,14602,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525006,2245826.00
07/20/2017 00:30,2,0.000,ALERT,212.61,299.37,59.981,1500525004,"274151322000085","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,992003.7,992003.7,14516,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525008,2245827.00
07/20/2017 00:30,2,0.000,ALERT,214.19,300.87,59.981,1500525004,"201051344000633","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,769164.2,769164.2,14652,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525009,2245828.00
07/20/2017 00:30,2,0.000,ALERT,213.96,301.17,59.981,1500525004,"201051344000469","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,772784.1,772784.1,14625,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525011,2245829.00
07/20/2017 00:30,2,0.000,ALERT,212.83,299.97,60.007,1500525004,"201051344000646","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,767564.9,767564.9,14611,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525013,2245830.00
07/20/2017 00:30,2,0.000,ALERT,212.38,298.77,59.991,1500525004,"274151322000052","219011344069620",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,1032248.4,1032248.4,14514,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525015,2245831.00
07/20/2017 00:30,2,0.000,ALERT,213.51,300.57,59.986,1500525004,"201051344000585","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,780866.4,780866.4,14610,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525017,2245832.00
07/20/2017 00:30,2,0.000,ALERT,213.29,300.87,59.991,1500525004,"201051344001230","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,772092.3,772092.3,14639,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525018,2245833.00
07/20/2017 00:30,2,0.000,ALERT,213.74,301.17,59.991,1500525004,"201051344000582","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,761284.7,761284.7,14604,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525020,2245834.00
07/20/2017 00:30,2,0.000,ALERT,212.83,300.57,59.986,1500525004,"201051344000955","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,781118.3,781118.3,14622,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525022,2245835.00
07/20/2017 00:30,2,0.000,ALERT,212.61,298.47,59.991,1500525004,"274151322000094","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,851131.2,851131.2,14869,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525024,2245836.00
07/20/2017 00:30,2,0.000,ALERT,213.74,301.77,59.991,1500525004,"201051344000579","219011344069620",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,791024.0,791024.0,14612,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525026,2245837.00
07/20/2017 00:30,2,0.000,ALERT,213.29,301.17,59.991,1500525004,"201051344000890","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,775151.5,775151.5,14620,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525027,2245838.00
07/20/2017 00:30,2,0.000,ALERT,213.29,300.27,59.996,1500525004,"201051344000438","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,777598.6,777598.6,14605,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525029,2245839.00
07/20/2017 00:30,2,0.000,ALERT,213.51,299.97,59.996,1500525004,"201051344000417","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,700366.0,700366.0,14643,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525031,2245840.00
07/20/2017 00:30,2,0.000,ALERT,212.38,299.97,59.996,1500525004,"274151322000083","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,1021831.6,1021831.6,14527,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525033,2245841.00
07/20/2017 00:30,2,0.000,ALERT,212.83,298.77,59.996,1500525004,"274151322000076","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,1090567.5,1090567.5,14524,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525035,2245842.00
07/20/2017 00:30,2,0.000,ALERT,213.74,302.07,59.986,1500525004,"201051344000868","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,771168.0,771168.0,14628,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525036,2245843.00
07/20/2017 00:30,2,0.000,ALERT,212.38,300.27,59.970,1500525004,"274151322000095","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,1080059.1,1080059.1,14537,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525038,2245844.00
07/20/2017 00:30,2,0.000,ALERT,213.74,301.17,59.996,1500525004,"201051344000988","219011344069620",0.00,20.30,0,296.96,302.98,0.0,0.0,0.000,672921.1,672921.1,14612,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525040,2245845.00
07/20/2017 00:30,2,0.000,ALERT,213.29,299.97,59.986,1500525004,"201051344001025","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,778032.3,778032.3,14611,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525042,2245846.00
07/20/2017 00:30,2,0.000,ALERT,213.96,301.77,59.996,1500525004,"201051344000458","219011344069620",0.00,21.00,0,299.37,303.88,0.0,0.0,0.000,782529.9,782529.9,14599,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525044,2245847.00
07/20/2017 00:30,2,0.000,ALERT,214.41,301.47,59.991,1500525004,"201051344000853","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,783676.2,783676.2,14617,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525045,2245848.00
07/20/2017 00:30,2,0.000,ALERT,213.74,300.87,59.991,1500525004,"201051344000685","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,777445.1,777445.1,14638,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525047,2245849.00
07/20/2017 00:30,2,0.000,ALERT,213.51,300.27,59.981,1500525004,"201051344000917","219011344069620",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,774107.2,774107.2,14629,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525049,2245850.00
07/20/2017 00:30,2,0.000,ALERT,213.51,300.87,60.012,1500525004,"201051344001145","219011344069620",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,782120.2,782120.2,14622,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525051,2245851.00
07/20/2017 00:30,2,0.000,ALERT,213.51,299.97,59.996,1500525004,"201051344000651","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,770963.8,770963.8,14617,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525053,2245852.00
07/20/2017 00:30,2,0.000,ALERT,212.16,299.07,60.023,1500525004,"274151322000088","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,980292.0,980292.0,14519,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525055,2245853.00
07/20/2017 00:30,2,0.000,ALERT,213.06,298.47,59.991,1500525004,"274151322000068","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,851824.8,851824.8,14883,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525057,2245854.00
07/20/2017 00:30,2,0.000,ALERT,212.83,299.97,59.996,1500525004,"201051344001135","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,766456.5,766456.5,14593,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525058,2245855.00
07/20/2017 00:30,2,0.000,ALERT,213.74,302.07,59.991,1500525004,"201051344000594","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,785778.3,785778.3,14612,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525060,2245856.00
07/20/2017 00:30,2,0.000,ALERT,213.51,300.27,59.991,1500525004,"201051344001203","219011344069620",0.00,20.00,0,298.17,303.58,0.0,0.0,0.000,776159.5,776159.5,14643,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525062,2245857.00
07/20/2017 00:30,2,0.000,ALERT,212.38,299.67,59.991,1500525004,"274151322000054","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,996738.1,996738.1,14502,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525064,2245858.00
07/20/2017 00:30,2,0.000,ALERT,214.19,301.47,59.991,1500525004,"201051344000867","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,769942.4,769942.4,14643,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525066,2245859.00
07/20/2017 00:30,2,0.000,ALERT,213.29,300.27,59.991,1500525004,"201051344001093","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,774094.1,774094.1,14638,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525067,2245860.00
07/20/2017 00:30,2,0.000,ALERT,213.74,301.17,59.991,1500525004,"201051344000900","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,791640.7,791640.7,14645,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525069,2245861.00
07/20/2017 00:30,2,0.000,ALERT,213.96,300.87,59.996,1500525004,"201051344000648","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,779014.4,779014.4,14615,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525071,2245862.00
07/20/2017 00:30,2,0.000,ALERT,213.51,301.17,59.991,1500525004,"201051344000569","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,793564.5,793564.5,14591,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525073,2245863.00
07/20/2017 00:30,2,0.000,ALERT,213.74,301.47,59.996,1500525004,"201051344000983","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,784235.4,784235.4,14618,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525074,2245864.00
07/20/2017 00:30,2,0.000,ALERT,213.74,300.87,60.034,1500525004,"201051344001158","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,768756.9,768756.9,14618,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525076,2245865.00
07/20/2017 00:30,2,0.000,ALERT,214.19,301.47,60.002,1500525004,"201051344000576","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,783277.1,783277.1,14627,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525078,2245866.00
07/20/2017 00:30,2,0.000,ALERT,212.38,299.37,59.986,1500525004,"274151322000087","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,971259.8,971259.8,14719,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525080,2245867.00
07/20/2017 00:45,2,0.000,ALERT,213.96,300.87,59.965,1500525903,"201051344000645","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,782224.0,782224.0,14604,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525905,2245868.00
07/20/2017 00:45,2,0.000,ALERT,212.83,300.27,60.002,1500525903,"274151322000085","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,992003.7,992003.7,14518,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525907,2245869.00
07/20/2017 00:45,2,0.000,ALERT,214.41,300.87,59.965,1500525903,"201051344000633","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,769164.2,769164.2,14654,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525909,2245870.00
07/20/2017 00:45,2,0.000,ALERT,213.74,301.17,60.012,1500525903,"201051344000469","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,772784.1,772784.1,14627,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525911,2245871.00
07/20/2017 00:45,2,0.000,ALERT,213.06,300.57,59.975,1500525903,"201051344000646","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,767564.9,767564.9,14613,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525913,2245872.00
07/20/2017 00:45,2,0.000,ALERT,212.38,299.67,59.975,1500525903,"274151322000052","219011344069620",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,1032248.4,1032248.4,14516,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525914,2245873.00
07/20/2017 00:45,2,0.000,ALERT,213.74,300.87,60.028,1500525903,"201051344000585","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,780866.4,780866.4,14612,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525916,2245874.00
07/20/2017 00:45,2,0.000,ALERT,213.29,300.57,59.975,1500525903,"201051344001230","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,772092.3,772092.3,14641,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525918,2245875.00
07/20/2017 00:45,2,0.000,ALERT,213.96,301.17,59.981,1500525903,"201051344000582","219011344069620",0.00,19.80,0,299.67,302.68,0.0,0.0,0.000,761284.7,761284.7,14606,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525920,2245876.00
07/20/2017 00:45,2,0.000,ALERT,212.83,300.27,59.996,1500525903,"201051344000955","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,781118.3,781118.3,14624,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525921,2245877.00
07/20/2017 00:45,2,0.000,ALERT,212.61,299.07,59.975,1500525903,"274151322000094","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,851131.2,851131.2,14871,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525923,2245878.00
07/20/2017 00:45,2,0.000,ALERT,213.74,301.47,59.954,1500525903,"201051344000579","219011344069620",0.00,20.70,0,299.97,303.88,0.0,0.0,0.000,791024.0,791024.0,14614,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525925,2245879.00
07/20/2017 00:45,2,0.000,ALERT,213.06,300.87,59.981,1500525903,"201051344000890","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,775151.5,775151.5,14622,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525927,2245880.00
07/20/2017 00:45,2,0.000,ALERT,213.51,300.57,59.981,1500525903,"201051344000438","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,777598.6,777598.6,14607,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525929,2245881.00
07/20/2017 00:45,2,0.000,ALERT,213.51,299.97,59.981,1500525903,"201051344000417","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,700366.0,700366.0,14645,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525930,2245882.00
07/20/2017 00:45,2,0.000,ALERT,212.61,300.57,59.975,1500525903,"274151322000083","219011344069620",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,1021831.6,1021831.6,14529,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525932,2245883.00
07/20/2017 00:45,2,0.000,ALERT,213.06,299.37,59.986,1500525903,"274151322000076","219011344069620",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,1090567.5,1090567.5,14526,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525934,2245884.00
07/20/2017 00:45,2,0.000,ALERT,213.74,302.07,59.975,1500525903,"201051344000868","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,771168.0,771168.0,14630,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525936,2245885.00
