ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 00:45,2,0.000,ALERT,212.61,300.27,59.975,1500525903,"274151322000095","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,1080059.1,1080059.1,14539,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525938,2245886.00
07/20/2017 00:45,2,0.000,ALERT,213.74,301.77,59.981,1500525903,"201051344000988","219011344069620",0.00,20.30,0,297.26,302.98,0.0,0.0,0.000,672921.1,672921.1,14614,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525939,2245887.00
07/20/2017 00:45,2,0.000,ALERT,213.06,299.67,59.933,1500525903,"201051344001025","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,778032.3,778032.3,14613,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525941,2245888.00
07/20/2017 00:45,2,0.000,ALERT,213.74,301.77,59.991,1500525903,"201051344000458","219011344069620",0.00,21.00,0,299.37,303.88,0.0,0.0,0.000,782529.9,782529.9,14601,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525943,2245889.00
07/20/2017 00:45,2,0.000,ALERT,214.41,301.47,59.981,1500525903,"201051344000853","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,783676.2,783676.2,14619,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525945,2245890.00
07/20/2017 00:45,2,0.000,ALERT,213.74,300.57,59.986,1500525903,"201051344000685","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,777445.1,777445.1,14640,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525947,2245891.00
07/20/2017 00:45,2,0.000,ALERT,213.51,299.67,59.938,1500525903,"201051344000917","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,774107.2,774107.2,14631,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525948,2245892.00
07/20/2017 00:45,2,0.000,ALERT,213.51,300.57,59.970,1500525903,"201051344001145","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,782120.2,782120.2,14624,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525950,2245893.00
07/20/2017 00:45,2,0.000,ALERT,213.29,299.37,59.944,1500525903,"201051344000651","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,770963.8,770963.8,14619,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525952,2245894.00
07/20/2017 00:45,2,0.000,ALERT,212.16,299.97,59.970,1500525903,"274151322000088","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,980292.0,980292.0,14521,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525954,2245895.00
07/20/2017 00:45,2,0.000,ALERT,213.06,299.07,59.975,1500525903,"274151322000068","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,851824.8,851824.8,14885,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525956,2245896.00
07/20/2017 00:45,2,0.000,ALERT,213.06,300.27,59.938,1500525903,"201051344001135","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,766456.5,766456.5,14595,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525957,2245897.00
07/20/2017 00:45,2,0.000,ALERT,213.74,302.68,59.975,1500525903,"201051344000594","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,785778.3,785778.3,14614,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525959,2245898.00
07/20/2017 00:45,2,0.000,ALERT,213.29,299.97,59.975,1500525903,"201051344001203","219011344069620",0.00,20.00,0,298.47,303.88,0.0,0.0,0.000,776159.5,776159.5,14645,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525961,2245899.00
07/20/2017 00:45,2,0.000,ALERT,212.61,299.97,59.965,1500525903,"274151322000054","219011344069620",0.00,21.50,0,296.36,301.77,0.0,0.0,0.000,996738.1,996738.1,14504,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525963,2245900.00
07/20/2017 00:45,2,0.000,ALERT,213.96,301.47,59.917,1500525903,"201051344000867","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,769942.4,769942.4,14645,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525965,2245901.00
07/20/2017 00:45,2,0.000,ALERT,213.29,300.27,59.954,1500525903,"201051344001093","219011344069620",0.00,20.70,0,298.77,302.07,0.0,0.0,0.000,774094.1,774094.1,14640,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525966,2245902.00
07/20/2017 00:45,2,0.000,ALERT,213.74,301.77,59.970,1500525903,"201051344000900","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,791640.7,791640.7,14647,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525968,2245903.00
07/20/2017 00:45,2,0.000,ALERT,213.96,301.17,59.970,1500525903,"201051344000648","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,779014.4,779014.4,14617,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525970,2245904.00
07/20/2017 00:45,2,0.000,ALERT,213.74,302.07,59.970,1500525903,"201051344000569","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,793564.5,793564.5,14593,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525972,2245905.00
07/20/2017 00:45,2,0.000,ALERT,213.74,301.77,59.959,1500525903,"201051344000983","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,784235.4,784235.4,14620,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525974,2245906.00
07/20/2017 00:45,2,0.000,ALERT,213.74,301.17,59.996,1500525903,"201051344001158","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,768756.9,768756.9,14620,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500525976,2245907.00
07/20/2017 00:45,2,0.000,ALERT,214.19,301.77,59.991,1500525903,"201051344000576","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,783277.1,783277.1,14629,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525978,2245908.00
07/20/2017 00:45,2,0.000,ALERT,212.83,299.07,59.944,1500525903,"274151322000087","219011344069620",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,971259.8,971259.8,14721,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500525979,2245909.00
07/20/2017 01:00,2,0.000,ALERT,214.19,301.17,59.922,1500526804,"201051344000645","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,782224.0,782224.0,14606,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526806,2245910.00
07/20/2017 01:00,2,0.000,ALERT,212.61,299.67,59.922,1500526804,"274151322000085","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,992003.7,992003.7,14520,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526808,2245911.00
07/20/2017 01:00,2,0.000,ALERT,214.19,300.87,59.954,1500526804,"201051344000633","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,769164.2,769164.2,14656,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526809,2245912.00
07/20/2017 01:00,2,0.000,ALERT,213.74,301.17,59.949,1500526804,"201051344000469","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,772784.1,772784.1,14629,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526811,2245913.00
07/20/2017 01:00,2,0.000,ALERT,213.29,301.17,59.949,1500526804,"201051344000646","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,767564.9,767564.9,14615,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526813,2245914.00
07/20/2017 01:00,2,0.000,ALERT,212.16,299.97,59.938,1500526804,"274151322000052","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,1032248.4,1032248.4,14518,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526815,2245915.00
07/20/2017 01:00,2,0.000,ALERT,213.51,301.17,59.949,1500526804,"201051344000585","219011344069620",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,780866.4,780866.4,14614,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500526817,2245916.00
07/20/2017 01:00,2,0.000,ALERT,213.51,301.47,59.907,1500526804,"201051344001230","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,772092.3,772092.3,14643,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500526818,2245917.00
07/20/2017 01:00,2,0.000,ALERT,213.96,302.07,59.944,1500526804,"201051344000582","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,761284.7,761284.7,14608,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526820,2245918.00
07/20/2017 01:00,2,0.000,ALERT,213.29,301.17,59.949,1500526804,"201051344000955","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,781118.3,781118.3,14626,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526822,2245919.00
07/20/2017 01:00,2,0.000,ALERT,212.38,299.37,59.954,1500526804,"274151322000094","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,851131.2,851131.2,14873,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526824,2245920.00
07/20/2017 01:00,2,0.000,ALERT,213.74,301.77,59.949,1500526804,"201051344000579","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,791024.0,791024.0,14616,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526826,2245921.00
07/20/2017 01:00,2,0.000,ALERT,213.29,301.77,59.954,1500526804,"201051344000890","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,775151.5,775151.5,14624,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526827,2245922.00
07/20/2017 01:00,2,0.000,ALERT,213.51,300.87,59.954,1500526804,"201051344000438","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,777598.6,777598.6,14609,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500526829,2245923.00
07/20/2017 01:00,2,0.000,ALERT,213.74,300.87,59.954,1500526804,"201051344000417","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,700366.0,700366.0,14647,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526831,2245924.00
07/20/2017 01:00,2,0.000,ALERT,212.61,300.27,59.959,1500526804,"274151322000083","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,1021831.6,1021831.6,14531,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526833,2245925.00
07/20/2017 01:00,2,0.000,ALERT,213.06,299.67,59.938,1500526804,"274151322000076","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,1090567.5,1090567.5,14528,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526835,2245926.00
07/20/2017 01:00,2,0.000,ALERT,213.51,301.77,59.944,1500526804,"201051344000868","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,771168.0,771168.0,14632,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526837,2245927.00
07/20/2017 01:00,2,0.000,ALERT,212.38,300.27,59.959,1500526804,"274151322000095","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,1080059.1,1080059.1,14541,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526838,2245928.00
07/20/2017 01:00,2,0.000,ALERT,213.74,301.77,59.975,1500526804,"201051344000988","219011344069620",0.00,20.30,0,296.96,302.98,0.0,0.0,0.000,672921.1,672921.1,14616,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526840,2245929.00
07/20/2017 01:00,2,0.000,ALERT,213.51,300.57,59.986,1500526804,"201051344001025","219011344069620",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,778032.3,778032.3,14615,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526842,2245930.00
07/20/2017 01:00,2,0.000,ALERT,213.74,301.77,59.949,1500526804,"201051344000458","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,782529.9,782529.9,14603,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526844,2245931.00
07/20/2017 01:00,2,0.000,ALERT,214.19,301.47,59.949,1500526804,"201051344000853","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,783676.2,783676.2,14621,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500526845,2245932.00
07/20/2017 01:00,2,0.000,ALERT,213.96,301.17,59.959,1500526804,"201051344000685","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,777445.1,777445.1,14642,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526847,2245933.00
07/20/2017 01:00,2,0.000,ALERT,213.74,300.87,59.949,1500526804,"201051344000917","219011344069620",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,774107.2,774107.2,14633,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526849,2245934.00
07/20/2017 01:00,2,0.000,ALERT,213.96,301.77,59.944,1500526804,"201051344001145","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,782120.2,782120.2,14626,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526851,2245935.00
07/20/2017 01:00,2,0.000,ALERT,213.74,300.57,59.944,1500526804,"201051344000651","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,770963.8,770963.8,14621,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526853,2245936.00
07/20/2017 01:00,2,0.000,ALERT,212.16,299.97,59.944,1500526804,"274151322000088","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,980292.0,980292.0,14523,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526854,2245937.00
07/20/2017 01:00,2,0.000,ALERT,213.06,299.07,59.959,1500526804,"274151322000068","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,851824.8,851824.8,14887,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526856,2245938.00
07/20/2017 01:00,2,0.000,ALERT,213.29,301.17,59.944,1500526804,"201051344001135","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,766456.5,766456.5,14597,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526858,2245939.00
07/20/2017 01:00,2,0.000,ALERT,213.51,302.07,59.975,1500526804,"201051344000594","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,785778.3,785778.3,14616,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500526860,2245940.00
07/20/2017 01:00,2,0.000,ALERT,213.74,301.47,59.949,1500526804,"201051344001203","219011344069620",0.00,20.00,0,298.47,304.48,0.0,0.0,0.000,776159.5,776159.5,14647,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500526862,2245941.00
07/20/2017 01:00,2,0.000,ALERT,212.38,300.27,59.944,1500526804,"274151322000054","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,996738.1,996738.1,14506,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526863,2245942.00
07/20/2017 01:00,2,0.000,ALERT,213.96,301.47,59.917,1500526804,"201051344000867","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,769942.4,769942.4,14647,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526865,2245943.00
07/20/2017 01:00,2,0.000,ALERT,213.74,301.47,59.938,1500526804,"201051344001093","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,774094.1,774094.1,14642,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526867,2245944.00
07/20/2017 01:00,2,0.000,ALERT,213.51,301.47,59.912,1500526804,"201051344000900","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,791640.7,791640.7,14649,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526869,2245945.00
07/20/2017 01:00,2,0.000,ALERT,213.96,300.87,59.944,1500526804,"201051344000648","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,779014.4,779014.4,14619,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500526871,2245946.00
07/20/2017 01:00,2,0.000,ALERT,213.74,302.07,59.949,1500526804,"201051344000569","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,793564.5,793564.5,14595,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500526873,2245947.00
07/20/2017 01:00,2,0.000,ALERT,213.51,301.47,59.933,1500526804,"201051344000983","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,784235.4,784235.4,14622,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526874,2245948.00
07/20/2017 01:00,2,0.000,ALERT,213.74,300.87,59.949,1500526804,"201051344001158","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,768756.9,768756.9,14622,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526876,2245949.00
07/20/2017 01:00,2,0.000,ALERT,214.19,301.77,59.949,1500526804,"201051344000576","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,783277.1,783277.1,14631,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526878,2245950.00
07/20/2017 01:00,2,0.000,ALERT,212.61,298.77,59.944,1500526804,"274151322000087","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,971259.8,971259.8,14723,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500526880,2245951.00
07/20/2017 01:15,2,0.000,ALERT,214.41,302.07,59.959,1500527703,"201051344000645","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,782224.0,782224.0,14608,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527705,2245952.00
07/20/2017 01:15,2,0.000,ALERT,213.06,300.27,59.965,1500527703,"274151322000085","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,992003.7,992003.7,14522,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527707,2245953.00
07/20/2017 01:15,2,0.000,ALERT,214.64,301.77,59.986,1500527703,"201051344000633","219011344069620",0.00,19.50,0,297.57,302.98,0.0,0.0,0.000,769164.2,769164.2,14658,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500527709,2245954.00
07/20/2017 01:15,2,0.000,ALERT,213.96,302.07,59.933,1500527703,"201051344000469","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,772784.1,772784.1,14631,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527711,2245955.00
07/20/2017 01:15,2,0.000,ALERT,213.29,301.77,59.965,1500527703,"201051344000646","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,767564.9,767564.9,14617,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527712,2245956.00
07/20/2017 01:15,2,0.000,ALERT,212.61,299.97,59.965,1500527703,"274151322000052","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,1032248.4,1032248.4,14520,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527714,2245957.00
07/20/2017 01:15,2,0.000,ALERT,213.96,302.37,59.981,1500527703,"201051344000585","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,780866.4,780866.4,14616,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500527716,2245958.00
07/20/2017 01:15,2,0.000,ALERT,213.51,302.07,59.975,1500527703,"201051344001230","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,772092.3,772092.3,14645,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500527718,2245959.00
07/20/2017 01:15,2,0.000,ALERT,213.96,302.68,59.975,1500527703,"201051344000582","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,761284.7,761284.7,14610,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527719,2245960.00
07/20/2017 01:15,2,0.000,ALERT,213.29,301.77,60.023,1500527703,"201051344000955","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,781118.3,781118.3,14628,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500527721,2245961.00
07/20/2017 01:15,2,0.000,ALERT,212.83,299.97,59.981,1500527703,"274151322000094","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,851131.2,851131.2,14875,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527723,2245962.00
07/20/2017 01:15,2,0.000,ALERT,213.96,302.68,59.975,1500527703,"201051344000579","219011344069620",0.00,20.30,0,300.27,304.48,0.0,0.0,0.000,791024.0,791024.0,14618,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527725,2245963.00
07/20/2017 01:15,2,0.000,ALERT,213.51,302.07,60.007,1500527703,"201051344000890","219011344069620",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,775151.5,775151.5,14626,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500527727,2245964.00
07/20/2017 01:15,2,0.000,ALERT,213.74,302.07,59.975,1500527703,"201051344000438","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,777598.6,777598.6,14611,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527729,2245965.00
07/20/2017 01:15,2,0.000,ALERT,213.96,301.77,59.981,1500527703,"201051344000417","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,700366.0,700366.0,14649,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527730,2245966.00
07/20/2017 01:15,2,0.000,ALERT,213.06,300.87,59.981,1500527703,"274151322000083","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,1021831.6,1021831.6,14533,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527732,2245967.00
07/20/2017 01:15,2,0.000,ALERT,213.51,300.87,59.975,1500527703,"274151322000076","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,1090567.5,1090567.5,14530,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527734,2245968.00
07/20/2017 01:15,2,0.000,ALERT,213.06,301.47,59.986,1500527703,"201051344000868","219011344069620",0.00,19.80,0,299.67,304.48,0.0,0.0,0.000,771168.0,771168.0,14634,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527736,2245969.00
07/20/2017 01:15,2,0.000,ALERT,212.61,301.47,59.970,1500527703,"274151322000095","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,1080059.1,1080059.1,14543,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500527738,2245970.00
07/20/2017 01:15,2,0.000,ALERT,213.06,300.87,59.986,1500527703,"201051344000988","219011344069620",0.00,20.00,0,297.26,303.58,0.0,0.0,0.000,672921.1,672921.1,14618,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500527739,2245971.00
07/20/2017 01:15,2,0.000,ALERT,213.29,300.57,59.944,1500527703,"201051344001025","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,778032.3,778032.3,14617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527741,2245972.00
07/20/2017 01:15,2,0.000,ALERT,213.29,301.17,59.981,1500527703,"201051344000458","219011344069620",0.00,20.70,0,299.67,304.48,0.0,0.0,0.000,782529.9,782529.9,14605,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527743,2245973.00
07/20/2017 01:15,2,0.000,ALERT,213.74,300.87,59.975,1500527703,"201051344000853","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,783676.2,783676.2,14623,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527745,2245974.00
07/20/2017 01:15,2,0.000,ALERT,213.74,301.17,59.965,1500527703,"201051344000685","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,777445.1,777445.1,14644,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500527747,2245975.00
07/20/2017 01:15,2,0.000,ALERT,213.51,300.87,59.975,1500527703,"201051344000917","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,774107.2,774107.2,14635,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527748,2245976.00
07/20/2017 01:15,2,0.000,ALERT,213.74,301.77,59.970,1500527703,"201051344001145","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,782120.2,782120.2,14628,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527750,2245977.00
07/20/2017 01:15,2,0.000,ALERT,213.51,300.57,59.965,1500527703,"201051344000651","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,770963.8,770963.8,14623,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500527752,2245978.00
07/20/2017 01:15,2,0.000,ALERT,212.16,300.27,59.959,1500527703,"274151322000088","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,980292.0,980292.0,14525,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527754,2245979.00
07/20/2017 01:15,2,0.000,ALERT,213.29,299.67,59.959,1500527703,"274151322000068","219011344069620",0.00,21.30,0,297.87,301.17,0.0,0.0,0.000,851824.8,851824.8,14889,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527756,2245980.00
07/20/2017 01:15,2,0.000,ALERT,213.06,301.17,59.996,1500527703,"201051344001135","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,766456.5,766456.5,14599,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527758,2245981.00
07/20/2017 01:15,2,0.000,ALERT,213.06,301.77,59.938,1500527703,"201051344000594","219011344069620",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,785778.3,785778.3,14618,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527759,2245982.00
07/20/2017 01:15,2,0.000,ALERT,213.51,301.17,59.959,1500527703,"201051344001203","219011344069620",0.00,19.80,0,299.37,305.08,0.0,0.0,0.000,776159.5,776159.5,14649,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527761,2245983.00
07/20/2017 01:15,2,0.000,ALERT,212.38,301.17,59.938,1500527703,"274151322000054","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,996738.1,996738.1,14508,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500527763,2245984.00
07/20/2017 01:15,2,0.000,ALERT,213.51,300.57,59.944,1500527703,"201051344000867","219011344069620",0.00,20.30,0,299.37,304.18,0.0,0.0,0.000,769942.4,769942.4,14649,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500527765,2245985.00
07/20/2017 01:15,2,0.000,ALERT,213.51,301.47,59.959,1500527703,"201051344001093","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,774094.1,774094.1,14644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527767,2245986.00
07/20/2017 01:15,2,0.000,ALERT,213.06,300.57,59.959,1500527703,"201051344000900","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,791640.7,791640.7,14651,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527768,2245987.00
07/20/2017 01:15,2,0.000,ALERT,213.29,299.97,59.965,1500527703,"201051344000648","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,779014.4,779014.4,14621,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527770,2245988.00
07/20/2017 01:15,2,0.000,ALERT,213.06,301.17,59.991,1500527703,"201051344000569","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,793564.5,793564.5,14597,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527772,2245989.00
07/20/2017 01:15,2,0.000,ALERT,213.06,300.87,60.007,1500527703,"201051344000983","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,784235.4,784235.4,14624,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527774,2245990.00
07/20/2017 01:15,2,0.000,ALERT,213.06,300.57,59.970,1500527703,"201051344001158","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,768756.9,768756.9,14624,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500527776,2245991.00
07/20/2017 01:15,2,0.000,ALERT,213.51,301.17,59.970,1500527703,"201051344000576","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,783277.1,783277.1,14633,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527778,2245992.00
07/20/2017 01:15,2,0.000,ALERT,212.61,300.27,59.970,1500527703,"274151322000087","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,971259.8,971259.8,14725,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500527779,2245993.00
07/20/2017 01:30,2,0.000,ALERT,213.06,299.97,59.975,1500528603,"201051344000645","219011344069620",0.00,20.00,0,298.17,303.88,0.0,0.0,0.000,782224.0,782224.0,14610,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528605,2245994.00
07/20/2017 01:30,2,0.000,ALERT,212.38,299.37,59.965,1500528603,"274151322000085","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,992003.7,992003.7,14524,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528607,2245995.00
07/20/2017 01:30,2,0.000,ALERT,213.06,299.67,59.975,1500528603,"201051344000633","219011344069620",0.00,19.50,0,296.36,303.28,0.0,0.0,0.000,769164.2,769164.2,14660,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528609,2245996.00
07/20/2017 01:30,2,0.000,ALERT,212.61,299.67,59.986,1500528603,"201051344000469","219011344069620",0.00,19.30,0,297.26,303.28,0.0,0.0,0.000,772784.1,772784.1,14633,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528611,2245997.00
07/20/2017 01:30,2,0.000,ALERT,212.61,300.27,59.975,1500528603,"201051344000646","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,767564.9,767564.9,14619,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528613,2245998.00
07/20/2017 01:30,2,0.000,ALERT,211.93,300.57,59.975,1500528603,"274151322000052","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,1032248.4,1032248.4,14522,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500528615,2245999.00
07/20/2017 01:30,2,0.000,ALERT,213.06,300.57,59.975,1500528603,"201051344000585","219011344069620",0.00,20.00,0,298.17,303.58,0.0,0.0,0.000,780866.4,780866.4,14618,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500528616,2246000.00
07/20/2017 01:30,2,0.000,ALERT,212.83,300.57,59.975,1500528603,"201051344001230","219011344069620",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,772092.3,772092.3,14647,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528618,2246001.00
07/20/2017 01:30,2,0.000,ALERT,213.29,300.87,59.954,1500528603,"201051344000582","219011344069620",0.00,19.50,0,299.37,304.18,0.0,0.0,0.000,761284.7,761284.7,14612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528620,2246002.00
07/20/2017 01:30,2,0.000,ALERT,212.38,300.27,59.975,1500528603,"201051344000955","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,781118.3,781118.3,14630,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528622,2246003.00
07/20/2017 01:30,2,0.000,ALERT,212.38,299.37,59.970,1500528603,"274151322000094","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,851131.2,851131.2,14877,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528624,2246004.00
07/20/2017 01:30,2,0.000,ALERT,212.61,300.57,59.975,1500528603,"201051344000579","219011344069620",0.00,20.00,0,298.77,304.48,0.0,0.0,0.000,791024.0,791024.0,14620,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528625,2246005.00
07/20/2017 01:30,2,0.000,ALERT,212.83,300.87,59.965,1500528603,"201051344000890","219011344069620",0.00,20.30,0,299.37,304.78,0.0,0.0,0.000,775151.5,775151.5,14628,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528627,2246006.00
07/20/2017 01:30,2,0.000,ALERT,212.83,300.27,59.970,1500528603,"201051344000438","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,777598.6,777598.6,14613,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500528629,2246007.00
07/20/2017 01:30,2,0.000,ALERT,213.06,299.67,59.970,1500528603,"201051344000417","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,700366.0,700366.0,14651,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528631,2246008.00
07/20/2017 01:30,2,0.000,ALERT,212.38,300.87,59.954,1500528603,"274151322000083","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,1021831.6,1021831.6,14535,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528633,2246009.00
07/20/2017 01:30,2,0.000,ALERT,212.83,299.67,59.965,1500528603,"274151322000076","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,1090567.5,1090567.5,14532,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528635,2246010.00
07/20/2017 01:30,2,0.000,ALERT,212.38,300.57,59.965,1500528603,"201051344000868","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,771168.0,771168.0,14636,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528636,2246011.00
07/20/2017 01:30,2,0.000,ALERT,212.16,300.87,59.965,1500528603,"274151322000095","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,1080059.1,1080059.1,14545,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528638,2246012.00
07/20/2017 01:30,2,0.000,ALERT,212.38,300.27,59.965,1500528603,"201051344000988","219011344069620",0.00,20.00,0,296.06,302.07,0.0,0.0,0.000,672921.1,672921.1,14620,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528640,2246013.00
07/20/2017 01:30,2,0.000,ALERT,212.61,299.37,59.959,1500528603,"201051344001025","219011344069620",0.00,19.50,0,298.47,303.58,0.0,0.0,0.000,778032.3,778032.3,14619,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528642,2246014.00
07/20/2017 01:30,2,0.000,ALERT,212.38,300.27,59.965,1500528603,"201051344000458","219011344069620",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,782529.9,782529.9,14607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500528644,2246015.00
07/20/2017 01:30,2,0.000,ALERT,213.29,300.27,59.970,1500528603,"201051344000853","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,783676.2,783676.2,14625,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500528646,2246016.00
07/20/2017 01:30,2,0.000,ALERT,213.29,300.57,59.975,1500528603,"201051344000685","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,777445.1,777445.1,14646,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528648,2246017.00
07/20/2017 01:30,2,0.000,ALERT,213.06,299.97,59.933,1500528603,"201051344000917","219011344069620",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,774107.2,774107.2,14637,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528649,2246018.00
07/20/2017 01:30,2,0.000,ALERT,213.06,300.57,59.981,1500528603,"201051344001145","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,782120.2,782120.2,14630,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528651,2246019.00
07/20/2017 01:30,2,0.000,ALERT,212.83,299.37,59.965,1500528603,"201051344000651","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,770963.8,770963.8,14625,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500528653,2246020.00
07/20/2017 01:30,2,0.000,ALERT,211.70,299.37,59.959,1500528603,"274151322000088","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,980292.0,980292.0,14527,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528655,2246021.00
07/20/2017 01:30,2,0.000,ALERT,213.06,299.37,59.954,1500528603,"274151322000068","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,851824.8,851824.8,14891,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528656,2246022.00
07/20/2017 01:30,2,0.000,ALERT,212.38,299.97,59.954,1500528603,"201051344001135","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,766456.5,766456.5,14601,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528658,2246023.00
07/20/2017 01:30,2,0.000,ALERT,212.38,300.87,59.917,1500528603,"201051344000594","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,785778.3,785778.3,14620,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528660,2246024.00
07/20/2017 01:30,2,0.000,ALERT,213.06,299.97,59.965,1500528603,"201051344001203","219011344069620",0.00,19.80,0,298.77,304.78,0.0,0.0,0.000,776159.5,776159.5,14651,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528662,2246025.00
07/20/2017 01:30,2,0.000,ALERT,212.16,299.67,59.959,1500528603,"274151322000054","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,996738.1,996738.1,14510,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500528664,2246026.00
07/20/2017 01:30,2,0.000,ALERT,212.83,300.27,59.965,1500528603,"201051344000867","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,769942.4,769942.4,14651,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500528666,2246027.00
07/20/2017 01:30,2,0.000,ALERT,213.06,300.27,59.996,1500528603,"201051344001093","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,774094.1,774094.1,14646,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500528667,2246028.00
07/20/2017 01:30,2,0.000,ALERT,212.38,299.97,59.996,1500528603,"201051344000900","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,791640.7,791640.7,14653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528669,2246029.00
