ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 01:30,2,0.000,ALERT,212.83,299.67,59.949,1500528603,"201051344000648","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,779014.4,779014.4,14623,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528671,2246030.00
07/20/2017 01:30,2,0.000,ALERT,212.61,300.57,59.954,1500528603,"201051344000569","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,793564.5,793564.5,14599,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528673,2246031.00
07/20/2017 01:30,2,0.000,ALERT,212.61,300.57,59.954,1500528603,"201051344000983","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,784235.4,784235.4,14626,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528675,2246032.00
07/20/2017 01:30,2,0.000,ALERT,212.61,299.97,59.954,1500528603,"201051344001158","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,768756.9,768756.9,14626,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500528677,2246033.00
07/20/2017 01:30,2,0.000,ALERT,213.06,300.57,59.944,1500528603,"201051344000576","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,783277.1,783277.1,14635,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500528679,2246034.00
07/20/2017 01:30,2,0.000,ALERT,212.38,300.27,59.938,1500528603,"274151322000087","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,971259.8,971259.8,14727,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500528680,2246035.00
07/20/2017 01:45,2,0.000,ALERT,212.83,299.07,60.007,1500529503,"201051344000645","219011344069620",0.00,19.80,0,286.44,301.77,0.0,0.0,0.000,782224.0,782224.0,14612,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500529505,2246036.00
07/20/2017 01:45,2,0.000,ALERT,212.16,299.37,59.959,1500529503,"274151322000085","219011344069620",0.00,20.30,0,286.44,303.28,0.0,0.0,0.000,992003.7,992003.7,14526,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529507,2246037.00
07/20/2017 01:45,2,0.000,ALERT,212.83,298.77,59.965,1500529503,"201051344000633","219011344069620",0.00,19.30,0,284.64,301.17,0.0,0.0,0.000,769164.2,769164.2,14662,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529509,2246038.00
07/20/2017 01:45,2,0.000,ALERT,212.16,298.77,59.959,1500529503,"201051344000469","219011344069620",0.00,19.00,0,285.54,301.17,0.0,0.0,0.000,772784.1,772784.1,14635,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529511,2246039.00
07/20/2017 01:45,2,0.000,ALERT,212.61,300.57,59.965,1500529503,"201051344000646","219011344069620",0.00,19.50,0,286.74,302.07,0.0,0.0,0.000,767564.9,767564.9,14621,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529512,2246040.00
07/20/2017 01:45,2,0.000,ALERT,211.70,298.17,59.959,1500529503,"274151322000052","219011344069620",0.00,20.70,0,286.44,302.98,0.0,0.0,0.000,1032248.4,1032248.4,14524,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500529514,2246041.00
07/20/2017 01:45,2,0.000,ALERT,213.06,300.57,59.986,1500529503,"201051344000585","219011344069620",0.00,19.80,0,286.74,302.37,0.0,0.0,0.000,780866.4,780866.4,14620,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529516,2246042.00
07/20/2017 01:45,2,0.000,ALERT,212.61,300.87,59.965,1500529503,"201051344001230","219011344069620",0.00,19.50,0,287.35,302.37,0.0,0.0,0.000,772092.3,772092.3,14649,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529518,2246043.00
07/20/2017 01:45,2,0.000,ALERT,213.29,301.77,59.970,1500529503,"201051344000582","219011344069620",0.00,19.30,0,287.95,302.98,0.0,0.0,0.000,761284.7,761284.7,14614,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529519,2246044.00
07/20/2017 01:45,2,0.000,ALERT,212.38,300.87,59.975,1500529503,"201051344000955","219011344069620",0.00,19.80,0,287.05,302.07,0.0,0.0,0.000,781118.3,781118.3,14632,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529521,2246045.00
07/20/2017 01:45,2,0.000,ALERT,212.16,298.77,59.975,1500529503,"274151322000094","219011344069620",0.00,20.00,0,286.44,302.68,0.0,0.0,0.000,851131.2,851131.2,14879,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529523,2246046.00
07/20/2017 01:45,2,0.000,ALERT,212.16,299.67,59.975,1500529503,"201051344000579","219011344069620",0.00,20.00,0,287.05,302.37,0.0,0.0,0.000,791024.0,791024.0,14622,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500529525,2246047.00
07/20/2017 01:45,2,0.000,ALERT,212.61,301.17,59.933,1500529503,"201051344000890","219011344069620",0.00,19.80,0,287.65,303.58,0.0,0.0,0.000,775151.5,775151.5,14630,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529527,2246048.00
07/20/2017 01:45,2,0.000,ALERT,212.83,300.57,59.959,1500529503,"201051344000438","219011344069620",0.00,19.30,0,287.05,302.68,0.0,0.0,0.000,777598.6,777598.6,14615,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529528,2246049.00
07/20/2017 01:45,2,0.000,ALERT,212.83,299.97,59.970,1500529503,"201051344000417","219011344069620",0.00,19.80,0,286.44,301.77,0.0,0.0,0.000,700366.0,700366.0,14653,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529530,2246050.00
07/20/2017 01:45,2,0.000,ALERT,212.16,299.37,59.965,1500529503,"274151322000083","219011344069620",0.00,20.00,0,287.05,302.98,0.0,0.0,0.000,1021831.6,1021831.6,14537,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529532,2246051.00
07/20/2017 01:45,2,0.000,ALERT,212.61,299.07,59.965,1500529503,"274151322000076","219011344069620",0.00,20.30,0,286.44,303.28,0.0,0.0,0.000,1090567.5,1090567.5,14534,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529534,2246052.00
07/20/2017 01:45,2,0.000,ALERT,212.38,299.97,59.986,1500529503,"201051344000868","219011344069620",0.00,19.50,0,287.05,302.68,0.0,0.0,0.000,771168.0,771168.0,14638,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529536,2246053.00
07/20/2017 01:45,2,0.000,ALERT,211.70,299.67,59.944,1500529503,"274151322000095","219011344069620",0.00,20.00,0,287.95,303.88,0.0,0.0,0.000,1080059.1,1080059.1,14547,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500529538,2246054.00
07/20/2017 01:45,2,0.000,ALERT,212.38,299.37,59.970,1500529503,"201051344000988","219011344069620",0.00,19.80,0,284.04,301.47,0.0,0.0,0.000,672921.1,672921.1,14622,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529540,2246055.00
07/20/2017 01:45,2,0.000,ALERT,212.83,300.57,59.975,1500529503,"201051344001025","219011344069620",0.00,19.30,0,286.44,302.98,0.0,0.0,0.000,778032.3,778032.3,14621,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500529542,2246056.00
07/20/2017 01:45,2,0.000,ALERT,212.16,299.37,59.986,1500529503,"201051344000458","219011344069620",0.00,20.00,0,286.74,302.68,0.0,0.0,0.000,782529.9,782529.9,14609,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500529543,2246057.00
07/20/2017 01:45,2,0.000,ALERT,212.83,299.37,59.975,1500529503,"201051344000853","219011344069620",0.00,19.30,0,286.74,302.37,0.0,0.0,0.000,783676.2,783676.2,14627,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529545,2246058.00
07/20/2017 01:45,2,0.000,ALERT,213.06,300.87,60.007,1500529503,"201051344000685","219011344069620",0.00,19.50,0,287.05,302.07,0.0,0.0,0.000,777445.1,777445.1,14648,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500529547,2246059.00
07/20/2017 01:45,2,0.000,ALERT,213.06,300.87,59.970,1500529503,"201051344000917","219011344069620",0.00,20.00,0,286.14,301.77,0.0,0.0,0.000,774107.2,774107.2,14639,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529549,2246060.00
07/20/2017 01:45,2,0.000,ALERT,213.29,301.47,59.965,1500529503,"201051344001145","219011344069620",0.00,19.30,0,287.35,303.28,0.0,0.0,0.000,782120.2,782120.2,14632,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529550,2246061.00
07/20/2017 01:45,2,0.000,ALERT,212.83,299.97,59.954,1500529503,"201051344000651","219011344069620",0.00,18.70,0,286.44,302.07,0.0,0.0,0.000,770963.8,770963.8,14627,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529552,2246062.00
07/20/2017 01:45,2,0.000,ALERT,211.70,299.67,59.965,1500529503,"274151322000088","219011344069620",0.00,20.30,0,286.74,302.68,0.0,0.0,0.000,980292.0,980292.0,14529,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529554,2246063.00
07/20/2017 01:45,2,0.000,ALERT,212.83,298.77,59.965,1500529503,"274151322000068","219011344069620",0.00,21.00,0,286.14,302.07,0.0,0.0,0.000,851824.8,851824.8,14893,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529556,2246064.00
07/20/2017 01:45,2,0.000,ALERT,212.38,300.57,59.959,1500529503,"201051344001135","219011344069620",0.00,19.30,0,287.05,302.98,0.0,0.0,0.000,766456.5,766456.5,14603,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529558,2246065.00
07/20/2017 01:45,2,0.000,ALERT,212.16,299.97,59.928,1500529503,"201051344000594","219011344069620",0.00,19.80,0,286.14,302.37,0.0,0.0,0.000,785778.3,785778.3,14622,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500529559,2246066.00
07/20/2017 01:45,2,0.000,ALERT,213.06,300.57,59.959,1500529503,"201051344001203","219011344069620",0.00,19.50,0,286.74,304.18,0.0,0.0,0.000,776159.5,776159.5,14653,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529561,2246067.00
07/20/2017 01:45,2,0.000,ALERT,211.93,299.37,59.959,1500529503,"274151322000054","219011344069620",0.00,20.70,0,286.74,302.98,0.0,0.0,0.000,996738.1,996738.1,14512,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529563,2246068.00
07/20/2017 01:45,2,0.000,ALERT,212.61,299.37,59.965,1500529503,"201051344000867","219011344069620",0.00,20.00,0,286.44,302.07,0.0,0.0,0.000,769942.4,769942.4,14653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529565,2246069.00
07/20/2017 01:45,2,0.000,ALERT,212.83,300.87,60.002,1500529503,"201051344001093","219011344069620",0.00,20.00,0,287.05,302.37,0.0,0.0,0.000,774094.1,774094.1,14648,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529566,2246070.00
07/20/2017 01:45,2,0.000,ALERT,212.16,299.37,59.949,1500529503,"201051344000900","219011344069620",0.00,19.50,0,286.14,301.47,0.0,0.0,0.000,791640.7,791640.7,14655,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529568,2246071.00
07/20/2017 01:45,2,0.000,ALERT,212.38,298.77,59.975,1500529503,"201051344000648","219011344069620",0.00,19.00,0,286.14,301.77,0.0,0.0,0.000,779014.4,779014.4,14625,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500529570,2246072.00
07/20/2017 01:45,2,0.000,ALERT,212.16,299.97,59.970,1500529503,"201051344000569","219011344069620",0.00,19.50,0,287.05,302.37,0.0,0.0,0.000,793564.5,793564.5,14601,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529572,2246073.00
07/20/2017 01:45,2,0.000,ALERT,212.38,299.67,59.975,1500529503,"201051344000983","219011344069620",0.00,19.50,0,287.05,302.37,0.0,0.0,0.000,784235.4,784235.4,14628,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500529574,2246074.00
07/20/2017 01:45,2,0.000,ALERT,212.16,298.77,59.970,1500529503,"201051344001158","219011344069620",0.00,19.30,0,285.84,301.47,0.0,0.0,0.000,768756.9,768756.9,14628,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529576,2246075.00
07/20/2017 01:45,2,0.000,ALERT,212.61,299.67,59.975,1500529503,"201051344000576","219011344069620",0.00,19.30,0,286.44,302.37,0.0,0.0,0.000,783277.1,783277.1,14637,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529577,2246076.00
07/20/2017 01:45,2,0.000,ALERT,212.16,298.77,59.970,1500529503,"274151322000087","219011344069620",0.00,21.00,0,286.44,302.37,0.0,0.0,0.000,971259.8,971259.8,14729,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500529579,2246077.00
07/20/2017 02:00,2,0.000,ALERT,213.06,300.27,59.954,1500530403,"201051344000645","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,782224.0,782224.0,14614,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530405,2246078.00
07/20/2017 02:00,2,0.000,ALERT,212.61,300.57,59.954,1500530403,"274151322000085","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,992003.7,992003.7,14528,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500530407,2246079.00
07/20/2017 02:00,2,0.000,ALERT,213.29,299.97,59.944,1500530403,"201051344000633","219011344069620",0.00,19.30,0,295.16,301.47,0.0,0.0,0.000,769164.2,769164.2,14664,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530409,2246080.00
07/20/2017 02:00,2,0.000,ALERT,212.61,300.27,59.954,1500530403,"201051344000469","219011344069620",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,772784.1,772784.1,14637,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530410,2246081.00
07/20/2017 02:00,2,0.000,ALERT,212.61,301.47,59.959,1500530403,"201051344000646","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,767564.9,767564.9,14623,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500530412,2246082.00
07/20/2017 02:00,2,0.000,ALERT,212.16,299.97,59.965,1500530403,"274151322000052","219011344069620",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,1032248.4,1032248.4,14526,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530414,2246083.00
07/20/2017 02:00,2,0.000,ALERT,213.06,301.77,59.965,1500530403,"201051344000585","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,780866.4,780866.4,14622,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500530416,2246084.00
07/20/2017 02:00,2,0.000,ALERT,212.83,301.77,59.965,1500530403,"201051344001230","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,772092.3,772092.3,14651,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500530418,2246085.00
07/20/2017 02:00,2,0.000,ALERT,213.29,302.37,60.007,1500530403,"201051344000582","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,761284.7,761284.7,14616,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530419,2246086.00
07/20/2017 02:00,2,0.000,ALERT,212.61,301.47,59.965,1500530403,"201051344000955","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,781118.3,781118.3,14634,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530421,2246087.00
07/20/2017 02:00,2,0.000,ALERT,212.38,299.97,59.959,1500530403,"274151322000094","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,851131.2,851131.2,14881,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530423,2246088.00
07/20/2017 02:00,2,0.000,ALERT,212.61,301.17,59.965,1500530403,"201051344000579","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,791024.0,791024.0,14624,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500530425,2246089.00
07/20/2017 02:00,2,0.000,ALERT,212.61,301.77,59.975,1500530403,"201051344000890","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,775151.5,775151.5,14632,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530427,2246090.00
07/20/2017 02:00,2,0.000,ALERT,213.06,301.47,59.970,1500530403,"201051344000438","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,777598.6,777598.6,14617,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530428,2246091.00
07/20/2017 02:00,2,0.000,ALERT,212.83,300.57,59.970,1500530403,"201051344000417","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,700366.0,700366.0,14655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530430,2246092.00
07/20/2017 02:00,2,0.000,ALERT,212.16,299.97,59.959,1500530403,"274151322000083","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,1021831.6,1021831.6,14539,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530432,2246093.00
07/20/2017 02:00,2,0.000,ALERT,212.61,299.37,59.959,1500530403,"274151322000076","219011344069620",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,1090567.5,1090567.5,14536,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530434,2246094.00
07/20/2017 02:00,2,0.000,ALERT,212.61,300.87,59.991,1500530403,"201051344000868","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,771168.0,771168.0,14640,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530435,2246095.00
07/20/2017 02:00,2,0.000,ALERT,212.16,300.27,59.954,1500530403,"274151322000095","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,1080059.1,1080059.1,14549,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530437,2246096.00
07/20/2017 02:00,2,0.000,ALERT,212.38,300.27,59.965,1500530403,"201051344000988","219011344069620",0.00,19.50,0,294.86,301.77,0.0,0.0,0.000,672921.1,672921.1,14624,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500530439,2246097.00
07/20/2017 02:00,2,0.000,ALERT,212.61,300.57,59.954,1500530403,"201051344001025","219011344069620",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,778032.3,778032.3,14623,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530441,2246098.00
07/20/2017 02:00,2,0.000,ALERT,212.61,300.57,60.007,1500530403,"201051344000458","219011344069620",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,782529.9,782529.9,14611,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500530443,2246099.00
07/20/2017 02:00,2,0.000,ALERT,213.06,300.27,59.933,1500530403,"201051344000853","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,783676.2,783676.2,14629,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530445,2246100.00
07/20/2017 02:00,2,0.000,ALERT,213.06,301.17,59.959,1500530403,"201051344000685","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,777445.1,777445.1,14650,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530446,2246101.00
07/20/2017 02:00,2,0.000,ALERT,212.61,300.57,59.970,1500530403,"201051344000917","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,774107.2,774107.2,14641,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530448,2246102.00
07/20/2017 02:00,2,0.000,ALERT,212.83,301.47,59.970,1500530403,"201051344001145","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,782120.2,782120.2,14634,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530450,2246103.00
07/20/2017 02:00,2,0.000,ALERT,212.83,300.27,59.965,1500530403,"201051344000651","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,770963.8,770963.8,14629,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530452,2246104.00
07/20/2017 02:00,2,0.000,ALERT,211.93,300.27,59.954,1500530403,"274151322000088","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,980292.0,980292.0,14531,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530454,2246105.00
07/20/2017 02:00,2,0.000,ALERT,212.83,299.07,59.954,1500530403,"274151322000068","219011344069620",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,851824.8,851824.8,14895,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530456,2246106.00
07/20/2017 02:00,2,0.000,ALERT,212.38,301.17,59.965,1500530403,"201051344001135","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,766456.5,766456.5,14605,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530457,2246107.00
07/20/2017 02:00,2,0.000,ALERT,212.38,300.87,59.959,1500530403,"201051344000594","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,785778.3,785778.3,14624,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530459,2246108.00
07/20/2017 02:00,2,0.000,ALERT,212.83,300.87,59.965,1500530403,"201051344001203","219011344069620",0.00,19.30,0,298.77,304.78,0.0,0.0,0.000,776159.5,776159.5,14655,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530461,2246109.00
07/20/2017 02:00,2,0.000,ALERT,212.16,299.97,59.954,1500530403,"274151322000054","219011344069620",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,996738.1,996738.1,14514,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530463,2246110.00
07/20/2017 02:00,2,0.000,ALERT,212.83,300.27,59.970,1500530403,"201051344000867","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,769942.4,769942.4,14655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500530465,2246111.00
07/20/2017 02:00,2,0.000,ALERT,212.61,300.87,59.938,1500530403,"201051344001093","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,774094.1,774094.1,14650,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500530466,2246112.00
07/20/2017 02:00,2,0.000,ALERT,212.61,300.57,59.965,1500530403,"201051344000900","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,791640.7,791640.7,14657,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530468,2246113.00
07/20/2017 02:00,2,0.000,ALERT,212.61,299.37,59.965,1500530403,"201051344000648","219011344069620",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,779014.4,779014.4,14627,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530470,2246114.00
07/20/2017 02:00,2,0.000,ALERT,212.38,300.27,60.007,1500530403,"201051344000569","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,793564.5,793564.5,14603,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530472,2246115.00
07/20/2017 02:00,2,0.000,ALERT,212.38,299.97,59.959,1500530403,"201051344000983","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,784235.4,784235.4,14630,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500530474,2246116.00
07/20/2017 02:00,2,0.000,ALERT,212.38,299.67,59.970,1500530403,"201051344001158","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,768756.9,768756.9,14630,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530475,2246117.00
07/20/2017 02:00,2,0.000,ALERT,212.83,300.27,59.959,1500530403,"201051344000576","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,783277.1,783277.1,14639,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500530477,2246118.00
07/20/2017 02:00,2,0.000,ALERT,211.93,299.07,60.012,1500530403,"274151322000087","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,971259.8,971259.8,14731,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500530479,2246119.00
07/20/2017 02:15,2,0.000,ALERT,213.29,300.57,59.954,1500531304,"201051344000645","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,782224.0,782224.0,14616,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531306,2246120.00
07/20/2017 02:15,2,0.000,ALERT,212.61,300.57,59.954,1500531304,"274151322000085","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,992003.7,992003.7,14530,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500531307,2246121.00
07/20/2017 02:15,2,0.000,ALERT,213.29,300.27,59.959,1500531304,"201051344000633","219011344069620",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,769164.2,769164.2,14666,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531309,2246122.00
07/20/2017 02:15,2,0.000,ALERT,212.83,300.27,59.965,1500531304,"201051344000469","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,772784.1,772784.1,14639,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531311,2246123.00
07/20/2017 02:15,2,0.000,ALERT,212.83,300.87,59.965,1500531304,"201051344000646","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,767564.9,767564.9,14625,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531313,2246124.00
07/20/2017 02:15,2,0.000,ALERT,212.16,300.87,59.949,1500531304,"274151322000052","219011344069620",0.00,20.00,0,297.26,302.37,0.0,0.0,0.000,1032248.4,1032248.4,14528,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531315,2246125.00
07/20/2017 02:15,2,0.000,ALERT,213.51,301.47,59.959,1500531304,"201051344000585","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,780866.4,780866.4,14624,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531316,2246126.00
07/20/2017 02:15,2,0.000,ALERT,213.06,301.47,59.954,1500531304,"201051344001230","219011344069620",0.00,19.30,0,299.97,303.28,0.0,0.0,0.000,772092.3,772092.3,14653,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531318,2246127.00
07/20/2017 02:15,2,0.000,ALERT,213.51,301.77,60.002,1500531304,"201051344000582","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,761284.7,761284.7,14618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531320,2246128.00
07/20/2017 02:15,2,0.000,ALERT,212.83,301.17,59.965,1500531304,"201051344000955","219011344069620",0.00,19.30,0,299.67,302.68,0.0,0.0,0.000,781118.3,781118.3,14636,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531322,2246129.00
07/20/2017 02:15,2,0.000,ALERT,212.38,299.97,59.954,1500531304,"274151322000094","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,851131.2,851131.2,14883,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531323,2246130.00
07/20/2017 02:15,2,0.000,ALERT,212.61,300.87,59.949,1500531304,"201051344000579","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,791024.0,791024.0,14626,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531325,2246131.00
07/20/2017 02:15,2,0.000,ALERT,213.06,301.77,59.949,1500531304,"201051344000890","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,775151.5,775151.5,14634,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531327,2246132.00
07/20/2017 02:15,2,0.000,ALERT,213.29,301.17,59.917,1500531304,"201051344000438","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,777598.6,777598.6,14619,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531329,2246133.00
07/20/2017 02:15,2,0.000,ALERT,213.29,300.57,59.954,1500531304,"201051344000417","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,700366.0,700366.0,14657,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531331,2246134.00
07/20/2017 02:15,2,0.000,ALERT,212.38,301.17,59.954,1500531304,"274151322000083","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,1021831.6,1021831.6,14541,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531332,2246135.00
07/20/2017 02:15,2,0.000,ALERT,212.83,299.97,59.949,1500531304,"274151322000076","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,1090567.5,1090567.5,14538,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531334,2246136.00
07/20/2017 02:15,2,0.000,ALERT,212.83,301.17,59.949,1500531304,"201051344000868","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,771168.0,771168.0,14642,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531336,2246137.00
07/20/2017 02:15,2,0.000,ALERT,212.16,301.17,59.912,1500531304,"274151322000095","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,1080059.1,1080059.1,14551,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531338,2246138.00
07/20/2017 02:15,2,0.000,ALERT,212.61,300.57,59.954,1500531304,"201051344000988","219011344069620",0.00,19.30,0,296.06,302.07,0.0,0.0,0.000,672921.1,672921.1,14626,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531340,2246139.00
07/20/2017 02:15,2,0.000,ALERT,213.06,300.57,59.949,1500531304,"201051344001025","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,778032.3,778032.3,14625,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531341,2246140.00
07/20/2017 02:15,2,0.000,ALERT,212.83,300.87,59.954,1500531304,"201051344000458","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,782529.9,782529.9,14613,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531343,2246141.00
07/20/2017 02:15,2,0.000,ALERT,213.29,300.57,59.954,1500531304,"201051344000853","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,783676.2,783676.2,14631,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531345,2246142.00
07/20/2017 02:15,2,0.000,ALERT,213.51,301.17,59.954,1500531304,"201051344000685","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,777445.1,777445.1,14652,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500531347,2246143.00
07/20/2017 02:15,2,0.000,ALERT,213.29,300.87,59.912,1500531304,"201051344000917","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,774107.2,774107.2,14643,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500531349,2246144.00
07/20/2017 02:15,2,0.000,ALERT,213.51,301.47,59.959,1500531304,"201051344001145","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,782120.2,782120.2,14636,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531350,2246145.00
07/20/2017 02:15,2,0.000,ALERT,213.29,300.27,59.954,1500531304,"201051344000651","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,770963.8,770963.8,14631,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531352,2246146.00
07/20/2017 02:15,2,0.000,ALERT,211.93,300.57,59.949,1500531304,"274151322000088","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,980292.0,980292.0,14533,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531354,2246147.00
07/20/2017 02:15,2,0.000,ALERT,213.06,299.67,59.949,1500531304,"274151322000068","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,851824.8,851824.8,14897,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531356,2246148.00
07/20/2017 02:15,2,0.000,ALERT,212.83,300.87,59.949,1500531304,"201051344001135","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,766456.5,766456.5,14607,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531358,2246149.00
07/20/2017 02:15,2,0.000,ALERT,212.38,301.17,59.944,1500531304,"201051344000594","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,785778.3,785778.3,14626,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531359,2246150.00
07/20/2017 02:15,2,0.000,ALERT,213.29,300.87,59.944,1500531304,"201051344001203","219011344069620",0.00,19.30,0,299.67,304.48,0.0,0.0,0.000,776159.5,776159.5,14657,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531361,2246151.00
07/20/2017 02:15,2,0.000,ALERT,212.38,299.97,59.954,1500531304,"274151322000054","219011344069620",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,996738.1,996738.1,14516,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531363,2246152.00
07/20/2017 02:15,2,0.000,ALERT,213.06,300.57,59.954,1500531304,"201051344000867","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,769942.4,769942.4,14657,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531365,2246153.00
07/20/2017 02:15,2,0.000,ALERT,213.29,300.87,59.954,1500531304,"201051344001093","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,774094.1,774094.1,14652,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500531366,2246154.00
07/20/2017 02:15,2,0.000,ALERT,212.61,300.57,59.954,1500531304,"201051344000900","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,791640.7,791640.7,14659,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531368,2246155.00
07/20/2017 02:15,2,0.000,ALERT,212.83,299.97,59.965,1500531304,"201051344000648","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,779014.4,779014.4,14629,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531370,2246156.00
07/20/2017 02:15,2,0.000,ALERT,212.83,300.87,59.965,1500531304,"201051344000569","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,793564.5,793564.5,14605,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531372,2246157.00
07/20/2017 02:15,2,0.000,ALERT,212.83,300.87,59.954,1500531304,"201051344000983","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,784235.4,784235.4,14632,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531374,2246158.00
07/20/2017 02:15,2,0.000,ALERT,212.83,300.27,59.954,1500531304,"201051344001158","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,768756.9,768756.9,14632,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531376,2246159.00
07/20/2017 02:15,2,0.000,ALERT,213.29,301.17,59.959,1500531304,"201051344000576","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,783277.1,783277.1,14641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500531378,2246160.00
07/20/2017 02:15,2,0.000,ALERT,212.61,299.97,59.949,1500531304,"274151322000087","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,971259.8,971259.8,14733,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500531379,2246161.00
07/20/2017 02:30,2,0.000,ALERT,213.29,301.17,59.970,1500532203,"201051344000645","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,782224.0,782224.0,14618,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532205,2246162.00
07/20/2017 02:30,2,0.000,ALERT,212.83,301.47,59.959,1500532203,"274151322000085","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,992003.7,992003.7,14532,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532207,2246163.00
07/20/2017 02:30,2,0.000,ALERT,213.29,300.87,59.965,1500532203,"201051344000633","219011344069620",0.00,18.70,0,296.36,302.07,0.0,0.0,0.000,769164.2,769164.2,14668,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532209,2246164.00
07/20/2017 02:30,2,0.000,ALERT,212.61,300.87,59.959,1500532203,"201051344000469","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,772784.1,772784.1,14641,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500532211,2246165.00
07/20/2017 02:30,2,0.000,ALERT,212.83,301.17,59.959,1500532203,"201051344000646","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,767564.9,767564.9,14627,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532212,2246166.00
07/20/2017 02:30,2,0.000,ALERT,212.38,301.47,59.965,1500532203,"274151322000052","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,1032248.4,1032248.4,14530,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532214,2246167.00
07/20/2017 02:30,2,0.000,ALERT,213.29,301.47,59.965,1500532203,"201051344000585","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,780866.4,780866.4,14626,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500532216,2246168.00
07/20/2017 02:30,2,0.000,ALERT,212.83,301.77,59.959,1500532203,"201051344001230","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,772092.3,772092.3,14655,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532218,2246169.00
07/20/2017 02:30,2,0.000,ALERT,213.74,302.68,59.986,1500532203,"201051344000582","219011344069620",0.00,18.30,0,299.97,303.28,0.0,0.0,0.000,761284.7,761284.7,14620,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532220,2246170.00
07/20/2017 02:30,2,0.000,ALERT,212.16,300.87,59.959,1500532203,"201051344000955","219011344069620",0.00,19.00,0,299.37,302.68,0.0,0.0,0.000,781118.3,781118.3,14638,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532221,2246171.00
07/20/2017 02:30,2,0.000,ALERT,212.61,300.27,59.965,1500532203,"274151322000094","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,851131.2,851131.2,14885,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532223,2246172.00
07/20/2017 02:30,2,0.000,ALERT,212.83,301.77,59.965,1500532203,"201051344000579","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,791024.0,791024.0,14628,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532225,2246173.00
