ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 02:30,2,0.000,ALERT,213.06,302.07,59.970,1500532203,"201051344000890","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,775151.5,775151.5,14636,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532227,2246174.00
07/20/2017 02:30,2,0.000,ALERT,213.29,301.47,59.975,1500532203,"201051344000438","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,777598.6,777598.6,14621,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532229,2246175.00
07/20/2017 02:30,2,0.000,ALERT,213.51,301.17,59.975,1500532203,"201051344000417","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,700366.0,700366.0,14659,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532230,2246176.00
07/20/2017 02:30,2,0.000,ALERT,212.38,301.47,59.954,1500532203,"274151322000083","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,1021831.6,1021831.6,14543,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500532232,2246177.00
07/20/2017 02:30,2,0.000,ALERT,212.83,300.87,59.970,1500532203,"274151322000076","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,1090567.5,1090567.5,14540,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500532234,2246178.00
07/20/2017 02:30,2,0.000,ALERT,212.38,301.47,59.975,1500532203,"201051344000868","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,771168.0,771168.0,14644,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532236,2246179.00
07/20/2017 02:30,2,0.000,ALERT,212.16,301.77,59.933,1500532203,"274151322000095","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,1080059.1,1080059.1,14553,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500532238,2246180.00
07/20/2017 02:30,2,0.000,ALERT,212.61,301.17,59.975,1500532203,"201051344000988","219011344069620",0.00,19.00,0,296.06,302.37,0.0,0.0,0.000,672921.1,672921.1,14628,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500532240,2246181.00
07/20/2017 02:30,2,0.000,ALERT,212.83,300.57,59.986,1500532203,"201051344001025","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,778032.3,778032.3,14627,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532242,2246182.00
07/20/2017 02:30,2,0.000,ALERT,212.61,301.17,59.975,1500532203,"201051344000458","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,782529.9,782529.9,14615,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532243,2246183.00
07/20/2017 02:30,2,0.000,ALERT,213.29,301.17,59.970,1500532203,"201051344000853","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,783676.2,783676.2,14633,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532245,2246184.00
07/20/2017 02:30,2,0.000,ALERT,213.29,301.47,59.965,1500532203,"201051344000685","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,777445.1,777445.1,14654,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500532247,2246185.00
07/20/2017 02:30,2,0.000,ALERT,213.06,300.87,59.970,1500532203,"201051344000917","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,774107.2,774107.2,14645,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532249,2246186.00
07/20/2017 02:30,2,0.000,ALERT,213.29,301.47,59.970,1500532203,"201051344001145","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,782120.2,782120.2,14638,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532251,2246187.00
07/20/2017 02:30,2,0.000,ALERT,213.06,300.57,59.970,1500532203,"201051344000651","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,770963.8,770963.8,14633,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532253,2246188.00
07/20/2017 02:30,2,0.000,ALERT,211.93,301.17,59.938,1500532203,"274151322000088","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,980292.0,980292.0,14535,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532254,2246189.00
07/20/2017 02:30,2,0.000,ALERT,213.06,299.97,59.970,1500532203,"274151322000068","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,851824.8,851824.8,14899,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532256,2246190.00
07/20/2017 02:30,2,0.000,ALERT,212.61,301.17,60.002,1500532203,"201051344001135","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,766456.5,766456.5,14609,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532258,2246191.00
07/20/2017 02:30,2,0.000,ALERT,212.38,302.07,59.981,1500532203,"201051344000594","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,785778.3,785778.3,14628,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500532260,2246192.00
07/20/2017 02:30,2,0.000,ALERT,213.29,301.17,59.965,1500532203,"201051344001203","219011344069620",0.00,19.00,0,299.37,304.48,0.0,0.0,0.000,776159.5,776159.5,14659,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500532261,2246193.00
07/20/2017 02:30,2,0.000,ALERT,212.16,301.47,59.981,1500532203,"274151322000054","219011344069620",0.00,20.00,0,297.87,302.98,0.0,0.0,0.000,996738.1,996738.1,14518,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532263,2246194.00
07/20/2017 02:30,2,0.000,ALERT,213.06,301.17,60.007,1500532203,"201051344000867","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,769942.4,769942.4,14659,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532265,2246195.00
07/20/2017 02:30,2,0.000,ALERT,213.06,301.17,59.965,1500532203,"201051344001093","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,774094.1,774094.1,14654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532267,2246196.00
07/20/2017 02:30,2,0.000,ALERT,212.61,301.17,59.970,1500532203,"201051344000900","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,791640.7,791640.7,14661,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500532269,2246197.00
07/20/2017 02:30,2,0.000,ALERT,213.06,300.87,59.970,1500532203,"201051344000648","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,779014.4,779014.4,14631,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532270,2246198.00
07/20/2017 02:30,2,0.000,ALERT,212.83,301.77,59.965,1500532203,"201051344000569","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,793564.5,793564.5,14607,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532272,2246199.00
07/20/2017 02:30,2,0.000,ALERT,212.83,301.47,59.944,1500532203,"201051344000983","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,784235.4,784235.4,14634,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500532274,2246200.00
07/20/2017 02:30,2,0.000,ALERT,212.83,300.87,59.959,1500532203,"201051344001158","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,768756.9,768756.9,14634,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532276,2246201.00
07/20/2017 02:30,2,0.000,ALERT,213.06,301.47,59.949,1500532203,"201051344000576","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,783277.1,783277.1,14643,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500532278,2246202.00
07/20/2017 02:30,2,0.000,ALERT,212.38,300.57,59.991,1500532203,"274151322000087","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,971259.8,971259.8,14735,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500532280,2246203.00
07/20/2017 02:45,2,0.000,ALERT,213.06,300.87,59.970,1500533103,"201051344000645","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,782224.0,782224.0,14620,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533105,2246204.00
07/20/2017 02:45,2,0.000,ALERT,212.38,300.27,59.959,1500533103,"274151322000085","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,992003.7,992003.7,14534,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500533107,2246205.00
07/20/2017 02:45,2,0.000,ALERT,213.06,300.27,59.965,1500533103,"201051344000633","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,769164.2,769164.2,14670,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500533108,2246206.00
07/20/2017 02:45,2,0.000,ALERT,212.83,300.87,60.012,1500533103,"201051344000469","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,772784.1,772784.1,14643,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533110,2246207.00
07/20/2017 02:45,2,0.000,ALERT,212.83,301.47,59.959,1500533103,"201051344000646","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,767564.9,767564.9,14629,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533112,2246208.00
07/20/2017 02:45,2,0.000,ALERT,211.93,301.17,59.933,1500533103,"274151322000052","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,1032248.4,1032248.4,14532,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500533114,2246209.00
07/20/2017 02:45,2,0.000,ALERT,213.29,302.07,59.965,1500533103,"201051344000585","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,780866.4,780866.4,14628,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500533116,2246210.00
07/20/2017 02:45,2,0.000,ALERT,213.06,301.77,59.954,1500533103,"201051344001230","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,772092.3,772092.3,14657,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500533117,2246211.00
07/20/2017 02:45,2,0.000,ALERT,213.74,302.68,59.959,1500533103,"201051344000582","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,761284.7,761284.7,14622,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533119,2246212.00
07/20/2017 02:45,2,0.000,ALERT,212.83,301.77,59.965,1500533103,"201051344000955","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,781118.3,781118.3,14640,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533121,2246213.00
07/20/2017 02:45,2,0.000,ALERT,212.38,300.57,59.949,1500533103,"274151322000094","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,851131.2,851131.2,14887,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533123,2246214.00
07/20/2017 02:45,2,0.000,ALERT,212.61,301.47,59.928,1500533103,"201051344000579","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,791024.0,791024.0,14630,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500533125,2246215.00
07/20/2017 02:45,2,0.000,ALERT,213.06,302.07,59.959,1500533103,"201051344000890","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,775151.5,775151.5,14638,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533126,2246216.00
07/20/2017 02:45,2,0.000,ALERT,213.51,302.07,59.959,1500533103,"201051344000438","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,777598.6,777598.6,14623,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533128,2246217.00
07/20/2017 02:45,2,0.000,ALERT,213.51,301.17,59.954,1500533103,"201051344000417","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,700366.0,700366.0,14661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533130,2246218.00
07/20/2017 02:45,2,0.000,ALERT,212.38,301.47,59.954,1500533103,"274151322000083","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,1021831.6,1021831.6,14545,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500533132,2246219.00
07/20/2017 02:45,2,0.000,ALERT,213.06,300.57,59.954,1500533103,"274151322000076","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,1090567.5,1090567.5,14542,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500533134,2246220.00
07/20/2017 02:45,2,0.000,ALERT,212.61,301.47,59.959,1500533103,"201051344000868","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,771168.0,771168.0,14646,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533135,2246221.00
07/20/2017 02:45,2,0.000,ALERT,212.38,302.07,59.954,1500533103,"274151322000095","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,1080059.1,1080059.1,14555,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533137,2246222.00
07/20/2017 02:45,2,0.000,ALERT,212.61,301.17,59.944,1500533103,"201051344000988","219011344069620",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,672921.1,672921.1,14630,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533139,2246223.00
07/20/2017 02:45,2,0.000,ALERT,213.06,301.17,59.959,1500533103,"201051344001025","219011344069620",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,778032.3,778032.3,14629,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533141,2246224.00
07/20/2017 02:45,2,0.000,ALERT,212.61,301.17,59.959,1500533103,"201051344000458","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,782529.9,782529.9,14617,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533143,2246225.00
07/20/2017 02:45,2,0.000,ALERT,213.29,300.87,59.959,1500533103,"201051344000853","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,783676.2,783676.2,14635,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533145,2246226.00
07/20/2017 02:45,2,0.000,ALERT,213.51,302.07,59.959,1500533103,"201051344000685","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,777445.1,777445.1,14656,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500533146,2246227.00
07/20/2017 02:45,2,0.000,ALERT,213.51,301.77,59.938,1500533103,"201051344000917","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,774107.2,774107.2,14647,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500533148,2246228.00
07/20/2017 02:45,2,0.000,ALERT,213.74,302.37,59.965,1500533103,"201051344001145","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,782120.2,782120.2,14640,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533150,2246229.00
07/20/2017 02:45,2,0.000,ALERT,213.51,301.17,59.965,1500533103,"201051344000651","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,770963.8,770963.8,14635,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533152,2246230.00
07/20/2017 02:45,2,0.000,ALERT,211.93,300.87,59.954,1500533103,"274151322000088","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,980292.0,980292.0,14537,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533153,2246231.00
07/20/2017 02:45,2,0.000,ALERT,213.06,300.57,59.959,1500533103,"274151322000068","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,851824.8,851824.8,14901,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500533155,2246232.00
07/20/2017 02:45,2,0.000,ALERT,213.06,301.77,59.965,1500533103,"201051344001135","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,766456.5,766456.5,14611,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500533157,2246233.00
07/20/2017 02:45,2,0.000,ALERT,212.61,302.07,59.944,1500533103,"201051344000594","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,785778.3,785778.3,14630,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533159,2246234.00
07/20/2017 02:45,2,0.000,ALERT,213.51,301.77,59.965,1500533103,"201051344001203","219011344069620",0.00,18.30,0,299.37,305.08,0.0,0.0,0.000,776159.5,776159.5,14661,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533161,2246235.00
07/20/2017 02:45,2,0.000,ALERT,212.38,301.17,59.959,1500533103,"274151322000054","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,996738.1,996738.1,14520,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533162,2246236.00
07/20/2017 02:45,2,0.000,ALERT,212.83,300.87,59.959,1500533103,"201051344000867","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,769942.4,769942.4,14661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500533164,2246237.00
07/20/2017 02:45,2,0.000,ALERT,213.29,301.77,59.965,1500533103,"201051344001093","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,774094.1,774094.1,14656,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500533166,2246238.00
07/20/2017 02:45,2,0.000,ALERT,212.61,301.17,59.954,1500533103,"201051344000900","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,791640.7,791640.7,14663,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533168,2246239.00
07/20/2017 02:45,2,0.000,ALERT,212.83,300.57,59.970,1500533103,"201051344000648","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,779014.4,779014.4,14633,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533170,2246240.00
07/20/2017 02:45,2,0.000,ALERT,212.61,301.47,59.965,1500533103,"201051344000569","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,793564.5,793564.5,14609,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533172,2246241.00
07/20/2017 02:45,2,0.000,ALERT,212.61,301.47,59.959,1500533103,"201051344000983","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,784235.4,784235.4,14636,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500533173,2246242.00
07/20/2017 02:45,2,0.000,ALERT,212.83,300.87,59.944,1500533103,"201051344001158","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,768756.9,768756.9,14636,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533175,2246243.00
07/20/2017 02:45,2,0.000,ALERT,213.06,301.47,59.959,1500533103,"201051344000576","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,783277.1,783277.1,14645,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533177,2246244.00
07/20/2017 02:45,2,0.000,ALERT,212.61,300.87,59.959,1500533103,"274151322000087","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,971259.8,971259.8,14737,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500533179,2246245.00
07/20/2017 03:00,2,0.000,ALERT,213.29,301.17,59.959,1500534003,"201051344000645","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,782224.0,782224.0,14622,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500534005,2246246.00
07/20/2017 03:00,2,0.000,ALERT,212.38,300.57,59.938,1500534003,"274151322000085","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,992003.7,992003.7,14536,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534007,2246247.00
07/20/2017 03:00,2,0.000,ALERT,213.51,301.17,59.981,1500534003,"201051344000633","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,769164.2,769164.2,14672,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534009,2246248.00
07/20/2017 03:00,2,0.000,ALERT,212.83,301.17,59.970,1500534003,"201051344000469","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,772784.1,772784.1,14645,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534010,2246249.00
07/20/2017 03:00,2,0.000,ALERT,212.83,300.87,59.970,1500534003,"201051344000646","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,767564.9,767564.9,14631,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534012,2246250.00
07/20/2017 03:00,2,0.000,ALERT,212.16,299.97,59.981,1500534003,"274151322000052","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,1032248.4,1032248.4,14534,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534014,2246251.00
07/20/2017 03:00,2,0.000,ALERT,213.29,301.17,59.975,1500534003,"201051344000585","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,780866.4,780866.4,14630,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534016,2246252.00
07/20/2017 03:00,2,0.000,ALERT,212.83,301.17,60.012,1500534003,"201051344001230","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,772092.3,772092.3,14659,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534018,2246253.00
07/20/2017 03:00,2,0.000,ALERT,213.29,301.77,59.965,1500534003,"201051344000582","219011344069620",0.00,17.80,0,300.57,303.88,0.0,0.0,0.000,761284.7,761284.7,14624,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534020,2246254.00
07/20/2017 03:00,2,0.000,ALERT,212.61,301.17,59.981,1500534003,"201051344000955","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,781118.3,781118.3,14642,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534022,2246255.00
07/20/2017 03:00,2,0.000,ALERT,212.61,300.27,60.002,1500534003,"274151322000094","219011344069620",0.00,19.00,0,298.77,301.77,0.0,0.0,0.000,851131.2,851131.2,14889,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534023,2246256.00
07/20/2017 03:00,2,0.000,ALERT,212.83,301.77,59.986,1500534003,"201051344000579","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,791024.0,791024.0,14632,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534025,2246257.00
07/20/2017 03:00,2,0.000,ALERT,212.83,301.77,59.981,1500534003,"201051344000890","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,775151.5,775151.5,14640,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500534027,2246258.00
07/20/2017 03:00,2,0.000,ALERT,213.06,300.87,59.991,1500534003,"201051344000438","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,777598.6,777598.6,14625,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534029,2246259.00
07/20/2017 03:00,2,0.000,ALERT,213.06,300.27,60.023,1500534003,"201051344000417","219011344069620",0.00,18.30,0,299.37,302.68,0.0,0.0,0.000,700366.0,700366.0,14663,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534030,2246260.00
07/20/2017 03:00,2,0.000,ALERT,212.38,301.47,60.018,1500534003,"274151322000083","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,1021831.6,1021831.6,14547,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500534032,2246261.00
07/20/2017 03:00,2,0.000,ALERT,212.83,300.57,59.975,1500534003,"274151322000076","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,1090567.5,1090567.5,14544,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534034,2246262.00
07/20/2017 03:00,2,0.000,ALERT,212.83,302.07,59.996,1500534003,"201051344000868","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,771168.0,771168.0,14648,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534036,2246263.00
07/20/2017 03:00,2,0.000,ALERT,212.38,301.77,59.975,1500534003,"274151322000095","219011344069620",0.00,18.70,0,300.27,303.28,0.0,0.0,0.000,1080059.1,1080059.1,14557,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534038,2246264.00
07/20/2017 03:00,2,0.000,ALERT,212.83,301.47,60.034,1500534003,"201051344000988","219011344069620",0.00,18.30,0,296.96,302.98,0.0,0.0,0.000,672921.1,672921.1,14632,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534040,2246265.00
07/20/2017 03:00,2,0.000,ALERT,212.83,300.27,59.996,1500534003,"201051344001025","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,778032.3,778032.3,14631,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500534042,2246266.00
07/20/2017 03:00,2,0.000,ALERT,212.83,301.47,59.991,1500534003,"201051344000458","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,782529.9,782529.9,14619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534043,2246267.00
07/20/2017 03:00,2,0.000,ALERT,213.51,301.47,59.996,1500534003,"201051344000853","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,783676.2,783676.2,14637,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534045,2246268.00
07/20/2017 03:00,2,0.000,ALERT,213.29,300.87,59.981,1500534003,"201051344000685","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,777445.1,777445.1,14658,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534047,2246269.00
07/20/2017 03:00,2,0.000,ALERT,213.06,300.57,59.996,1500534003,"201051344000917","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,774107.2,774107.2,14649,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534049,2246270.00
07/20/2017 03:00,2,0.000,ALERT,213.29,301.17,59.996,1500534003,"201051344001145","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,782120.2,782120.2,14642,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534050,2246271.00
07/20/2017 03:00,2,0.000,ALERT,213.29,300.27,59.986,1500534003,"201051344000651","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,770963.8,770963.8,14637,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534052,2246272.00
07/20/2017 03:00,2,0.000,ALERT,211.93,301.17,60.002,1500534003,"274151322000088","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,980292.0,980292.0,14539,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500534054,2246273.00
07/20/2017 03:00,2,0.000,ALERT,213.06,299.97,59.986,1500534003,"274151322000068","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,851824.8,851824.8,14903,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534056,2246274.00
07/20/2017 03:00,2,0.000,ALERT,212.61,300.87,59.991,1500534003,"201051344001135","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,766456.5,766456.5,14613,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534058,2246275.00
07/20/2017 03:00,2,0.000,ALERT,212.61,301.77,59.991,1500534003,"201051344000594","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,785778.3,785778.3,14632,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534059,2246276.00
07/20/2017 03:00,2,0.000,ALERT,213.06,300.57,59.981,1500534003,"201051344001203","219011344069620",0.00,18.00,0,299.97,305.08,0.0,0.0,0.000,776159.5,776159.5,14663,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534061,2246277.00
07/20/2017 03:00,2,0.000,ALERT,212.16,301.47,59.986,1500534003,"274151322000054","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,996738.1,996738.1,14522,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534063,2246278.00
07/20/2017 03:00,2,0.000,ALERT,213.06,301.17,59.975,1500534003,"201051344000867","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,769942.4,769942.4,14663,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534065,2246279.00
07/20/2017 03:00,2,0.000,ALERT,213.06,301.17,59.996,1500534003,"201051344001093","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,774094.1,774094.1,14658,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534066,2246280.00
07/20/2017 03:00,2,0.000,ALERT,212.83,301.47,59.986,1500534003,"201051344000900","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,791640.7,791640.7,14665,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534068,2246281.00
07/20/2017 03:00,2,0.000,ALERT,213.06,301.17,60.039,1500534003,"201051344000648","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,779014.4,779014.4,14635,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500534070,2246282.00
07/20/2017 03:00,2,0.000,ALERT,212.83,301.77,59.986,1500534003,"201051344000569","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,793564.5,793564.5,14611,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534072,2246283.00
07/20/2017 03:00,2,0.000,ALERT,212.61,301.47,59.986,1500534003,"201051344000983","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,784235.4,784235.4,14638,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534074,2246284.00
07/20/2017 03:00,2,0.000,ALERT,212.83,301.17,59.986,1500534003,"201051344001158","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,768756.9,768756.9,14638,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500534075,2246285.00
07/20/2017 03:00,2,0.000,ALERT,213.06,301.77,59.986,1500534003,"201051344000576","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,783277.1,783277.1,14647,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534077,2246286.00
07/20/2017 03:00,2,0.000,ALERT,212.38,300.27,59.996,1500534003,"274151322000087","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,971259.8,971259.8,14739,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500534079,2246287.00
07/20/2017 03:15,2,0.000,ALERT,213.06,301.17,60.039,1500534903,"201051344000645","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,782224.0,782224.0,14624,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534905,2246288.00
07/20/2017 03:15,2,0.000,ALERT,212.61,301.47,59.981,1500534903,"274151322000085","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,992003.7,992003.7,14538,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500534907,2246289.00
07/20/2017 03:15,2,0.000,ALERT,213.51,301.47,59.959,1500534903,"201051344000633","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,769164.2,769164.2,14674,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500534909,2246290.00
07/20/2017 03:15,2,0.000,ALERT,213.06,301.47,59.986,1500534903,"201051344000469","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,772784.1,772784.1,14647,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534910,2246291.00
07/20/2017 03:15,2,0.000,ALERT,212.83,301.77,59.981,1500534903,"201051344000646","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,767564.9,767564.9,14633,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534912,2246292.00
07/20/2017 03:15,2,0.000,ALERT,212.38,302.07,59.981,1500534903,"274151322000052","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,1032248.4,1032248.4,14536,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534914,2246293.00
07/20/2017 03:15,2,0.000,ALERT,213.51,302.37,59.996,1500534903,"201051344000585","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,780866.4,780866.4,14632,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534916,2246294.00
07/20/2017 03:15,2,0.000,ALERT,213.29,302.68,60.012,1500534903,"201051344001230","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,772092.3,772092.3,14661,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500534917,2246295.00
07/20/2017 03:15,2,0.000,ALERT,213.74,302.98,59.986,1500534903,"201051344000582","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,761284.7,761284.7,14626,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534919,2246296.00
07/20/2017 03:15,2,0.000,ALERT,212.83,302.37,59.986,1500534903,"201051344000955","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,781118.3,781118.3,14644,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534921,2246297.00
07/20/2017 03:15,2,0.000,ALERT,212.61,301.17,60.018,1500534903,"274151322000094","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,851131.2,851131.2,14891,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534923,2246298.00
07/20/2017 03:15,2,0.000,ALERT,212.61,302.07,59.986,1500534903,"201051344000579","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,791024.0,791024.0,14634,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534925,2246299.00
07/20/2017 03:15,2,0.000,ALERT,213.06,302.68,59.981,1500534903,"201051344000890","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,775151.5,775151.5,14642,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500534926,2246300.00
07/20/2017 03:15,2,0.000,ALERT,213.29,302.07,59.991,1500534903,"201051344000438","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,777598.6,777598.6,14627,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500534928,2246301.00
07/20/2017 03:15,2,0.000,ALERT,213.29,301.47,59.981,1500534903,"201051344000417","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,700366.0,700366.0,14665,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534930,2246302.00
07/20/2017 03:15,2,0.000,ALERT,212.38,302.07,59.986,1500534903,"274151322000083","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,1021831.6,1021831.6,14549,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534932,2246303.00
07/20/2017 03:15,2,0.000,ALERT,212.83,301.77,59.970,1500534903,"274151322000076","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,1090567.5,1090567.5,14546,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534934,2246304.00
07/20/2017 03:15,2,0.000,ALERT,212.83,302.37,59.981,1500534903,"201051344000868","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,771168.0,771168.0,14650,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534936,2246305.00
07/20/2017 03:15,2,0.000,ALERT,212.61,302.37,59.996,1500534903,"274151322000095","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,1080059.1,1080059.1,14559,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534938,2246306.00
07/20/2017 03:15,2,0.000,ALERT,212.61,301.47,59.981,1500534903,"201051344000988","219011344069620",0.00,18.00,0,296.96,302.98,0.0,0.0,0.000,672921.1,672921.1,14634,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534940,2246307.00
07/20/2017 03:15,2,0.000,ALERT,213.06,301.17,59.986,1500534903,"201051344001025","219011344069620",0.00,17.50,0,298.47,303.88,0.0,0.0,0.000,778032.3,778032.3,14633,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534942,2246308.00
07/20/2017 03:15,2,0.000,ALERT,212.83,301.77,60.018,1500534903,"201051344000458","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,782529.9,782529.9,14621,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534943,2246309.00
07/20/2017 03:15,2,0.000,ALERT,213.29,301.47,60.028,1500534903,"201051344000853","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,783676.2,783676.2,14639,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534945,2246310.00
07/20/2017 03:15,2,0.000,ALERT,213.51,301.77,59.986,1500534903,"201051344000685","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,777445.1,777445.1,14660,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534947,2246311.00
07/20/2017 03:15,2,0.000,ALERT,213.29,301.17,59.986,1500534903,"201051344000917","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,774107.2,774107.2,14651,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534949,2246312.00
07/20/2017 03:15,2,0.000,ALERT,213.51,302.37,59.991,1500534903,"201051344001145","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,782120.2,782120.2,14644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534950,2246313.00
07/20/2017 03:15,2,0.000,ALERT,213.29,301.47,59.991,1500534903,"201051344000651","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,770963.8,770963.8,14639,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534952,2246314.00
07/20/2017 03:15,2,0.000,ALERT,212.16,300.57,59.991,1500534903,"274151322000088","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,980292.0,980292.0,14541,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534954,2246315.00
07/20/2017 03:15,2,0.000,ALERT,212.83,300.27,59.981,1500534903,"274151322000068","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,851824.8,851824.8,14905,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534956,2246316.00
07/20/2017 03:15,2,0.000,ALERT,212.83,301.77,59.981,1500534903,"201051344001135","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,766456.5,766456.5,14615,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534958,2246317.00
