ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 03:15,2,0.000,ALERT,212.61,302.37,60.034,1500534903,"201051344000594","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,785778.3,785778.3,14634,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534959,2246318.00
07/20/2017 03:15,2,0.000,ALERT,213.29,301.47,59.981,1500534903,"201051344001203","219011344069620",0.00,17.80,0,299.07,305.08,0.0,0.0,0.000,776159.5,776159.5,14665,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534961,2246319.00
07/20/2017 03:15,2,0.000,ALERT,212.16,301.47,59.981,1500534903,"274151322000054","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,996738.1,996738.1,14524,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500534963,2246320.00
07/20/2017 03:15,2,0.000,ALERT,213.06,301.47,59.991,1500534903,"201051344000867","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,769942.4,769942.4,14665,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534965,2246321.00
07/20/2017 03:15,2,0.000,ALERT,213.29,302.07,59.986,1500534903,"201051344001093","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,774094.1,774094.1,14660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534967,2246322.00
07/20/2017 03:15,2,0.000,ALERT,212.83,301.47,59.986,1500534903,"201051344000900","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,791640.7,791640.7,14667,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500534968,2246323.00
07/20/2017 03:15,2,0.000,ALERT,213.06,301.17,59.986,1500534903,"201051344000648","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,779014.4,779014.4,14637,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534970,2246324.00
07/20/2017 03:15,2,0.000,ALERT,212.61,301.77,59.975,1500534903,"201051344000569","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,793564.5,793564.5,14613,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500534972,2246325.00
07/20/2017 03:15,2,0.000,ALERT,212.83,301.77,59.991,1500534903,"201051344000983","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,784235.4,784235.4,14640,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534974,2246326.00
07/20/2017 03:15,2,0.000,ALERT,212.83,301.47,59.986,1500534903,"201051344001158","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,768756.9,768756.9,14640,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534976,2246327.00
07/20/2017 03:15,2,0.000,ALERT,213.29,301.77,59.991,1500534903,"201051344000576","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,783277.1,783277.1,14649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534977,2246328.00
07/20/2017 03:15,2,0.000,ALERT,212.61,300.27,59.981,1500534903,"274151322000087","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,971259.8,971259.8,14741,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500534979,2246329.00
07/20/2017 03:30,2,0.000,ALERT,213.06,300.57,59.975,1500535803,"201051344000645","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,782224.0,782224.0,14626,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535805,2246330.00
07/20/2017 03:30,2,0.000,ALERT,212.38,300.27,59.996,1500535803,"274151322000085","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,992003.7,992003.7,14540,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535807,2246331.00
07/20/2017 03:30,2,0.000,ALERT,213.29,300.57,59.996,1500535803,"201051344000633","219011344069620",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,769164.2,769164.2,14676,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500535809,2246332.00
07/20/2017 03:30,2,0.000,ALERT,212.61,300.57,60.018,1500535803,"201051344000469","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,772784.1,772784.1,14649,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535811,2246333.00
07/20/2017 03:30,2,0.000,ALERT,212.61,301.47,60.002,1500535803,"201051344000646","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,767564.9,767564.9,14635,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535812,2246334.00
07/20/2017 03:30,2,0.000,ALERT,211.93,301.47,60.002,1500535803,"274151322000052","219011344069620",0.00,19.00,0,298.17,303.58,0.0,0.0,0.000,1032248.4,1032248.4,14538,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500535814,2246335.00
07/20/2017 03:30,2,0.000,ALERT,213.29,301.47,60.002,1500535803,"201051344000585","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,780866.4,780866.4,14634,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535816,2246336.00
07/20/2017 03:30,2,0.000,ALERT,212.83,301.77,60.002,1500535803,"201051344001230","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,772092.3,772092.3,14663,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500535818,2246337.00
07/20/2017 03:30,2,0.000,ALERT,213.51,302.37,60.007,1500535803,"201051344000582","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,761284.7,761284.7,14628,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535820,2246338.00
07/20/2017 03:30,2,0.000,ALERT,212.61,301.77,60.007,1500535803,"201051344000955","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,781118.3,781118.3,14646,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535821,2246339.00
07/20/2017 03:30,2,0.000,ALERT,212.38,300.57,59.996,1500535803,"274151322000094","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,851131.2,851131.2,14893,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535823,2246340.00
07/20/2017 03:30,2,0.000,ALERT,212.61,301.17,60.002,1500535803,"201051344000579","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,791024.0,791024.0,14636,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500535825,2246341.00
07/20/2017 03:30,2,0.000,ALERT,212.83,302.07,60.034,1500535803,"201051344000890","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,775151.5,775151.5,14644,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500535827,2246342.00
07/20/2017 03:30,2,0.000,ALERT,213.06,301.47,60.002,1500535803,"201051344000438","219011344069620",0.00,17.50,0,300.27,303.58,0.0,0.0,0.000,777598.6,777598.6,14629,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535829,2246343.00
07/20/2017 03:30,2,0.000,ALERT,213.06,300.87,59.970,1500535803,"201051344000417","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,700366.0,700366.0,14667,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535830,2246344.00
07/20/2017 03:30,2,0.000,ALERT,212.38,301.17,60.012,1500535803,"274151322000083","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,1021831.6,1021831.6,14551,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535832,2246345.00
07/20/2017 03:30,2,0.000,ALERT,212.61,301.17,59.981,1500535803,"274151322000076","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,1090567.5,1090567.5,14548,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535834,2246346.00
07/20/2017 03:30,2,0.000,ALERT,212.61,301.47,60.007,1500535803,"201051344000868","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,771168.0,771168.0,14652,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500535836,2246347.00
07/20/2017 03:30,2,0.000,ALERT,211.93,302.07,59.991,1500535803,"274151322000095","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,1080059.1,1080059.1,14561,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535838,2246348.00
07/20/2017 03:30,2,0.000,ALERT,212.38,301.17,60.002,1500535803,"201051344000988","219011344069620",0.00,17.80,0,296.96,303.28,0.0,0.0,0.000,672921.1,672921.1,14636,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500535839,2246349.00
07/20/2017 03:30,2,0.000,ALERT,212.83,301.17,59.996,1500535803,"201051344001025","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,778032.3,778032.3,14635,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500535841,2246350.00
07/20/2017 03:30,2,0.000,ALERT,212.61,301.17,59.959,1500535803,"201051344000458","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,782529.9,782529.9,14623,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535843,2246351.00
07/20/2017 03:30,2,0.000,ALERT,213.06,300.87,59.959,1500535803,"201051344000853","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,783676.2,783676.2,14641,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500535845,2246352.00
07/20/2017 03:30,2,0.000,ALERT,213.51,301.77,59.991,1500535803,"201051344000685","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,777445.1,777445.1,14662,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535847,2246353.00
07/20/2017 03:30,2,0.000,ALERT,213.29,301.17,59.991,1500535803,"201051344000917","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,774107.2,774107.2,14653,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535848,2246354.00
07/20/2017 03:30,2,0.000,ALERT,213.51,302.07,59.996,1500535803,"201051344001145","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,782120.2,782120.2,14646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535850,2246355.00
07/20/2017 03:30,2,0.000,ALERT,213.06,300.87,59.986,1500535803,"201051344000651","219011344069620",0.00,17.00,0,299.67,302.98,0.0,0.0,0.000,770963.8,770963.8,14641,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500535852,2246356.00
07/20/2017 03:30,2,0.000,ALERT,211.70,300.27,59.986,1500535803,"274151322000088","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,980292.0,980292.0,14543,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500535854,2246357.00
07/20/2017 03:30,2,0.000,ALERT,212.61,299.97,59.986,1500535803,"274151322000068","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,851824.8,851824.8,14907,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535856,2246358.00
07/20/2017 03:30,2,0.000,ALERT,212.83,301.47,59.996,1500535803,"201051344001135","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,766456.5,766456.5,14617,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535858,2246359.00
07/20/2017 03:30,2,0.000,ALERT,212.38,301.47,59.986,1500535803,"201051344000594","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,785778.3,785778.3,14636,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535859,2246360.00
07/20/2017 03:30,2,0.000,ALERT,213.06,301.17,59.959,1500535803,"201051344001203","219011344069620",0.00,17.80,0,300.27,305.08,0.0,0.0,0.000,776159.5,776159.5,14667,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500535861,2246361.00
07/20/2017 03:30,2,0.000,ALERT,212.16,301.47,59.991,1500535803,"274151322000054","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,996738.1,996738.1,14526,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535863,2246362.00
07/20/2017 03:30,2,0.000,ALERT,212.83,300.87,59.986,1500535803,"201051344000867","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,769942.4,769942.4,14667,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535865,2246363.00
07/20/2017 03:30,2,0.000,ALERT,213.29,301.47,59.991,1500535803,"201051344001093","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,774094.1,774094.1,14662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535867,2246364.00
07/20/2017 03:30,2,0.000,ALERT,212.61,301.17,60.002,1500535803,"201051344000900","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,791640.7,791640.7,14669,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535868,2246365.00
07/20/2017 03:30,2,0.000,ALERT,213.06,300.57,59.996,1500535803,"201051344000648","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,779014.4,779014.4,14639,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535870,2246366.00
07/20/2017 03:30,2,0.000,ALERT,212.61,301.47,59.996,1500535803,"201051344000569","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,793564.5,793564.5,14615,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500535872,2246367.00
07/20/2017 03:30,2,0.000,ALERT,212.83,301.47,59.996,1500535803,"201051344000983","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,784235.4,784235.4,14642,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535874,2246368.00
07/20/2017 03:30,2,0.000,ALERT,212.61,300.57,60.002,1500535803,"201051344001158","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,768756.9,768756.9,14642,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535876,2246369.00
07/20/2017 03:30,2,0.000,ALERT,213.06,301.17,59.996,1500535803,"201051344000576","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,783277.1,783277.1,14651,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535877,2246370.00
07/20/2017 03:30,2,0.000,ALERT,212.16,300.57,59.996,1500535803,"274151322000087","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,971259.8,971259.8,14743,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500535879,2246371.00
07/20/2017 03:45,2,0.000,ALERT,213.29,301.17,60.007,1500536704,"201051344000645","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,782224.0,782224.0,14628,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500536706,2246372.00
07/20/2017 03:45,2,0.000,ALERT,212.61,300.87,60.007,1500536704,"274151322000085","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,992003.7,992003.7,14542,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536708,2246373.00
07/20/2017 03:45,2,0.000,ALERT,213.29,300.87,60.012,1500536704,"201051344000633","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,769164.2,769164.2,14678,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536709,2246374.00
07/20/2017 03:45,2,0.000,ALERT,212.83,301.17,59.970,1500536704,"201051344000469","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,772784.1,772784.1,14651,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536711,2246375.00
07/20/2017 03:45,2,0.000,ALERT,212.83,301.17,60.034,1500536704,"201051344000646","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,767564.9,767564.9,14637,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536713,2246376.00
07/20/2017 03:45,2,0.000,ALERT,212.16,301.47,60.007,1500536704,"274151322000052","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,1032248.4,1032248.4,14540,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500536715,2246377.00
07/20/2017 03:45,2,0.000,ALERT,213.51,301.77,60.012,1500536704,"201051344000585","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,780866.4,780866.4,14636,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500536717,2246378.00
07/20/2017 03:45,2,0.000,ALERT,213.06,301.77,60.007,1500536704,"201051344001230","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,772092.3,772092.3,14665,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500536718,2246379.00
07/20/2017 03:45,2,0.000,ALERT,213.74,302.37,60.007,1500536704,"201051344000582","219011344069620",0.00,17.30,0,300.57,303.88,0.0,0.0,0.000,761284.7,761284.7,14630,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536720,2246380.00
07/20/2017 03:45,2,0.000,ALERT,212.83,301.17,60.002,1500536704,"201051344000955","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,781118.3,781118.3,14648,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536722,2246381.00
07/20/2017 03:45,2,0.000,ALERT,212.61,300.27,59.996,1500536704,"274151322000094","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,851131.2,851131.2,14895,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536724,2246382.00
07/20/2017 03:45,2,0.000,ALERT,213.06,301.77,60.007,1500536704,"201051344000579","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,791024.0,791024.0,14638,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536725,2246383.00
07/20/2017 03:45,2,0.000,ALERT,213.06,302.07,60.007,1500536704,"201051344000890","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,775151.5,775151.5,14646,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536727,2246384.00
07/20/2017 03:45,2,0.000,ALERT,213.29,301.47,60.002,1500536704,"201051344000438","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,777598.6,777598.6,14631,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500536729,2246385.00
07/20/2017 03:45,2,0.000,ALERT,213.51,300.87,60.007,1500536704,"201051344000417","219011344069620",0.00,17.80,0,299.07,302.37,0.0,0.0,0.000,700366.0,700366.0,14669,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536731,2246386.00
07/20/2017 03:45,2,0.000,ALERT,212.38,301.47,59.996,1500536704,"274151322000083","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,1021831.6,1021831.6,14553,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536733,2246387.00
07/20/2017 03:45,2,0.000,ALERT,212.83,300.57,60.002,1500536704,"274151322000076","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,1090567.5,1090567.5,14550,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536734,2246388.00
07/20/2017 03:45,2,0.000,ALERT,212.83,301.47,60.002,1500536704,"201051344000868","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,771168.0,771168.0,14654,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536736,2246389.00
07/20/2017 03:45,2,0.000,ALERT,212.38,301.77,59.991,1500536704,"274151322000095","219011344069620",0.00,17.80,0,300.27,303.28,0.0,0.0,0.000,1080059.1,1080059.1,14563,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536738,2246390.00
07/20/2017 03:45,2,0.000,ALERT,212.61,301.47,60.002,1500536704,"201051344000988","219011344069620",0.00,17.80,0,296.66,302.68,0.0,0.0,0.000,672921.1,672921.1,14638,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536740,2246391.00
07/20/2017 03:45,2,0.000,ALERT,213.06,300.87,59.975,1500536704,"201051344001025","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,778032.3,778032.3,14637,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536742,2246392.00
07/20/2017 03:45,2,0.000,ALERT,212.83,301.17,60.002,1500536704,"201051344000458","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,782529.9,782529.9,14625,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536744,2246393.00
07/20/2017 03:45,2,0.000,ALERT,213.51,301.17,60.012,1500536704,"201051344000853","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,783676.2,783676.2,14643,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536745,2246394.00
07/20/2017 03:45,2,0.000,ALERT,213.51,301.47,60.007,1500536704,"201051344000685","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,777445.1,777445.1,14664,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536747,2246395.00
07/20/2017 03:45,2,0.000,ALERT,213.29,300.87,60.012,1500536704,"201051344000917","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,774107.2,774107.2,14655,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536749,2246396.00
07/20/2017 03:45,2,0.000,ALERT,213.51,301.77,59.981,1500536704,"201051344001145","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,782120.2,782120.2,14648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536751,2246397.00
07/20/2017 03:45,2,0.000,ALERT,213.29,300.87,60.034,1500536704,"201051344000651","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,770963.8,770963.8,14643,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536753,2246398.00
07/20/2017 03:45,2,0.000,ALERT,212.38,300.57,59.996,1500536704,"274151322000088","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,980292.0,980292.0,14545,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536754,2246399.00
07/20/2017 03:45,2,0.000,ALERT,213.06,299.97,60.002,1500536704,"274151322000068","219011344069620",0.00,19.30,0,298.77,301.47,0.0,0.0,0.000,851824.8,851824.8,14909,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536756,2246400.00
07/20/2017 03:45,2,0.000,ALERT,212.83,301.47,59.996,1500536704,"201051344001135","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,766456.5,766456.5,14619,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500536758,2246401.00
07/20/2017 03:45,2,0.000,ALERT,212.83,302.07,59.996,1500536704,"201051344000594","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,785778.3,785778.3,14638,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536760,2246402.00
07/20/2017 03:45,2,0.000,ALERT,213.29,301.17,60.002,1500536704,"201051344001203","219011344069620",0.00,17.50,0,299.67,304.78,0.0,0.0,0.000,776159.5,776159.5,14669,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500536761,2246403.00
07/20/2017 03:45,2,0.000,ALERT,212.38,300.87,59.996,1500536704,"274151322000054","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,996738.1,996738.1,14528,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536763,2246404.00
07/20/2017 03:45,2,0.000,ALERT,213.29,301.17,59.996,1500536704,"201051344000867","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,769942.4,769942.4,14669,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500536765,2246405.00
07/20/2017 03:45,2,0.000,ALERT,213.29,301.47,59.996,1500536704,"201051344001093","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,774094.1,774094.1,14664,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536767,2246406.00
07/20/2017 03:45,2,0.000,ALERT,212.83,301.47,59.954,1500536704,"201051344000900","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,791640.7,791640.7,14671,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536769,2246407.00
07/20/2017 03:45,2,0.000,ALERT,213.06,300.87,59.996,1500536704,"201051344000648","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,779014.4,779014.4,14641,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536771,2246408.00
07/20/2017 03:45,2,0.000,ALERT,212.83,301.77,59.975,1500536704,"201051344000569","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,793564.5,793564.5,14617,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500536772,2246409.00
07/20/2017 03:45,2,0.000,ALERT,213.06,301.77,59.996,1500536704,"201051344000983","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,784235.4,784235.4,14644,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536774,2246410.00
07/20/2017 03:45,2,0.000,ALERT,213.06,301.17,59.975,1500536704,"201051344001158","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,768756.9,768756.9,14644,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536776,2246411.00
07/20/2017 03:45,2,0.000,ALERT,213.51,301.77,59.996,1500536704,"201051344000576","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,783277.1,783277.1,14653,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536778,2246412.00
07/20/2017 03:45,2,0.000,ALERT,212.61,300.27,59.996,1500536704,"274151322000087","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,971259.8,971259.8,14745,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500536780,2246413.00
07/20/2017 04:00,2,0.000,ALERT,213.29,300.87,59.970,1500537603,"201051344000645","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,782224.0,782224.0,14630,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500537605,2246414.00
07/20/2017 04:00,2,0.000,ALERT,212.38,300.57,59.949,1500537603,"274151322000085","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,992003.7,992003.7,14544,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537607,2246415.00
07/20/2017 04:00,2,0.000,ALERT,213.51,300.87,59.965,1500537603,"201051344000633","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,769164.2,769164.2,14680,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537609,2246416.00
07/20/2017 04:00,2,0.000,ALERT,212.83,300.87,59.965,1500537603,"201051344000469","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,772784.1,772784.1,14653,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537611,2246417.00
07/20/2017 04:00,2,0.000,ALERT,212.83,300.87,59.965,1500537603,"201051344000646","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,767564.9,767564.9,14639,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500537613,2246418.00
07/20/2017 04:00,2,0.000,ALERT,212.38,300.87,59.965,1500537603,"274151322000052","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,1032248.4,1032248.4,14542,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537615,2246419.00
07/20/2017 04:00,2,0.000,ALERT,213.29,301.17,59.991,1500537603,"201051344000585","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,780866.4,780866.4,14638,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500537617,2246420.00
07/20/2017 04:00,2,0.000,ALERT,213.06,301.77,59.991,1500537603,"201051344001230","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,772092.3,772092.3,14667,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500537618,2246421.00
07/20/2017 04:00,2,0.000,ALERT,213.29,301.47,59.965,1500537603,"201051344000582","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,761284.7,761284.7,14632,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537620,2246422.00
07/20/2017 04:00,2,0.000,ALERT,212.83,301.17,59.975,1500537603,"201051344000955","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,781118.3,781118.3,14650,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537622,2246423.00
07/20/2017 04:00,2,0.000,ALERT,212.38,300.57,59.954,1500537603,"274151322000094","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,851131.2,851131.2,14897,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537624,2246424.00
07/20/2017 04:00,2,0.000,ALERT,212.83,301.77,59.965,1500537603,"201051344000579","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,791024.0,791024.0,14640,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537626,2246425.00
07/20/2017 04:00,2,0.000,ALERT,212.83,301.77,59.949,1500537603,"201051344000890","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,775151.5,775151.5,14648,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537627,2246426.00
07/20/2017 04:00,2,0.000,ALERT,213.29,301.17,59.917,1500537603,"201051344000438","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,777598.6,777598.6,14633,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537629,2246427.00
07/20/2017 04:00,2,0.000,ALERT,213.29,300.87,59.954,1500537603,"201051344000417","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,700366.0,700366.0,14671,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537631,2246428.00
07/20/2017 04:00,2,0.000,ALERT,212.38,300.57,59.954,1500537603,"274151322000083","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,1021831.6,1021831.6,14555,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537633,2246429.00
07/20/2017 04:00,2,0.000,ALERT,213.06,300.57,59.965,1500537603,"274151322000076","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,1090567.5,1090567.5,14552,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537634,2246430.00
07/20/2017 04:00,2,0.000,ALERT,212.61,301.77,59.959,1500537603,"201051344000868","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,771168.0,771168.0,14656,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537636,2246431.00
07/20/2017 04:00,2,0.000,ALERT,212.38,301.47,59.959,1500537603,"274151322000095","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,1080059.1,1080059.1,14565,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537638,2246432.00
07/20/2017 04:00,2,0.000,ALERT,212.61,301.17,59.959,1500537603,"201051344000988","219011344069620",0.00,17.50,0,296.96,302.68,0.0,0.0,0.000,672921.1,672921.1,14640,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537640,2246433.00
07/20/2017 04:00,2,0.000,ALERT,213.06,300.27,59.938,1500537603,"201051344001025","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,778032.3,778032.3,14639,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537642,2246434.00
07/20/2017 04:00,2,0.000,ALERT,212.61,301.17,59.965,1500537603,"201051344000458","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,782529.9,782529.9,14627,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500537644,2246435.00
07/20/2017 04:00,2,0.000,ALERT,213.29,300.87,59.965,1500537603,"201051344000853","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,783676.2,783676.2,14645,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537646,2246436.00
07/20/2017 04:00,2,0.000,ALERT,213.51,301.17,59.965,1500537603,"201051344000685","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,777445.1,777445.1,14666,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537647,2246437.00
07/20/2017 04:00,2,0.000,ALERT,213.29,300.87,59.959,1500537603,"201051344000917","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,774107.2,774107.2,14657,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537649,2246438.00
07/20/2017 04:00,2,0.000,ALERT,213.51,301.77,59.959,1500537603,"201051344001145","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,782120.2,782120.2,14650,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500537651,2246439.00
07/20/2017 04:00,2,0.000,ALERT,213.29,300.57,59.954,1500537603,"201051344000651","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,770963.8,770963.8,14645,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537653,2246440.00
07/20/2017 04:00,2,0.000,ALERT,212.16,300.87,60.002,1500537603,"274151322000088","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,980292.0,980292.0,14547,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537654,2246441.00
07/20/2017 04:00,2,0.000,ALERT,213.06,299.67,59.959,1500537603,"274151322000068","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,851824.8,851824.8,14911,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537656,2246442.00
07/20/2017 04:00,2,0.000,ALERT,212.83,301.17,59.954,1500537603,"201051344001135","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,766456.5,766456.5,14621,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537658,2246443.00
07/20/2017 04:00,2,0.000,ALERT,212.83,302.07,59.928,1500537603,"201051344000594","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,785778.3,785778.3,14640,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537660,2246444.00
07/20/2017 04:00,2,0.000,ALERT,213.29,301.17,59.965,1500537603,"201051344001203","219011344069620",0.00,17.50,0,299.67,304.78,0.0,0.0,0.000,776159.5,776159.5,14671,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500537662,2246445.00
07/20/2017 04:00,2,0.000,ALERT,212.38,300.87,59.933,1500537603,"274151322000054","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,996738.1,996738.1,14530,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537663,2246446.00
07/20/2017 04:00,2,0.000,ALERT,213.06,301.17,59.965,1500537603,"201051344000867","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,769942.4,769942.4,14671,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537665,2246447.00
07/20/2017 04:00,2,0.000,ALERT,213.29,301.47,59.965,1500537603,"201051344001093","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,774094.1,774094.1,14666,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537667,2246448.00
07/20/2017 04:00,2,0.000,ALERT,212.83,301.47,59.949,1500537603,"201051344000900","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,791640.7,791640.7,14673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500537669,2246449.00
07/20/2017 04:00,2,0.000,ALERT,213.06,300.87,59.991,1500537603,"201051344000648","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,779014.4,779014.4,14643,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500537671,2246450.00
07/20/2017 04:00,2,0.000,ALERT,212.61,301.77,59.975,1500537603,"201051344000569","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,793564.5,793564.5,14619,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537672,2246451.00
07/20/2017 04:00,2,0.000,ALERT,212.83,301.77,59.949,1500537603,"201051344000983","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,784235.4,784235.4,14646,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537674,2246452.00
07/20/2017 04:00,2,0.000,ALERT,212.83,301.17,59.970,1500537603,"201051344001158","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,768756.9,768756.9,14646,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500537676,2246453.00
07/20/2017 04:00,2,0.000,ALERT,213.29,301.77,59.970,1500537603,"201051344000576","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,783277.1,783277.1,14655,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537678,2246454.00
07/20/2017 04:00,2,0.000,ALERT,212.61,300.87,59.949,1500537603,"274151322000087","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,971259.8,971259.8,14747,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500537680,2246455.00
07/20/2017 04:15,2,0.000,ALERT,213.29,300.57,59.991,1500538503,"201051344000645","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,782224.0,782224.0,14632,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538505,2246456.00
07/20/2017 04:15,2,0.000,ALERT,212.83,301.17,59.991,1500538503,"274151322000085","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,992003.7,992003.7,14546,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538507,2246457.00
07/20/2017 04:15,2,0.000,ALERT,213.29,300.27,59.996,1500538503,"201051344000633","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,769164.2,769164.2,14682,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538509,2246458.00
07/20/2017 04:15,2,0.000,ALERT,213.06,300.57,59.975,1500538503,"201051344000469","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,772784.1,772784.1,14655,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538511,2246459.00
07/20/2017 04:15,2,0.000,ALERT,213.06,301.17,59.996,1500538503,"201051344000646","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,767564.9,767564.9,14641,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538513,2246460.00
07/20/2017 04:15,2,0.000,ALERT,212.16,299.97,59.991,1500538503,"274151322000052","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,1032248.4,1032248.4,14544,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538514,2246461.00
