ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 04:15,2,0.000,ALERT,213.29,301.47,59.991,1500538503,"201051344000585","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,780866.4,780866.4,14640,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500538516,2246462.00
07/20/2017 04:15,2,0.000,ALERT,213.06,301.47,59.996,1500538503,"201051344001230","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,772092.3,772092.3,14669,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538518,2246463.00
07/20/2017 04:15,2,0.000,ALERT,213.74,301.77,59.986,1500538503,"201051344000582","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,761284.7,761284.7,14634,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538520,2246464.00
07/20/2017 04:15,2,0.000,ALERT,212.83,301.47,59.991,1500538503,"201051344000955","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,781118.3,781118.3,14652,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538521,2246465.00
07/20/2017 04:15,2,0.000,ALERT,212.61,299.67,59.970,1500538503,"274151322000094","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,851131.2,851131.2,14899,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500538523,2246466.00
07/20/2017 04:15,2,0.000,ALERT,213.06,301.17,60.007,1500538503,"201051344000579","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,791024.0,791024.0,14642,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500538525,2246467.00
07/20/2017 04:15,2,0.000,ALERT,213.06,302.07,59.996,1500538503,"201051344000890","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,775151.5,775151.5,14650,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500538527,2246468.00
07/20/2017 04:15,2,0.000,ALERT,213.51,301.47,59.991,1500538503,"201051344000438","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,777598.6,777598.6,14635,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538529,2246469.00
07/20/2017 04:15,2,0.000,ALERT,213.51,300.87,59.991,1500538503,"201051344000417","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,700366.0,700366.0,14673,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538531,2246470.00
07/20/2017 04:15,2,0.000,ALERT,212.38,301.17,59.981,1500538503,"274151322000083","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,1021831.6,1021831.6,14557,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538532,2246471.00
07/20/2017 04:15,2,0.000,ALERT,213.06,300.27,59.970,1500538503,"274151322000076","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,1090567.5,1090567.5,14554,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538534,2246472.00
07/20/2017 04:15,2,0.000,ALERT,212.83,301.77,59.996,1500538503,"201051344000868","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,771168.0,771168.0,14658,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538536,2246473.00
07/20/2017 04:15,2,0.000,ALERT,212.61,302.07,59.996,1500538503,"274151322000095","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,1080059.1,1080059.1,14567,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538538,2246474.00
07/20/2017 04:15,2,0.000,ALERT,212.83,300.87,59.949,1500538503,"201051344000988","219011344069620",0.00,17.50,0,296.66,302.68,0.0,0.0,0.000,672921.1,672921.1,14642,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500538540,2246475.00
07/20/2017 04:15,2,0.000,ALERT,213.06,300.87,59.965,1500538503,"201051344001025","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,778032.3,778032.3,14641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538542,2246476.00
07/20/2017 04:15,2,0.000,ALERT,212.83,300.87,59.975,1500538503,"201051344000458","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,782529.9,782529.9,14629,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538543,2246477.00
07/20/2017 04:15,2,0.000,ALERT,213.51,300.87,60.023,1500538503,"201051344000853","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,783676.2,783676.2,14647,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538545,2246478.00
07/20/2017 04:15,2,0.000,ALERT,213.74,301.47,59.996,1500538503,"201051344000685","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,777445.1,777445.1,14668,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538547,2246479.00
07/20/2017 04:15,2,0.000,ALERT,213.51,301.17,59.991,1500538503,"201051344000917","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,774107.2,774107.2,14659,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538549,2246480.00
07/20/2017 04:15,2,0.000,ALERT,213.51,301.77,59.991,1500538503,"201051344001145","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,782120.2,782120.2,14652,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538551,2246481.00
07/20/2017 04:15,2,0.000,ALERT,213.29,300.87,59.986,1500538503,"201051344000651","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,770963.8,770963.8,14647,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538552,2246482.00
07/20/2017 04:15,2,0.000,ALERT,212.16,300.57,59.996,1500538503,"274151322000088","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,980292.0,980292.0,14549,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500538554,2246483.00
07/20/2017 04:15,2,0.000,ALERT,213.29,299.97,59.986,1500538503,"274151322000068","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,851824.8,851824.8,14913,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538556,2246484.00
07/20/2017 04:15,2,0.000,ALERT,212.83,301.17,59.991,1500538503,"201051344001135","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,766456.5,766456.5,14623,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500538558,2246485.00
07/20/2017 04:15,2,0.000,ALERT,212.83,301.47,59.970,1500538503,"201051344000594","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,785778.3,785778.3,14642,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500538560,2246486.00
07/20/2017 04:15,2,0.000,ALERT,213.29,301.17,59.986,1500538503,"201051344001203","219011344069620",0.00,17.30,0,299.37,304.78,0.0,0.0,0.000,776159.5,776159.5,14673,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538561,2246487.00
07/20/2017 04:15,2,0.000,ALERT,212.61,300.87,59.986,1500538503,"274151322000054","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,996738.1,996738.1,14532,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500538563,2246488.00
07/20/2017 04:15,2,0.000,ALERT,213.29,300.87,59.991,1500538503,"201051344000867","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,769942.4,769942.4,14673,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500538565,2246489.00
07/20/2017 04:15,2,0.000,ALERT,213.29,301.47,59.986,1500538503,"201051344001093","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,774094.1,774094.1,14668,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500538567,2246490.00
07/20/2017 04:15,2,0.000,ALERT,212.83,301.17,59.991,1500538503,"201051344000900","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,791640.7,791640.7,14675,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538569,2246491.00
07/20/2017 04:15,2,0.000,ALERT,213.06,300.57,59.991,1500538503,"201051344000648","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,779014.4,779014.4,14645,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538570,2246492.00
07/20/2017 04:15,2,0.000,ALERT,213.06,301.47,59.986,1500538503,"201051344000569","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,793564.5,793564.5,14621,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538572,2246493.00
07/20/2017 04:15,2,0.000,ALERT,213.06,301.17,59.986,1500538503,"201051344000983","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,784235.4,784235.4,14648,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538574,2246494.00
07/20/2017 04:15,2,0.000,ALERT,213.06,300.87,59.991,1500538503,"201051344001158","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,768756.9,768756.9,14648,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538576,2246495.00
07/20/2017 04:15,2,0.000,ALERT,213.51,301.77,59.991,1500538503,"201051344000576","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,783277.1,783277.1,14657,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500538578,2246496.00
07/20/2017 04:15,2,0.000,ALERT,212.61,300.57,59.991,1500538503,"274151322000087","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,971259.8,971259.8,14749,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500538579,2246497.00
07/20/2017 04:30,2,0.000,ALERT,211.93,298.77,59.975,1500539403,"201051344000645","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,782224.0,782224.0,14634,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539405,2246498.00
07/20/2017 04:30,2,0.000,ALERT,211.03,298.17,59.981,1500539403,"274151322000085","219011344069620",0.00,17.80,0,296.66,302.37,0.0,0.0,0.000,992003.7,992003.7,14548,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539407,2246499.00
07/20/2017 04:30,2,0.000,ALERT,212.16,298.47,59.975,1500539403,"201051344000633","219011344069620",0.00,17.30,0,296.06,302.07,0.0,0.0,0.000,769164.2,769164.2,14684,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539409,2246500.00
07/20/2017 04:30,2,0.000,ALERT,211.48,298.47,60.012,1500539403,"201051344000469","219011344069620",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,772784.1,772784.1,14657,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500539411,2246501.00
07/20/2017 04:30,2,0.000,ALERT,211.70,299.07,59.986,1500539403,"201051344000646","219011344069620",0.00,17.50,0,297.26,302.68,0.0,0.0,0.000,767564.9,767564.9,14643,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539413,2246502.00
07/20/2017 04:30,2,0.000,ALERT,210.80,298.17,59.970,1500539403,"274151322000052","219011344069620",0.00,18.30,0,296.36,302.98,0.0,0.0,0.000,1032248.4,1032248.4,14546,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500539415,2246503.00
07/20/2017 04:30,2,0.000,ALERT,211.93,299.37,59.965,1500539403,"201051344000585","219011344069620",0.00,17.80,0,297.57,302.98,0.0,0.0,0.000,780866.4,780866.4,14642,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500539416,2246504.00
07/20/2017 04:30,2,0.000,ALERT,211.93,299.67,59.991,1500539403,"201051344001230","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,772092.3,772092.3,14671,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500539418,2246505.00
07/20/2017 04:30,2,0.000,ALERT,212.38,299.97,59.991,1500539403,"201051344000582","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,761284.7,761284.7,14636,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539420,2246506.00
07/20/2017 04:30,2,0.000,ALERT,211.48,299.37,59.986,1500539403,"201051344000955","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,781118.3,781118.3,14654,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539422,2246507.00
07/20/2017 04:30,2,0.000,ALERT,211.25,298.17,59.981,1500539403,"274151322000094","219011344069620",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,851131.2,851131.2,14901,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539424,2246508.00
07/20/2017 04:30,2,0.000,ALERT,211.48,299.07,59.954,1500539403,"201051344000579","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,791024.0,791024.0,14644,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539425,2246509.00
07/20/2017 04:30,2,0.000,ALERT,211.93,299.67,59.986,1500539403,"201051344000890","219011344069620",0.00,17.80,0,298.77,304.18,0.0,0.0,0.000,775151.5,775151.5,14652,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539427,2246510.00
07/20/2017 04:30,2,0.000,ALERT,212.16,299.37,59.986,1500539403,"201051344000438","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,777598.6,777598.6,14637,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539429,2246511.00
07/20/2017 04:30,2,0.000,ALERT,212.16,298.47,59.986,1500539403,"201051344000417","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,700366.0,700366.0,14675,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500539431,2246512.00
07/20/2017 04:30,2,0.000,ALERT,211.25,298.77,59.986,1500539403,"274151322000083","219011344069620",0.00,17.50,0,296.96,302.98,0.0,0.0,0.000,1021831.6,1021831.6,14559,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539433,2246513.00
07/20/2017 04:30,2,0.000,ALERT,211.70,298.77,60.023,1500539403,"274151322000076","219011344069620",0.00,18.30,0,296.66,302.68,0.0,0.0,0.000,1090567.5,1090567.5,14556,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500539434,2246514.00
07/20/2017 04:30,2,0.000,ALERT,211.48,299.37,60.002,1500539403,"201051344000868","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,771168.0,771168.0,14660,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539436,2246515.00
07/20/2017 04:30,2,0.000,ALERT,211.03,299.67,59.981,1500539403,"274151322000095","219011344069620",0.00,17.50,0,297.87,303.28,0.0,0.0,0.000,1080059.1,1080059.1,14569,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539438,2246516.00
07/20/2017 04:30,2,0.000,ALERT,211.48,298.77,59.991,1500539403,"201051344000988","219011344069620",0.00,17.50,0,295.46,302.37,0.0,0.0,0.000,672921.1,672921.1,14644,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539440,2246517.00
07/20/2017 04:30,2,0.000,ALERT,211.70,298.47,59.991,1500539403,"201051344001025","219011344069620",0.00,17.30,0,297.57,303.58,0.0,0.0,0.000,778032.3,778032.3,14643,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539442,2246518.00
07/20/2017 04:30,2,0.000,ALERT,211.25,298.47,59.991,1500539403,"201051344000458","219011344069620",0.00,18.00,0,297.87,303.28,0.0,0.0,0.000,782529.9,782529.9,14631,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539443,2246519.00
07/20/2017 04:30,2,0.000,ALERT,212.16,298.77,59.944,1500539403,"201051344000853","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,783676.2,783676.2,14649,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500539445,2246520.00
07/20/2017 04:30,2,0.000,ALERT,212.38,299.67,59.991,1500539403,"201051344000685","219011344069620",0.00,17.50,0,297.87,303.28,0.0,0.0,0.000,777445.1,777445.1,14670,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500539447,2246521.00
07/20/2017 04:30,2,0.000,ALERT,211.93,299.07,59.986,1500539403,"201051344000917","219011344069620",0.00,18.00,0,296.66,302.37,0.0,0.0,0.000,774107.2,774107.2,14661,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539449,2246522.00
07/20/2017 04:30,2,0.000,ALERT,212.38,299.97,60.007,1500539403,"201051344001145","219011344069620",0.00,17.30,0,298.47,303.88,0.0,0.0,0.000,782120.2,782120.2,14654,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539451,2246523.00
07/20/2017 04:30,2,0.000,ALERT,211.93,298.77,59.949,1500539403,"201051344000651","219011344069620",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,770963.8,770963.8,14649,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539453,2246524.00
07/20/2017 04:30,2,0.000,ALERT,210.80,298.47,59.975,1500539403,"274151322000088","219011344069620",0.00,18.30,0,296.36,302.37,0.0,0.0,0.000,980292.0,980292.0,14551,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539454,2246525.00
07/20/2017 04:30,2,0.000,ALERT,211.93,297.87,59.981,1500539403,"274151322000068","219011344069620",0.00,19.00,0,296.06,301.47,0.0,0.0,0.000,851824.8,851824.8,14915,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539456,2246526.00
07/20/2017 04:30,2,0.000,ALERT,211.70,299.67,59.986,1500539403,"201051344001135","219011344069620",0.00,17.30,0,298.17,303.58,0.0,0.0,0.000,766456.5,766456.5,14625,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500539458,2246527.00
07/20/2017 04:30,2,0.000,ALERT,211.25,299.37,59.986,1500539403,"201051344000594","219011344069620",0.00,17.80,0,297.57,303.28,0.0,0.0,0.000,785778.3,785778.3,14644,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539460,2246528.00
07/20/2017 04:30,2,0.000,ALERT,212.38,299.37,59.986,1500539403,"201051344001203","219011344069620",0.00,17.30,0,298.17,304.78,0.0,0.0,0.000,776159.5,776159.5,14675,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539462,2246529.00
07/20/2017 04:30,2,0.000,ALERT,211.03,298.77,59.986,1500539403,"274151322000054","219011344069620",0.00,18.70,0,296.96,302.98,0.0,0.0,0.000,996738.1,996738.1,14534,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539463,2246530.00
07/20/2017 04:30,2,0.000,ALERT,211.70,298.77,59.954,1500539403,"201051344000867","219011344069620",0.00,17.80,0,297.57,302.98,0.0,0.0,0.000,769942.4,769942.4,14675,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539465,2246531.00
07/20/2017 04:30,2,0.000,ALERT,212.16,299.67,59.991,1500539403,"201051344001093","219011344069620",0.00,18.00,0,297.87,303.28,0.0,0.0,0.000,774094.1,774094.1,14670,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539467,2246532.00
07/20/2017 04:30,2,0.000,ALERT,211.48,299.07,59.986,1500539403,"201051344000900","219011344069620",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,791640.7,791640.7,14677,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500539469,2246533.00
07/20/2017 04:30,2,0.000,ALERT,211.93,298.77,59.991,1500539403,"201051344000648","219011344069620",0.00,17.00,0,297.26,302.98,0.0,0.0,0.000,779014.4,779014.4,14647,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500539471,2246534.00
07/20/2017 04:30,2,0.000,ALERT,211.48,299.37,59.986,1500539403,"201051344000569","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,793564.5,793564.5,14623,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500539473,2246535.00
07/20/2017 04:30,2,0.000,ALERT,211.48,299.07,60.034,1500539403,"201051344000983","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,784235.4,784235.4,14650,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500539475,2246536.00
07/20/2017 04:30,2,0.000,ALERT,211.48,298.77,59.954,1500539403,"201051344001158","219011344069620",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,768756.9,768756.9,14650,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539477,2246537.00
07/20/2017 04:30,2,0.000,ALERT,211.93,299.37,59.991,1500539403,"201051344000576","219011344069620",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,783277.1,783277.1,14659,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500539478,2246538.00
07/20/2017 04:30,2,0.000,ALERT,211.25,298.17,59.981,1500539403,"274151322000087","219011344069620",0.00,18.70,0,296.06,302.07,0.0,0.0,0.000,971259.8,971259.8,14751,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500539480,2246539.00
07/20/2017 04:45,2,0.000,ALERT,212.16,299.37,59.954,1500540304,"201051344000645","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,782224.0,782224.0,14636,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540306,2246540.00
07/20/2017 04:45,2,0.000,ALERT,211.48,299.07,59.986,1500540304,"274151322000085","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,992003.7,992003.7,14550,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540307,2246541.00
07/20/2017 04:45,2,0.000,ALERT,212.16,298.77,59.965,1500540304,"201051344000633","219011344069620",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,769164.2,769164.2,14686,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500540309,2246542.00
07/20/2017 04:45,2,0.000,ALERT,211.48,298.77,59.981,1500540304,"201051344000469","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,772784.1,772784.1,14659,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500540311,2246543.00
07/20/2017 04:45,2,0.000,ALERT,211.48,299.07,59.981,1500540304,"201051344000646","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,767564.9,767564.9,14645,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540313,2246544.00
07/20/2017 04:45,2,0.000,ALERT,211.03,298.47,59.981,1500540304,"274151322000052","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,1032248.4,1032248.4,14548,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540315,2246545.00
07/20/2017 04:45,2,0.000,ALERT,212.16,299.37,59.986,1500540304,"201051344000585","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,780866.4,780866.4,14644,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540317,2246546.00
07/20/2017 04:45,2,0.000,ALERT,211.70,299.37,59.975,1500540304,"201051344001230","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,772092.3,772092.3,14673,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540318,2246547.00
07/20/2017 04:45,2,0.000,ALERT,212.38,299.97,59.954,1500540304,"201051344000582","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,761284.7,761284.7,14638,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540320,2246548.00
07/20/2017 04:45,2,0.000,ALERT,211.70,299.37,60.002,1500540304,"201051344000955","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,781118.3,781118.3,14656,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540322,2246549.00
07/20/2017 04:45,2,0.000,ALERT,211.25,298.77,59.981,1500540304,"274151322000094","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,851131.2,851131.2,14903,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540324,2246550.00
07/20/2017 04:45,2,0.000,ALERT,211.48,299.67,59.981,1500540304,"201051344000579","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,791024.0,791024.0,14646,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500540326,2246551.00
07/20/2017 04:45,2,0.000,ALERT,211.70,299.97,59.981,1500540304,"201051344000890","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,775151.5,775151.5,14654,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500540327,2246552.00
07/20/2017 04:45,2,0.000,ALERT,212.16,299.37,59.959,1500540304,"201051344000438","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,777598.6,777598.6,14639,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540329,2246553.00
07/20/2017 04:45,2,0.000,ALERT,211.93,299.07,59.975,1500540304,"201051344000417","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,700366.0,700366.0,14677,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540331,2246554.00
07/20/2017 04:45,2,0.000,ALERT,211.25,299.67,59.981,1500540304,"274151322000083","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,1021831.6,1021831.6,14561,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540333,2246555.00
07/20/2017 04:45,2,0.000,ALERT,211.70,298.77,59.975,1500540304,"274151322000076","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,1090567.5,1090567.5,14558,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540335,2246556.00
07/20/2017 04:45,2,0.000,ALERT,211.48,299.97,59.959,1500540304,"201051344000868","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,771168.0,771168.0,14662,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500540336,2246557.00
07/20/2017 04:45,2,0.000,ALERT,211.25,299.67,59.975,1500540304,"274151322000095","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,1080059.1,1080059.1,14571,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540338,2246558.00
07/20/2017 04:45,2,0.000,ALERT,211.48,299.37,59.975,1500540304,"201051344000988","219011344069620",0.00,17.50,0,294.56,300.27,0.0,0.0,0.000,672921.1,672921.1,14646,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540340,2246559.00
07/20/2017 04:45,2,0.000,ALERT,211.70,298.77,59.981,1500540304,"201051344001025","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,778032.3,778032.3,14645,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500540342,2246560.00
07/20/2017 04:45,2,0.000,ALERT,211.48,299.37,59.981,1500540304,"201051344000458","219011344069620",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,782529.9,782529.9,14633,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540344,2246561.00
07/20/2017 04:45,2,0.000,ALERT,212.16,299.37,59.986,1500540304,"201051344000853","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,783676.2,783676.2,14651,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540346,2246562.00
07/20/2017 04:45,2,0.000,ALERT,212.16,299.37,59.975,1500540304,"201051344000685","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,777445.1,777445.1,14672,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540347,2246563.00
07/20/2017 04:45,2,0.000,ALERT,211.93,299.07,59.944,1500540304,"201051344000917","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,774107.2,774107.2,14663,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540349,2246564.00
07/20/2017 04:45,2,0.000,ALERT,212.16,299.67,59.938,1500540304,"201051344001145","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,782120.2,782120.2,14656,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540351,2246565.00
07/20/2017 04:45,2,0.000,ALERT,211.70,298.47,59.975,1500540304,"201051344000651","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,770963.8,770963.8,14651,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540353,2246566.00
07/20/2017 04:45,2,0.000,ALERT,211.03,299.37,59.970,1500540304,"274151322000088","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,980292.0,980292.0,14553,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540355,2246567.00
07/20/2017 04:45,2,0.000,ALERT,211.93,298.17,59.965,1500540304,"274151322000068","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,851824.8,851824.8,14917,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540356,2246568.00
07/20/2017 04:45,2,0.000,ALERT,211.70,299.37,59.975,1500540304,"201051344001135","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,766456.5,766456.5,14627,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540358,2246569.00
07/20/2017 04:45,2,0.000,ALERT,211.48,300.27,59.954,1500540304,"201051344000594","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,785778.3,785778.3,14646,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500540360,2246570.00
07/20/2017 04:45,2,0.000,ALERT,211.93,299.07,59.965,1500540304,"201051344001203","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,776159.5,776159.5,14677,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500540362,2246571.00
07/20/2017 04:45,2,0.000,ALERT,211.25,299.67,59.970,1500540304,"274151322000054","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,996738.1,996738.1,14536,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540363,2246572.00
07/20/2017 04:45,2,0.000,ALERT,211.70,299.37,59.965,1500540304,"201051344000867","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,769942.4,769942.4,14677,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540365,2246573.00
07/20/2017 04:45,2,0.000,ALERT,211.93,299.37,59.996,1500540304,"201051344001093","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,774094.1,774094.1,14672,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540367,2246574.00
07/20/2017 04:45,2,0.000,ALERT,211.70,299.37,59.970,1500540304,"201051344000900","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,791640.7,791640.7,14679,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540369,2246575.00
07/20/2017 04:45,2,0.000,ALERT,211.70,299.07,59.965,1500540304,"201051344000648","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,779014.4,779014.4,14649,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540371,2246576.00
07/20/2017 04:45,2,0.000,ALERT,211.70,299.97,59.928,1500540304,"201051344000569","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,793564.5,793564.5,14625,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540373,2246577.00
07/20/2017 04:45,2,0.000,ALERT,211.48,299.67,59.965,1500540304,"201051344000983","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,784235.4,784235.4,14652,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500540375,2246578.00
07/20/2017 04:45,2,0.000,ALERT,211.48,299.07,59.959,1500540304,"201051344001158","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,768756.9,768756.9,14652,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500540376,2246579.00
07/20/2017 04:45,2,0.000,ALERT,212.16,299.97,59.959,1500540304,"201051344000576","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,783277.1,783277.1,14661,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500540378,2246580.00
07/20/2017 04:45,2,0.000,ALERT,211.48,299.37,59.954,1500540304,"274151322000087","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,971259.8,971259.8,14753,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500540380,2246581.00
07/20/2017 05:00,2,0.000,ALERT,212.16,298.77,59.922,1500541203,"201051344000645","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,782224.0,782224.0,14638,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541205,2246582.00
07/20/2017 05:00,2,0.000,ALERT,211.48,298.77,59.949,1500541203,"274151322000085","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,992003.7,992003.7,14552,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541207,2246583.00
07/20/2017 05:00,2,0.000,ALERT,212.16,298.17,59.959,1500541203,"201051344000633","219011344069620",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,769164.2,769164.2,14688,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500541208,2246584.00
07/20/2017 05:00,2,0.000,ALERT,211.48,298.17,59.954,1500541203,"201051344000469","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,772784.1,772784.1,14661,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541210,2246585.00
07/20/2017 05:00,2,0.000,ALERT,211.48,298.77,59.965,1500541203,"201051344000646","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,767564.9,767564.9,14647,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541212,2246586.00
07/20/2017 05:00,2,0.000,ALERT,211.03,298.17,59.986,1500541203,"274151322000052","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,1032248.4,1032248.4,14550,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541214,2246587.00
07/20/2017 05:00,2,0.000,ALERT,211.93,298.77,59.912,1500541203,"201051344000585","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,780866.4,780866.4,14646,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541216,2246588.00
07/20/2017 05:00,2,0.000,ALERT,211.70,298.77,59.991,1500541203,"201051344001230","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,772092.3,772092.3,14675,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500541217,2246589.00
07/20/2017 05:00,2,0.000,ALERT,212.16,299.67,59.959,1500541203,"201051344000582","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,761284.7,761284.7,14640,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541219,2246590.00
07/20/2017 05:00,2,0.000,ALERT,211.48,298.47,59.959,1500541203,"201051344000955","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,781118.3,781118.3,14658,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500541221,2246591.00
07/20/2017 05:00,2,0.000,ALERT,211.48,297.87,59.954,1500541203,"274151322000094","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,851131.2,851131.2,14905,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541223,2246592.00
07/20/2017 05:00,2,0.000,ALERT,211.48,298.77,59.954,1500541203,"201051344000579","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,791024.0,791024.0,14648,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541225,2246593.00
07/20/2017 05:00,2,0.000,ALERT,211.48,299.07,59.981,1500541203,"201051344000890","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,775151.5,775151.5,14656,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541226,2246594.00
07/20/2017 05:00,2,0.000,ALERT,211.93,298.47,59.949,1500541203,"201051344000438","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,777598.6,777598.6,14641,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500541228,2246595.00
07/20/2017 05:00,2,0.000,ALERT,211.93,298.17,59.954,1500541203,"201051344000417","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,700366.0,700366.0,14679,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541230,2246596.00
07/20/2017 05:00,2,0.000,ALERT,211.48,298.17,59.986,1500541203,"274151322000083","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,1021831.6,1021831.6,14563,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541232,2246597.00
07/20/2017 05:00,2,0.000,ALERT,211.70,297.87,59.949,1500541203,"274151322000076","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,1090567.5,1090567.5,14560,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541234,2246598.00
07/20/2017 05:00,2,0.000,ALERT,211.25,298.77,59.954,1500541203,"201051344000868","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,771168.0,771168.0,14664,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500541236,2246599.00
07/20/2017 05:00,2,0.000,ALERT,211.25,299.07,59.949,1500541203,"274151322000095","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,1080059.1,1080059.1,14573,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541238,2246600.00
07/20/2017 05:00,2,0.000,ALERT,211.25,298.17,59.981,1500541203,"201051344000988","219011344069620",0.00,17.50,0,294.26,300.57,0.0,0.0,0.000,672921.1,672921.1,14648,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541239,2246601.00
07/20/2017 05:00,2,0.000,ALERT,211.70,297.87,59.949,1500541203,"201051344001025","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,778032.3,778032.3,14647,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500541241,2246602.00
07/20/2017 05:00,2,0.000,ALERT,211.48,298.47,59.949,1500541203,"201051344000458","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,782529.9,782529.9,14635,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541243,2246603.00
07/20/2017 05:00,2,0.000,ALERT,212.16,298.47,59.949,1500541203,"201051344000853","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,783676.2,783676.2,14653,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541245,2246604.00
07/20/2017 05:00,2,0.000,ALERT,212.16,299.07,59.933,1500541203,"201051344000685","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,777445.1,777445.1,14674,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541247,2246605.00
