ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 05:00,2,0.000,ALERT,211.93,298.47,59.949,1500541203,"201051344000917","219011344069620",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,774107.2,774107.2,14665,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541249,2246606.00
07/20/2017 05:00,2,0.000,ALERT,212.16,299.07,59.954,1500541203,"201051344001145","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,782120.2,782120.2,14658,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541250,2246607.00
07/20/2017 05:00,2,0.000,ALERT,211.93,298.17,59.954,1500541203,"201051344000651","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,770963.8,770963.8,14653,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541252,2246608.00
07/20/2017 05:00,2,0.000,ALERT,210.80,298.77,59.954,1500541203,"274151322000088","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,980292.0,980292.0,14555,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500541254,2246609.00
07/20/2017 05:00,2,0.000,ALERT,211.93,298.17,59.949,1500541203,"274151322000068","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,851824.8,851824.8,14919,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541256,2246610.00
07/20/2017 05:00,2,0.000,ALERT,211.48,298.77,59.949,1500541203,"201051344001135","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,766456.5,766456.5,14629,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541258,2246611.00
07/20/2017 05:00,2,0.000,ALERT,211.48,299.67,59.954,1500541203,"201051344000594","219011344069620",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,785778.3,785778.3,14648,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541259,2246612.00
07/20/2017 05:00,2,0.000,ALERT,211.93,298.47,59.949,1500541203,"201051344001203","219011344069620",0.00,17.50,0,296.96,302.68,0.0,0.0,0.000,776159.5,776159.5,14679,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541261,2246613.00
07/20/2017 05:00,2,0.000,ALERT,211.25,298.47,59.949,1500541203,"274151322000054","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,996738.1,996738.1,14538,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500541263,2246614.00
07/20/2017 05:00,2,0.000,ALERT,211.70,298.17,59.917,1500541203,"201051344000867","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,769942.4,769942.4,14679,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541265,2246615.00
07/20/2017 05:00,2,0.000,ALERT,211.93,299.07,59.959,1500541203,"201051344001093","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,774094.1,774094.1,14674,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541266,2246616.00
07/20/2017 05:00,2,0.000,ALERT,211.25,298.47,59.954,1500541203,"201051344000900","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,791640.7,791640.7,14681,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541268,2246617.00
07/20/2017 05:00,2,0.000,ALERT,211.70,298.17,59.959,1500541203,"201051344000648","219011344069620",0.00,17.00,0,296.06,301.47,0.0,0.0,0.000,779014.4,779014.4,14651,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541270,2246618.00
07/20/2017 05:00,2,0.000,ALERT,211.48,299.07,59.922,1500541203,"201051344000569","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,793564.5,793564.5,14627,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500541272,2246619.00
07/20/2017 05:00,2,0.000,ALERT,211.48,298.47,59.959,1500541203,"201051344000983","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,784235.4,784235.4,14654,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541274,2246620.00
07/20/2017 05:00,2,0.000,ALERT,211.48,298.17,59.944,1500541203,"201051344001158","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,768756.9,768756.9,14654,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541276,2246621.00
07/20/2017 05:00,2,0.000,ALERT,211.93,299.07,59.959,1500541203,"201051344000576","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,783277.1,783277.1,14663,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500541277,2246622.00
07/20/2017 05:00,2,0.000,ALERT,211.25,297.87,59.959,1500541203,"274151322000087","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,971259.8,971259.8,14755,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500541279,2246623.00
07/20/2017 05:15,2,0.000,ALERT,211.48,298.17,59.981,1500542103,"201051344000645","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,782224.0,782224.0,14640,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542105,2246624.00
07/20/2017 05:15,2,0.000,ALERT,210.80,298.47,59.970,1500542103,"274151322000085","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,992003.7,992003.7,14554,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542107,2246625.00
07/20/2017 05:15,2,0.000,ALERT,211.25,297.26,59.970,1500542103,"201051344000633","219011344069620",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,769164.2,769164.2,14690,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542109,2246626.00
07/20/2017 05:15,2,0.000,ALERT,211.03,297.87,59.938,1500542103,"201051344000469","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,772784.1,772784.1,14663,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542111,2246627.00
07/20/2017 05:15,2,0.000,ALERT,211.03,298.17,59.986,1500542103,"201051344000646","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,767564.9,767564.9,14649,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542113,2246628.00
07/20/2017 05:15,2,0.000,ALERT,210.35,298.47,59.970,1500542103,"274151322000052","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1032248.4,1032248.4,14552,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542115,2246629.00
07/20/2017 05:15,2,0.000,ALERT,211.25,298.17,59.986,1500542103,"201051344000585","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,780866.4,780866.4,14648,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542117,2246630.00
07/20/2017 05:15,2,0.000,ALERT,211.25,298.77,59.975,1500542103,"201051344001230","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,772092.3,772092.3,14677,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542119,2246631.00
07/20/2017 05:15,2,0.000,ALERT,211.70,299.07,60.018,1500542103,"201051344000582","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,761284.7,761284.7,14642,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542120,2246632.00
07/20/2017 05:15,2,0.000,ALERT,210.80,297.87,59.981,1500542103,"201051344000955","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,781118.3,781118.3,14660,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542122,2246633.00
07/20/2017 05:15,2,0.000,ALERT,210.80,297.87,59.986,1500542103,"274151322000094","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,851131.2,851131.2,14907,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542124,2246634.00
07/20/2017 05:15,2,0.000,ALERT,211.03,299.07,59.970,1500542103,"201051344000579","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,791024.0,791024.0,14650,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542126,2246635.00
07/20/2017 05:15,2,0.000,ALERT,211.25,298.77,59.991,1500542103,"201051344000890","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,775151.5,775151.5,14658,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542128,2246636.00
07/20/2017 05:15,2,0.000,ALERT,211.25,298.17,59.991,1500542103,"201051344000438","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,777598.6,777598.6,14643,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542129,2246637.00
07/20/2017 05:15,2,0.000,ALERT,211.48,297.57,59.981,1500542103,"201051344000417","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,700366.0,700366.0,14681,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542131,2246638.00
07/20/2017 05:15,2,0.000,ALERT,210.80,298.47,59.981,1500542103,"274151322000083","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,1021831.6,1021831.6,14565,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542133,2246639.00
07/20/2017 05:15,2,0.000,ALERT,211.25,297.57,59.981,1500542103,"274151322000076","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1090567.5,1090567.5,14562,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542135,2246640.00
07/20/2017 05:15,2,0.000,ALERT,211.03,299.07,59.986,1500542103,"201051344000868","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,771168.0,771168.0,14666,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500542137,2246641.00
07/20/2017 05:15,2,0.000,ALERT,210.57,299.07,59.986,1500542103,"274151322000095","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,1080059.1,1080059.1,14575,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542138,2246642.00
07/20/2017 05:15,2,0.000,ALERT,210.80,298.47,59.986,1500542103,"201051344000988","219011344069620",0.00,17.50,0,293.96,299.97,0.0,0.0,0.000,672921.1,672921.1,14650,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542140,2246643.00
07/20/2017 05:15,2,0.000,ALERT,211.03,297.57,59.975,1500542103,"201051344001025","219011344069620",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,778032.3,778032.3,14649,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542142,2246644.00
07/20/2017 05:15,2,0.000,ALERT,211.03,298.47,59.965,1500542103,"201051344000458","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,782529.9,782529.9,14637,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542144,2246645.00
07/20/2017 05:15,2,0.000,ALERT,211.70,298.47,59.986,1500542103,"201051344000853","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,783676.2,783676.2,14655,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542146,2246646.00
07/20/2017 05:15,2,0.000,ALERT,211.48,298.17,59.981,1500542103,"201051344000685","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,777445.1,777445.1,14676,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542148,2246647.00
07/20/2017 05:15,2,0.000,ALERT,211.25,297.57,59.975,1500542103,"201051344000917","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,774107.2,774107.2,14667,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500542149,2246648.00
07/20/2017 05:15,2,0.000,ALERT,211.48,298.47,59.981,1500542103,"201051344001145","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,782120.2,782120.2,14660,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500542151,2246649.00
07/20/2017 05:15,2,0.000,ALERT,211.25,297.26,59.981,1500542103,"201051344000651","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,770963.8,770963.8,14655,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542153,2246650.00
07/20/2017 05:15,2,0.000,ALERT,210.35,297.87,59.975,1500542103,"274151322000088","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,980292.0,980292.0,14557,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542155,2246651.00
07/20/2017 05:15,2,0.000,ALERT,211.25,297.57,60.012,1500542103,"274151322000068","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,851824.8,851824.8,14921,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542156,2246652.00
07/20/2017 05:15,2,0.000,ALERT,211.03,298.17,59.991,1500542103,"201051344001135","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,766456.5,766456.5,14631,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542158,2246653.00
07/20/2017 05:15,2,0.000,ALERT,211.03,299.07,59.981,1500542103,"201051344000594","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,785778.3,785778.3,14650,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542160,2246654.00
07/20/2017 05:15,2,0.000,ALERT,211.25,298.17,59.981,1500542103,"201051344001203","219011344069620",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,776159.5,776159.5,14681,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542162,2246655.00
07/20/2017 05:15,2,0.000,ALERT,210.80,298.47,60.007,1500542103,"274151322000054","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,996738.1,996738.1,14540,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500542164,2246656.00
07/20/2017 05:15,2,0.000,ALERT,211.48,298.47,59.991,1500542103,"201051344000867","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,769942.4,769942.4,14681,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542165,2246657.00
07/20/2017 05:15,2,0.000,ALERT,211.48,298.17,59.981,1500542103,"201051344001093","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,774094.1,774094.1,14676,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500542167,2246658.00
07/20/2017 05:15,2,0.000,ALERT,211.25,298.77,59.981,1500542103,"201051344000900","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,791640.7,791640.7,14683,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542169,2246659.00
07/20/2017 05:15,2,0.000,ALERT,211.25,297.57,59.975,1500542103,"201051344000648","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,779014.4,779014.4,14653,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542171,2246660.00
07/20/2017 05:15,2,0.000,ALERT,211.25,299.37,59.996,1500542103,"201051344000569","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,793564.5,793564.5,14629,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542173,2246661.00
07/20/2017 05:15,2,0.000,ALERT,211.03,298.77,59.986,1500542103,"201051344000983","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,784235.4,784235.4,14656,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542175,2246662.00
07/20/2017 05:15,2,0.000,ALERT,211.03,297.87,59.986,1500542103,"201051344001158","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,768756.9,768756.9,14656,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542177,2246663.00
07/20/2017 05:15,2,0.000,ALERT,211.48,298.47,59.981,1500542103,"201051344000576","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,783277.1,783277.1,14665,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500542178,2246664.00
07/20/2017 05:15,2,0.000,ALERT,210.80,297.87,59.986,1500542103,"274151322000087","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,971259.8,971259.8,14757,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500542180,2246665.00
07/20/2017 05:30,2,0.000,ALERT,211.48,298.47,59.991,1500543003,"201051344000645","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,782224.0,782224.0,14642,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543005,2246666.00
07/20/2017 05:30,2,0.000,ALERT,211.03,298.17,60.012,1500543003,"274151322000085","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,992003.7,992003.7,14556,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543007,2246667.00
07/20/2017 05:30,2,0.000,ALERT,211.25,297.57,59.986,1500543003,"201051344000633","219011344069620",0.00,17.00,0,293.96,299.37,0.0,0.0,0.000,769164.2,769164.2,14692,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543009,2246668.00
07/20/2017 05:30,2,0.000,ALERT,210.80,298.17,59.996,1500543003,"201051344000469","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,772784.1,772784.1,14665,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543011,2246669.00
07/20/2017 05:30,2,0.000,ALERT,210.80,298.17,59.986,1500543003,"201051344000646","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,767564.9,767564.9,14651,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543012,2246670.00
07/20/2017 05:30,2,0.000,ALERT,210.57,299.67,59.986,1500543003,"274151322000052","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1032248.4,1032248.4,14554,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543014,2246671.00
07/20/2017 05:30,2,0.000,ALERT,211.48,298.77,59.986,1500543003,"201051344000585","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,780866.4,780866.4,14650,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543016,2246672.00
07/20/2017 05:30,2,0.000,ALERT,211.25,298.77,59.986,1500543003,"201051344001230","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,772092.3,772092.3,14679,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543018,2246673.00
07/20/2017 05:30,2,0.000,ALERT,211.70,299.37,59.986,1500543003,"201051344000582","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,761284.7,761284.7,14644,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543020,2246674.00
07/20/2017 05:30,2,0.000,ALERT,211.03,298.47,60.023,1500543003,"201051344000955","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,781118.3,781118.3,14662,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543021,2246675.00
07/20/2017 05:30,2,0.000,ALERT,211.03,298.47,59.975,1500543003,"274151322000094","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,851131.2,851131.2,14909,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543023,2246676.00
07/20/2017 05:30,2,0.000,ALERT,210.57,298.17,60.002,1500543003,"201051344000579","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,791024.0,791024.0,14652,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543025,2246677.00
07/20/2017 05:30,2,0.000,ALERT,211.25,299.37,59.975,1500543003,"201051344000890","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,775151.5,775151.5,14660,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543027,2246678.00
07/20/2017 05:30,2,0.000,ALERT,211.48,298.47,59.981,1500543003,"201051344000438","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,777598.6,777598.6,14645,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543029,2246679.00
07/20/2017 05:30,2,0.000,ALERT,211.48,297.87,59.970,1500543003,"201051344000417","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,700366.0,700366.0,14683,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543030,2246680.00
07/20/2017 05:30,2,0.000,ALERT,210.57,298.47,59.965,1500543003,"274151322000083","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,1021831.6,1021831.6,14567,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543033,2246681.00
07/20/2017 05:30,2,0.000,ALERT,211.25,298.47,59.970,1500543003,"274151322000076","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1090567.5,1090567.5,14564,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543034,2246682.00
07/20/2017 05:30,2,0.000,ALERT,210.57,298.77,59.975,1500543003,"201051344000868","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,771168.0,771168.0,14668,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543036,2246683.00
07/20/2017 05:30,2,0.000,ALERT,210.80,299.97,59.975,1500543003,"274151322000095","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,1080059.1,1080059.1,14577,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543038,2246684.00
07/20/2017 05:30,2,0.000,ALERT,210.57,298.17,59.986,1500543003,"201051344000988","219011344069620",0.00,17.30,0,293.96,299.97,0.0,0.0,0.000,672921.1,672921.1,14652,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543040,2246685.00
07/20/2017 05:30,2,0.000,ALERT,210.80,297.87,59.959,1500543003,"201051344001025","219011344069620",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,778032.3,778032.3,14651,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543042,2246686.00
07/20/2017 05:30,2,0.000,ALERT,210.57,298.17,59.954,1500543003,"201051344000458","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,782529.9,782529.9,14639,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543043,2246687.00
07/20/2017 05:30,2,0.000,ALERT,211.25,297.87,59.981,1500543003,"201051344000853","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,783676.2,783676.2,14657,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543045,2246688.00
07/20/2017 05:30,2,0.000,ALERT,211.48,298.47,59.996,1500543003,"201051344000685","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,777445.1,777445.1,14678,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543047,2246689.00
07/20/2017 05:30,2,0.000,ALERT,211.25,298.17,59.996,1500543003,"201051344000917","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,774107.2,774107.2,14669,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543049,2246690.00
07/20/2017 05:30,2,0.000,ALERT,211.48,299.07,59.986,1500543003,"201051344001145","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,782120.2,782120.2,14662,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543051,2246691.00
07/20/2017 05:30,2,0.000,ALERT,211.25,297.57,59.944,1500543003,"201051344000651","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,770963.8,770963.8,14657,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543052,2246692.00
07/20/2017 05:30,2,0.000,ALERT,210.12,298.47,59.970,1500543003,"274151322000088","219011344069620",0.00,18.30,0,296.66,299.97,0.0,0.0,0.000,980292.0,980292.0,14559,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543054,2246693.00
07/20/2017 05:30,2,0.000,ALERT,211.25,297.87,59.996,1500543003,"274151322000068","219011344069620",0.00,18.70,0,296.06,299.07,0.0,0.0,0.000,851824.8,851824.8,14923,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543056,2246694.00
07/20/2017 05:30,2,0.000,ALERT,211.03,298.47,59.981,1500543003,"201051344001135","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,766456.5,766456.5,14633,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543058,2246695.00
07/20/2017 05:30,2,0.000,ALERT,210.57,299.07,59.975,1500543003,"201051344000594","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,785778.3,785778.3,14652,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543060,2246696.00
07/20/2017 05:30,2,0.000,ALERT,211.25,298.47,59.975,1500543003,"201051344001203","219011344069620",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,776159.5,776159.5,14683,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543062,2246697.00
07/20/2017 05:30,2,0.000,ALERT,210.80,298.77,59.965,1500543003,"274151322000054","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,996738.1,996738.1,14542,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543064,2246698.00
07/20/2017 05:30,2,0.000,ALERT,211.03,298.17,59.975,1500543003,"201051344000867","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,769942.4,769942.4,14683,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543065,2246699.00
07/20/2017 05:30,2,0.000,ALERT,211.25,298.77,59.944,1500543003,"201051344001093","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,774094.1,774094.1,14678,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543067,2246700.00
07/20/2017 05:30,2,0.000,ALERT,210.80,298.47,59.970,1500543003,"201051344000900","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,791640.7,791640.7,14685,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543069,2246701.00
07/20/2017 05:30,2,0.000,ALERT,211.03,297.87,59.970,1500543003,"201051344000648","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,779014.4,779014.4,14655,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543071,2246702.00
07/20/2017 05:30,2,0.000,ALERT,210.80,298.47,59.981,1500543003,"201051344000569","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,793564.5,793564.5,14631,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543073,2246703.00
07/20/2017 05:30,2,0.000,ALERT,210.80,298.17,59.975,1500543003,"201051344000983","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,784235.4,784235.4,14658,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543074,2246704.00
07/20/2017 05:30,2,0.000,ALERT,210.80,298.17,59.975,1500543003,"201051344001158","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,768756.9,768756.9,14658,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543076,2246705.00
07/20/2017 05:30,2,0.000,ALERT,211.25,298.77,59.970,1500543003,"201051344000576","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,783277.1,783277.1,14667,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543078,2246706.00
07/20/2017 05:30,2,0.000,ALERT,210.80,298.47,59.959,1500543003,"274151322000087","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,971259.8,971259.8,14759,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543080,2246707.00
07/20/2017 05:45,2,0.000,ALERT,211.70,298.47,59.986,1500543903,"201051344000645","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,782224.0,782224.0,14644,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543905,2246708.00
07/20/2017 05:45,2,0.000,ALERT,210.80,297.87,59.981,1500543903,"274151322000085","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,992003.7,992003.7,14558,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543907,2246709.00
07/20/2017 05:45,2,0.000,ALERT,211.93,298.47,59.986,1500543903,"201051344000633","219011344069620",0.00,17.00,0,294.56,300.27,0.0,0.0,0.000,769164.2,769164.2,14694,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543909,2246710.00
07/20/2017 05:45,2,0.000,ALERT,211.48,298.47,59.986,1500543903,"201051344000469","219011344069620",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,772784.1,772784.1,14667,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543910,2246711.00
07/20/2017 05:45,2,0.000,ALERT,210.57,298.17,59.986,1500543903,"201051344000646","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,767564.9,767564.9,14653,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543912,2246712.00
07/20/2017 05:45,2,0.000,ALERT,210.35,297.87,59.975,1500543903,"274151322000052","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,1032248.4,1032248.4,14556,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543914,2246713.00
07/20/2017 05:45,2,0.000,ALERT,211.03,298.47,59.970,1500543903,"201051344000585","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,780866.4,780866.4,14652,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543916,2246714.00
07/20/2017 05:45,2,0.000,ALERT,210.80,298.47,59.975,1500543903,"201051344001230","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,772092.3,772092.3,14681,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543918,2246715.00
07/20/2017 05:45,2,0.000,ALERT,211.25,299.07,59.975,1500543903,"201051344000582","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,761284.7,761284.7,14646,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543919,2246716.00
07/20/2017 05:45,2,0.000,ALERT,210.35,298.17,59.986,1500543903,"201051344000955","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,781118.3,781118.3,14664,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543921,2246717.00
07/20/2017 05:45,2,0.000,ALERT,210.57,296.66,59.965,1500543903,"274151322000094","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,851131.2,851131.2,14911,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543923,2246718.00
07/20/2017 05:45,2,0.000,ALERT,211.25,299.37,59.970,1500543903,"201051344000579","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,791024.0,791024.0,14654,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543925,2246719.00
07/20/2017 05:45,2,0.000,ALERT,210.80,298.77,59.975,1500543903,"201051344000890","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,775151.5,775151.5,14662,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543927,2246720.00
07/20/2017 05:45,2,0.000,ALERT,211.03,298.47,59.970,1500543903,"201051344000438","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,777598.6,777598.6,14647,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543928,2246721.00
07/20/2017 05:45,2,0.000,ALERT,211.03,297.87,59.970,1500543903,"201051344000417","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,700366.0,700366.0,14685,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543930,2246722.00
07/20/2017 05:45,2,0.000,ALERT,210.80,298.17,59.975,1500543903,"274151322000083","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1021831.6,1021831.6,14569,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543932,2246723.00
07/20/2017 05:45,2,0.000,ALERT,211.25,298.17,59.965,1500543903,"274151322000076","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,1090567.5,1090567.5,14566,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543934,2246724.00
07/20/2017 05:45,2,0.000,ALERT,211.25,299.67,59.975,1500543903,"201051344000868","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,771168.0,771168.0,14670,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543935,2246725.00
07/20/2017 05:45,2,0.000,ALERT,210.57,299.07,59.975,1500543903,"274151322000095","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,1080059.1,1080059.1,14579,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543937,2246726.00
07/20/2017 05:45,2,0.000,ALERT,211.25,298.77,59.975,1500543903,"201051344000988","219011344069620",0.00,17.30,0,293.96,300.57,0.0,0.0,0.000,672921.1,672921.1,14654,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543939,2246727.00
07/20/2017 05:45,2,0.000,ALERT,210.80,297.87,59.975,1500543903,"201051344001025","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,778032.3,778032.3,14653,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543941,2246728.00
07/20/2017 05:45,2,0.000,ALERT,211.48,299.07,59.949,1500543903,"201051344000458","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,782529.9,782529.9,14641,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543943,2246729.00
07/20/2017 05:45,2,0.000,ALERT,212.16,299.07,59.981,1500543903,"201051344000853","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,783676.2,783676.2,14659,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543945,2246730.00
07/20/2017 05:45,2,0.000,ALERT,211.03,298.17,59.965,1500543903,"201051344000685","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,777445.1,777445.1,14680,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543946,2246731.00
07/20/2017 05:45,2,0.000,ALERT,210.80,297.87,59.975,1500543903,"201051344000917","219011344069620",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,774107.2,774107.2,14671,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543948,2246732.00
07/20/2017 05:45,2,0.000,ALERT,211.03,298.77,59.975,1500543903,"201051344001145","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,782120.2,782120.2,14664,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543950,2246733.00
07/20/2017 05:45,2,0.000,ALERT,210.80,297.57,59.965,1500543903,"201051344000651","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,770963.8,770963.8,14659,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543952,2246734.00
07/20/2017 05:45,2,0.000,ALERT,210.35,297.57,59.996,1500543903,"274151322000088","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,980292.0,980292.0,14561,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543953,2246735.00
07/20/2017 05:45,2,0.000,ALERT,211.03,296.96,59.970,1500543903,"274151322000068","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,851824.8,851824.8,14925,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543955,2246736.00
07/20/2017 05:45,2,0.000,ALERT,210.57,298.17,59.970,1500543903,"201051344001135","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,766456.5,766456.5,14635,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543957,2246737.00
07/20/2017 05:45,2,0.000,ALERT,211.25,299.67,59.986,1500543903,"201051344000594","219011344069620",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,785778.3,785778.3,14654,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543959,2246738.00
07/20/2017 05:45,2,0.000,ALERT,211.03,298.17,60.007,1500543903,"201051344001203","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,776159.5,776159.5,14685,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543961,2246739.00
07/20/2017 05:45,2,0.000,ALERT,210.35,297.87,59.975,1500543903,"274151322000054","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,996738.1,996738.1,14544,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543962,2246740.00
07/20/2017 05:45,2,0.000,ALERT,211.70,298.77,59.975,1500543903,"201051344000867","219011344069620",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,769942.4,769942.4,14685,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543964,2246741.00
07/20/2017 05:45,2,0.000,ALERT,210.80,298.47,60.007,1500543903,"201051344001093","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,774094.1,774094.1,14680,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543966,2246742.00
07/20/2017 05:45,2,0.000,ALERT,211.48,299.07,59.949,1500543903,"201051344000900","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,791640.7,791640.7,14687,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543968,2246743.00
07/20/2017 05:45,2,0.000,ALERT,211.70,298.47,59.981,1500543903,"201051344000648","219011344069620",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,779014.4,779014.4,14657,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543970,2246744.00
07/20/2017 05:45,2,0.000,ALERT,211.48,299.37,59.975,1500543903,"201051344000569","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,793564.5,793564.5,14633,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543971,2246745.00
07/20/2017 05:45,2,0.000,ALERT,211.48,299.37,59.981,1500543903,"201051344000983","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,784235.4,784235.4,14660,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543973,2246746.00
07/20/2017 05:45,2,0.000,ALERT,211.48,298.77,59.975,1500543903,"201051344001158","219011344069620",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,768756.9,768756.9,14660,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500543975,2246747.00
07/20/2017 05:45,2,0.000,ALERT,211.93,299.67,60.012,1500543903,"201051344000576","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,783277.1,783277.1,14669,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543977,2246748.00
07/20/2017 05:45,2,0.000,ALERT,210.80,297.26,59.986,1500543903,"274151322000087","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,971259.8,971259.8,14761,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500543979,2246749.00
