ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 06:00,2,0.000,ALERT,211.93,298.47,59.986,1500544803,"201051344000645","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,782224.0,782224.0,14646,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544805,2246750.00
07/20/2017 06:00,2,0.000,ALERT,211.48,298.77,59.981,1500544803,"274151322000085","219011344069620",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,992003.7,992003.7,14560,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544807,2246751.00
07/20/2017 06:00,2,0.000,ALERT,211.93,298.17,59.986,1500544803,"201051344000633","219011344069620",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,769164.2,769164.2,14696,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544809,2246752.00
07/20/2017 06:00,2,0.000,ALERT,211.70,298.47,59.986,1500544803,"201051344000469","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,772784.1,772784.1,14669,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544811,2246753.00
07/20/2017 06:00,2,0.000,ALERT,211.03,298.17,59.986,1500544803,"201051344000646","219011344069620",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,767564.9,767564.9,14655,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500544812,2246754.00
07/20/2017 06:00,2,0.000,ALERT,210.80,297.57,59.986,1500544803,"274151322000052","219011344069620",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,1032248.4,1032248.4,14558,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544814,2246755.00
07/20/2017 06:00,2,0.000,ALERT,211.70,298.77,59.996,1500544803,"201051344000585","219011344069620",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,780866.4,780866.4,14654,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544816,2246756.00
07/20/2017 06:00,2,0.000,ALERT,211.25,298.77,59.996,1500544803,"201051344001230","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,772092.3,772092.3,14683,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500544818,2246757.00
07/20/2017 06:00,2,0.000,ALERT,211.93,299.37,59.986,1500544803,"201051344000582","219011344069620",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,761284.7,761284.7,14648,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544820,2246758.00
07/20/2017 06:00,2,0.000,ALERT,211.03,298.47,60.002,1500544803,"201051344000955","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,781118.3,781118.3,14666,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544822,2246759.00
07/20/2017 06:00,2,0.000,ALERT,210.80,296.96,59.986,1500544803,"274151322000094","219011344069620",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,851131.2,851131.2,14913,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544824,2246760.00
07/20/2017 06:00,2,0.000,ALERT,211.25,298.77,59.996,1500544803,"201051344000579","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,791024.0,791024.0,14656,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544825,2246761.00
07/20/2017 06:00,2,0.000,ALERT,210.80,298.17,59.991,1500544803,"201051344000890","219011344069620",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,775151.5,775151.5,14664,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544827,2246762.00
07/20/2017 06:00,2,0.000,ALERT,211.25,297.87,59.991,1500544803,"201051344000438","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,777598.6,777598.6,14649,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544829,2246763.00
07/20/2017 06:00,2,0.000,ALERT,211.25,297.26,59.996,1500544803,"201051344000417","219011344069620",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,700366.0,700366.0,14687,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500544831,2246764.00
07/20/2017 06:00,2,0.000,ALERT,210.80,298.17,59.991,1500544803,"274151322000083","219011344069620",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,1021831.6,1021831.6,14571,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500544833,2246765.00
07/20/2017 06:00,2,0.000,ALERT,211.48,297.87,59.996,1500544803,"274151322000076","219011344069620",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,1090567.5,1090567.5,14568,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500544834,2246766.00
07/20/2017 06:00,2,0.000,ALERT,211.25,298.77,59.991,1500544803,"201051344000868","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,771168.0,771168.0,14672,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544836,2246767.00
07/20/2017 06:00,2,0.000,ALERT,211.03,299.07,59.986,1500544803,"274151322000095","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,1080059.1,1080059.1,14581,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500544838,2246768.00
07/20/2017 06:00,2,0.000,ALERT,211.03,298.17,59.991,1500544803,"201051344000988","219011344069620",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,672921.1,672921.1,14656,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544840,2246769.00
07/20/2017 06:00,2,0.000,ALERT,210.80,296.96,60.002,1500544803,"201051344001025","219011344069620",0.00,16.70,0,295.16,300.57,0.0,0.0,0.000,778032.3,778032.3,14655,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544842,2246770.00
07/20/2017 06:00,2,0.000,ALERT,211.03,298.17,60.028,1500544803,"201051344000458","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,782529.9,782529.9,14643,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544843,2246771.00
07/20/2017 06:00,2,0.000,ALERT,211.70,298.17,60.039,1500544803,"201051344000853","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,783676.2,783676.2,14661,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500544845,2246772.00
07/20/2017 06:00,2,0.000,ALERT,211.48,298.17,59.981,1500544803,"201051344000685","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,777445.1,777445.1,14682,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544847,2246773.00
07/20/2017 06:00,2,0.000,ALERT,211.25,297.57,59.991,1500544803,"201051344000917","219011344069620",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,774107.2,774107.2,14673,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500544849,2246774.00
07/20/2017 06:00,2,0.000,ALERT,211.25,298.17,59.991,1500544803,"201051344001145","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,782120.2,782120.2,14666,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500544851,2246775.00
07/20/2017 06:00,2,0.000,ALERT,211.48,297.57,59.986,1500544803,"201051344000651","219011344069620",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,770963.8,770963.8,14661,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500544852,2246776.00
07/20/2017 06:00,2,0.000,ALERT,210.80,297.87,60.007,1500544803,"274151322000088","219011344069620",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,980292.0,980292.0,14563,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544854,2246777.00
07/20/2017 06:00,2,0.000,ALERT,211.70,297.57,59.975,1500544803,"274151322000068","219011344069620",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,851824.8,851824.8,14927,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544856,2246778.00
07/20/2017 06:00,2,0.000,ALERT,211.03,298.17,59.986,1500544803,"201051344001135","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,766456.5,766456.5,14637,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544858,2246779.00
07/20/2017 06:00,2,0.000,ALERT,211.25,299.37,60.023,1500544803,"201051344000594","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,785778.3,785778.3,14656,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544860,2246780.00
07/20/2017 06:00,2,0.000,ALERT,211.48,298.17,59.970,1500544803,"201051344001203","219011344069620",0.00,17.00,0,295.46,301.77,0.0,0.0,0.000,776159.5,776159.5,14687,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500544861,2246781.00
07/20/2017 06:00,2,0.000,ALERT,211.25,298.17,60.002,1500544803,"274151322000054","219011344069620",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,996738.1,996738.1,14546,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544863,2246782.00
07/20/2017 06:00,2,0.000,ALERT,211.70,298.47,59.981,1500544803,"201051344000867","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,769942.4,769942.4,14687,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544865,2246783.00
07/20/2017 06:00,2,0.000,ALERT,211.48,298.47,59.970,1500544803,"201051344001093","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,774094.1,774094.1,14682,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544867,2246784.00
07/20/2017 06:00,2,0.000,ALERT,211.48,298.77,59.981,1500544803,"201051344000900","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,791640.7,791640.7,14689,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544869,2246785.00
07/20/2017 06:00,2,0.000,ALERT,211.70,298.17,60.028,1500544803,"201051344000648","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,779014.4,779014.4,14659,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544870,2246786.00
07/20/2017 06:00,2,0.000,ALERT,211.48,299.37,59.981,1500544803,"201051344000569","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,793564.5,793564.5,14635,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544872,2246787.00
07/20/2017 06:00,2,0.000,ALERT,211.48,299.07,60.018,1500544803,"201051344000983","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,784235.4,784235.4,14662,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544874,2246788.00
07/20/2017 06:00,2,0.000,ALERT,211.70,298.77,59.986,1500544803,"201051344001158","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,768756.9,768756.9,14662,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500544876,2246789.00
07/20/2017 06:00,2,0.000,ALERT,211.70,298.77,59.981,1500544803,"201051344000576","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,783277.1,783277.1,14671,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544878,2246790.00
07/20/2017 06:00,2,0.000,ALERT,211.48,297.57,59.970,1500544803,"274151322000087","219011344069620",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,971259.8,971259.8,14763,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500544880,2246791.00
07/20/2017 06:15,2,0.000,ALERT,211.70,297.57,60.018,1500545703,"201051344000645","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,782224.0,782224.0,14648,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545705,2246792.00
07/20/2017 06:15,2,0.000,ALERT,211.03,297.57,60.023,1500545703,"274151322000085","219011344069620",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,992003.7,992003.7,14562,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500545707,2246793.00
07/20/2017 06:15,2,0.000,ALERT,211.93,297.57,59.991,1500545703,"201051344000633","219011344069620",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,769164.2,769164.2,14698,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545709,2246794.00
07/20/2017 06:15,2,0.000,ALERT,211.48,297.87,60.012,1500545703,"201051344000469","219011344069620",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,772784.1,772784.1,14671,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500545711,2246795.00
07/20/2017 06:15,2,0.000,ALERT,211.03,298.17,60.007,1500545703,"201051344000646","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,767564.9,767564.9,14657,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545712,2246796.00
07/20/2017 06:15,2,0.000,ALERT,210.80,298.17,60.002,1500545703,"274151322000052","219011344069620",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,1032248.4,1032248.4,14560,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545714,2246797.00
07/20/2017 06:15,2,0.000,ALERT,211.70,298.47,60.002,1500545703,"201051344000585","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,780866.4,780866.4,14656,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545716,2246798.00
07/20/2017 06:15,2,0.000,ALERT,211.48,298.77,60.002,1500545703,"201051344001230","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,772092.3,772092.3,14685,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545718,2246799.00
07/20/2017 06:15,2,0.000,ALERT,211.93,299.07,60.002,1500545703,"201051344000582","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,761284.7,761284.7,14650,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545720,2246800.00
07/20/2017 06:15,2,0.000,ALERT,211.25,298.47,60.028,1500545703,"201051344000955","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,781118.3,781118.3,14668,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545722,2246801.00
07/20/2017 06:15,2,0.000,ALERT,211.25,297.26,60.007,1500545703,"274151322000094","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,851131.2,851131.2,14915,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545723,2246802.00
07/20/2017 06:15,2,0.000,ALERT,211.48,298.77,60.007,1500545703,"201051344000579","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,791024.0,791024.0,14658,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545725,2246803.00
07/20/2017 06:15,2,0.000,ALERT,211.25,298.77,60.002,1500545703,"201051344000890","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,775151.5,775151.5,14666,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545727,2246804.00
07/20/2017 06:15,2,0.000,ALERT,211.70,298.77,60.002,1500545703,"201051344000438","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,777598.6,777598.6,14651,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545729,2246805.00
07/20/2017 06:15,2,0.000,ALERT,211.70,297.87,60.012,1500545703,"201051344000417","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,700366.0,700366.0,14689,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545731,2246806.00
07/20/2017 06:15,2,0.000,ALERT,211.25,298.77,60.007,1500545703,"274151322000083","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,1021831.6,1021831.6,14573,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545732,2246807.00
07/20/2017 06:15,2,0.000,ALERT,211.70,297.87,60.007,1500545703,"274151322000076","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,1090567.5,1090567.5,14570,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500545734,2246808.00
07/20/2017 06:15,2,0.000,ALERT,211.25,298.47,60.012,1500545703,"201051344000868","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,771168.0,771168.0,14674,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545736,2246809.00
07/20/2017 06:15,2,0.000,ALERT,211.03,299.07,59.996,1500545703,"274151322000095","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,1080059.1,1080059.1,14583,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500545738,2246810.00
07/20/2017 06:15,2,0.000,ALERT,211.25,297.87,60.007,1500545703,"201051344000988","219011344069620",0.00,17.50,0,293.96,300.27,0.0,0.0,0.000,672921.1,672921.1,14658,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545740,2246811.00
07/20/2017 06:15,2,0.000,ALERT,211.70,297.87,60.002,1500545703,"201051344001025","219011344069620",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,778032.3,778032.3,14657,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545742,2246812.00
07/20/2017 06:15,2,0.000,ALERT,211.48,298.17,59.996,1500545703,"201051344000458","219011344069620",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,782529.9,782529.9,14645,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545744,2246813.00
07/20/2017 06:15,2,0.000,ALERT,211.93,297.57,60.007,1500545703,"201051344000853","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,783676.2,783676.2,14663,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545745,2246814.00
07/20/2017 06:15,2,0.000,ALERT,211.93,298.47,60.007,1500545703,"201051344000685","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,777445.1,777445.1,14684,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545747,2246815.00
07/20/2017 06:15,2,0.000,ALERT,211.70,298.17,60.002,1500545703,"201051344000917","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,774107.2,774107.2,14675,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545749,2246816.00
07/20/2017 06:15,2,0.000,ALERT,211.93,298.77,60.007,1500545703,"201051344001145","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,782120.2,782120.2,14668,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545751,2246817.00
07/20/2017 06:15,2,0.000,ALERT,211.48,297.57,59.975,1500545703,"201051344000651","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,770963.8,770963.8,14663,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545753,2246818.00
07/20/2017 06:15,2,0.000,ALERT,210.80,297.87,59.996,1500545703,"274151322000088","219011344069620",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,980292.0,980292.0,14565,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545755,2246819.00
07/20/2017 06:15,2,0.000,ALERT,211.93,297.26,60.028,1500545703,"274151322000068","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,851824.8,851824.8,14929,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545756,2246820.00
07/20/2017 06:15,2,0.000,ALERT,211.25,298.47,59.970,1500545703,"201051344001135","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,766456.5,766456.5,14639,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545758,2246821.00
07/20/2017 06:15,2,0.000,ALERT,211.25,298.77,60.039,1500545703,"201051344000594","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,785778.3,785778.3,14658,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545760,2246822.00
07/20/2017 06:15,2,0.000,ALERT,211.70,298.17,59.991,1500545703,"201051344001203","219011344069620",0.00,17.30,0,296.36,302.07,0.0,0.0,0.000,776159.5,776159.5,14689,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545762,2246823.00
07/20/2017 06:15,2,0.000,ALERT,211.25,298.47,60.002,1500545703,"274151322000054","219011344069620",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,996738.1,996738.1,14548,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545763,2246824.00
07/20/2017 06:15,2,0.000,ALERT,211.70,297.87,60.007,1500545703,"201051344000867","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,769942.4,769942.4,14689,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545765,2246825.00
07/20/2017 06:15,2,0.000,ALERT,211.70,298.47,60.007,1500545703,"201051344001093","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,774094.1,774094.1,14684,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545767,2246826.00
07/20/2017 06:15,2,0.000,ALERT,211.48,298.17,60.018,1500545703,"201051344000900","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,791640.7,791640.7,14691,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545769,2246827.00
07/20/2017 06:15,2,0.000,ALERT,211.70,297.57,60.002,1500545703,"201051344000648","219011344069620",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,779014.4,779014.4,14661,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500545771,2246828.00
07/20/2017 06:15,2,0.000,ALERT,211.48,298.77,60.018,1500545703,"201051344000569","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,793564.5,793564.5,14637,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500545772,2246829.00
07/20/2017 06:15,2,0.000,ALERT,211.70,298.77,60.007,1500545703,"201051344000983","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,784235.4,784235.4,14664,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500545774,2246830.00
07/20/2017 06:15,2,0.000,ALERT,211.70,297.87,60.034,1500545703,"201051344001158","219011344069620",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,768756.9,768756.9,14664,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545776,2246831.00
07/20/2017 06:15,2,0.000,ALERT,211.48,297.87,59.996,1500545703,"201051344000576","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,783277.1,783277.1,14673,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500545778,2246832.00
07/20/2017 06:15,2,0.031,ALERT,211.25,297.26,59.996,1500545703,"274151322000087","219011344069620",24.27,18.30,0,294.86,299.67,0.0,0.0,0.000,971259.8,971259.8,14765,0,0,0,L,1151911521,0,121.55,121.78,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500545780,2246833.00
07/20/2017 06:30,2,0.131,ALERT,211.70,298.77,59.981,1500546603,"201051344000645","219011344069620",23.18,18.70,0,295.76,300.27,3.1,1.1,0.000,782224.1,782224.1,14650,0,0,0,L,1122011218,0,121.10,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1500546605,2246834.00
07/20/2017 06:30,2,0.070,ALERT,211.25,298.47,59.986,1500546603,"274151322000085","219011344069620",23.72,18.00,0,296.36,300.27,1.7,0.0,0.000,992003.7,992003.7,14564,0,0,0,L,1151911521,0,121.78,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1500546607,2246835.00
07/20/2017 06:30,2,0.148,ALERT,211.93,298.47,59.981,1500546603,"201051344000633","219011344069620",23.10,17.50,0,294.26,299.97,3.5,1.4,0.000,769164.2,769164.2,14700,0,0,0,L,1122011218,0,121.10,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1500546609,2246836.00
07/20/2017 06:30,2,0.160,ALERT,211.25,298.77,59.981,1500546603,"201051344000469","219011344069620",23.40,18.00,0,295.16,299.97,3.8,1.8,0.000,772784.2,772784.2,14673,0,0,0,L,1122011218,0,120.20,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1500546611,2246837.00
07/20/2017 06:30,2,0.166,ALERT,211.48,299.07,59.949,1500546603,"201051344000646","219011344069620",20.87,18.00,0,295.76,300.27,3.5,1.5,0.000,767564.9,767564.9,14659,0,0,0,L,1122011218,0,121.33,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1500546612,2246838.00
07/20/2017 06:30,2,0.098,ALERT,210.80,299.07,59.975,1500546603,"274151322000052","219011344069620",23.20,18.30,0,295.76,300.87,2.3,0.3,0.000,1032248.4,1032248.4,14562,0,0,0,L,1151911521,0,120.88,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1500546614,2246839.00
07/20/2017 06:30,2,0.164,ALERT,211.93,299.67,59.986,1500546603,"201051344000585","219011344069620",22.90,18.30,0,296.06,300.27,3.8,1.8,0.000,780866.5,780866.5,14658,0,0,0,L,1122011218,0,120.88,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1500546616,2246840.00
07/20/2017 06:30,2,0.152,ALERT,211.70,299.37,60.002,1500546603,"201051344001230","219011344069620",21.37,17.80,0,296.66,300.57,3.3,1.3,0.000,772092.4,772092.4,14687,0,0,0,L,1122011218,0,121.33,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1500546618,2246841.00
07/20/2017 06:30,2,0.141,ALERT,212.16,300.27,59.975,1500546603,"201051344000582","219011344069620",23.40,17.80,0,297.26,301.17,3.4,1.3,0.000,761284.7,761284.7,14652,0,0,0,L,1122011218,0,121.33,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1500546620,2246842.00
07/20/2017 06:30,2,0.164,ALERT,211.48,299.37,59.981,1500546603,"201051344000955","219011344069620",22.74,18.00,0,296.06,300.27,3.8,1.8,0.000,781118.4,781118.4,14670,0,0,0,L,1122011218,0,120.65,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1500546622,2246843.00
07/20/2017 06:30,2,0.000,ALERT,210.80,297.87,59.970,1500546603,"274151322000094","219011344069620",39.38,17.80,0,295.76,374.51,0.0,0.0,0.000,851131.2,851131.2,14917,0,0,0,L,1151911521,0,121.10,121.78,0002,15,0,0,0,0,0,0,63,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1500546624,2246844.00
07/20/2017 06:30,2,0.182,ALERT,211.25,299.37,59.959,1500546603,"201051344000579","219011344069620",23.40,18.30,0,296.66,300.87,4.3,2.3,0.000,791024.2,791024.2,14660,0,0,0,L,1122011218,0,120.65,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1500546625,2246845.00
07/20/2017 06:30,2,0.160,ALERT,211.70,299.97,59.975,1500546603,"201051344000890","219011344069620",23.40,18.00,0,296.66,301.47,3.8,1.8,0.000,775151.6,775151.6,14668,0,0,0,L,1122011218,0,121.33,120.65,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1500546627,2246846.00
07/20/2017 06:30,2,0.156,ALERT,211.93,299.37,59.981,1500546603,"201051344000438","219011344069620",23.32,17.80,0,296.96,300.57,3.7,1.6,0.000,777598.7,777598.7,14653,0,0,0,L,1122011218,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1500546629,2246847.00
07/20/2017 06:30,2,0.158,ALERT,211.93,298.77,59.981,1500546603,"201051344000417","219011344069620",18.01,18.00,0,295.76,299.67,2.9,0.9,0.000,700366.1,700366.1,14691,0,0,0,L,1122011218,0,120.88,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1500546631,2246848.00
07/20/2017 06:30,2,0.076,ALERT,211.25,299.07,59.986,1500546603,"274151322000083","219011344069620",23.16,17.80,0,296.36,300.87,1.8,0.0,0.000,1021831.6,1021831.6,14575,0,0,0,L,1151911521,0,121.10,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1500546633,2246849.00
07/20/2017 06:30,2,0.078,ALERT,211.48,298.77,59.970,1500546603,"274151322000076","219011344069620",23.91,18.30,0,296.06,300.57,1.9,0.0,0.000,1090567.5,1090567.5,14572,0,0,0,L,1151911521,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1500546634,2246850.00
07/20/2017 06:30,2,0.154,ALERT,211.25,299.97,60.023,1500546603,"201051344000868","219011344069620",22.40,18.30,0,296.66,301.17,3.5,1.5,0.000,771168.1,771168.1,14676,0,0,0,L,1122011218,0,120.65,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1500546636,2246851.00
07/20/2017 06:30,2,0.066,ALERT,211.03,299.67,59.975,1500546603,"274151322000095","219011344069620",23.80,17.50,0,297.26,301.17,1.6,0.0,0.000,1080059.1,1080059.1,14585,0,0,0,L,1151911521,0,121.55,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1500546638,2246852.00
07/20/2017 06:30,2,0.092,ALERT,211.25,298.77,59.986,1500546603,"201051344000988","219011344069620",18.29,18.30,0,293.66,300.27,1.7,0.0,0.000,672921.1,672921.1,14660,0,0,0,L,1122011218,0,120.42,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1500546640,2246853.00
07/20/2017 06:30,2,0.141,ALERT,211.70,298.77,59.975,1500546603,"201051344001025","219011344069620",23.60,17.50,0,296.06,300.87,3.4,1.4,0.000,778032.4,778032.4,14659,0,0,0,L,1122011218,0,120.88,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1500546642,2246854.00
07/20/2017 06:30,2,0.150,ALERT,211.03,299.07,59.986,1500546603,"201051344000458","219011344069620",23.44,19.00,0,296.06,301.17,3.6,1.5,0.000,782529.9,782529.9,14647,0,0,0,L,1122011218,0,120.65,121.33,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500546644,2246855.00
07/20/2017 06:30,2,0.139,ALERT,211.93,299.07,59.975,1500546603,"201051344000853","219011344069620",22.42,18.30,0,295.76,300.57,3.2,1.1,0.000,783676.2,783676.2,14665,0,0,0,L,1122011218,0,121.33,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1500546645,2246856.00
07/20/2017 06:30,2,0.145,ALERT,212.16,299.07,59.986,1500546603,"201051344000685","219011344069620",20.14,18.00,0,296.66,300.27,3.0,0.9,0.000,777445.2,777445.2,14686,0,0,0,L,1122011218,0,122.01,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1500546647,2246857.00
07/20/2017 06:30,2,0.145,ALERT,211.93,299.07,59.981,1500546603,"201051344000917","219011344069620",22.34,18.70,0,295.16,299.97,3.3,1.2,0.000,774107.2,774107.2,14677,0,0,0,L,1122011218,0,121.10,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1500546649,2246858.00
07/20/2017 06:30,2,0.139,ALERT,211.93,299.97,59.991,1500546603,"201051344001145","219011344069620",23.04,17.80,0,296.96,301.17,3.3,1.2,0.000,782120.2,782120.2,14670,0,0,0,L,1122011218,0,121.10,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1500546651,2246859.00
07/20/2017 06:30,2,0.145,ALERT,211.93,299.07,59.975,1500546603,"201051344000651","219011344069620",23.34,17.50,0,296.06,299.97,3.5,1.4,0.000,770963.9,770963.9,14665,0,0,0,L,1122011218,0,121.55,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1500546653,2246860.00
07/20/2017 06:30,2,0.061,ALERT,210.57,299.07,59.991,1500546603,"274151322000088","219011344069620",23.28,18.70,0,296.06,300.27,1.4,0.0,0.000,980292.0,980292.0,14567,0,0,0,L,1151911521,0,121.78,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1500546654,2246861.00
07/20/2017 06:30,2,0.008,ALERT,211.48,297.87,59.986,1500546603,"274151322000068","219011344069620",39.64,19.30,0,295.76,380.52,0.0,0.0,0.000,851824.8,851824.8,14931,0,0,0,L,1151911521,0,121.78,121.78,0002,19,0,0,0,0,0,0,81,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1500546656,2246862.00
07/20/2017 06:30,2,0.164,ALERT,211.48,299.97,59.981,1500546603,"201051344001135","219011344069620",23.78,18.00,0,296.66,301.17,4.0,1.9,0.000,766456.6,766456.6,14641,0,0,0,L,1122011218,0,121.10,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1500546658,2246863.00
07/20/2017 06:30,2,0.148,ALERT,211.25,300.27,59.991,1500546603,"201051344000594","219011344069620",23.99,17.80,0,295.76,300.87,3.7,1.6,0.000,785778.4,785778.4,14660,0,0,0,L,1122011218,0,120.65,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1500546660,2246864.00
07/20/2017 06:30,2,0.170,ALERT,211.93,299.97,59.996,1500546603,"201051344001203","219011344069620",21.35,17.80,0,296.66,302.37,3.7,1.6,0.000,776159.5,776159.5,14691,0,0,0,L,1122011218,0,121.78,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1500546662,2246865.00
07/20/2017 06:30,2,0.072,ALERT,211.03,299.67,60.018,1500546603,"274151322000054","219011344069620",23.72,19.30,0,296.06,300.87,1.8,0.0,0.000,996738.1,996738.1,14550,0,0,0,L,1151911521,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1500546664,2246866.00
07/20/2017 06:30,2,0.164,ALERT,211.48,298.77,59.996,1500546603,"201051344000867","219011344069620",21.67,18.70,0,295.76,300.87,3.7,1.6,0.000,769942.4,769942.4,14691,0,0,0,L,1122011218,0,120.88,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1500546666,2246867.00
07/20/2017 06:30,2,0.176,ALERT,211.93,299.67,60.018,1500546603,"201051344001093","219011344069620",22.76,18.30,0,296.36,300.57,4.1,2.0,0.000,774094.2,774094.2,14686,0,0,0,L,1122011218,0,121.10,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1500546667,2246868.00
07/20/2017 06:30,2,0.113,ALERT,211.03,299.07,59.991,1500546603,"201051344000900","219011344069620",23.22,18.30,0,296.06,300.27,2.7,0.7,0.000,791640.7,791640.7,14693,0,0,0,L,1122011218,0,120.65,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1500546669,2246869.00
07/20/2017 06:30,2,0.152,ALERT,211.48,298.77,59.991,1500546603,"201051344000648","219011344069620",23.78,17.80,0,295.46,300.57,3.7,1.7,0.000,779014.5,779014.5,14663,0,0,0,L,1122011218,0,120.42,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1500546671,2246870.00
07/20/2017 06:30,2,0.152,ALERT,211.25,299.97,59.996,1500546603,"201051344000569","219011344069620",23.82,18.70,0,296.96,301.17,3.7,1.6,0.000,793564.6,793564.6,14639,0,0,0,L,1122011218,0,120.20,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1500546673,2246871.00
07/20/2017 06:30,2,0.166,ALERT,211.25,299.97,59.991,1500546603,"201051344000983","219011344069620",23.60,18.70,0,296.66,301.17,4.0,2.0,0.000,784235.5,784235.5,14666,0,0,0,L,1122011218,0,120.88,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1500546675,2246872.00
07/20/2017 06:30,2,0.160,ALERT,211.48,299.37,59.991,1500546603,"201051344001158","219011344069620",20.65,17.80,0,295.76,299.97,3.4,1.3,0.000,768757.0,768757.0,14666,0,0,0,L,1122011218,0,120.42,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1500546676,2246873.00
07/20/2017 06:30,2,0.146,ALERT,211.70,300.27,59.996,1500546603,"201051344000576","219011344069620",23.10,18.30,0,295.46,300.57,3.5,1.4,0.000,783277.2,783277.2,14675,0,0,0,L,1122011218,0,120.88,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1500546678,2246874.00
07/20/2017 06:30,2,0.086,ALERT,211.25,297.87,59.991,1500546603,"274151322000087","219011344069620",23.16,18.70,0,295.46,299.97,2.0,0.0,0.000,971259.8,971259.8,14767,0,0,0,L,1151911521,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1500546680,2246875.00
07/20/2017 06:45,2,0.201,ACTIVE,212.16,336.64,60.007,1500547504,"201051344000645","219011344069620",26.98,20.30,0,297.26,351.07,5.5,3.4,0.018,782224.7,782224.7,14652,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547505,2246876.00
07/20/2017 06:45,2,0.143,ACTIVE,211.03,337.24,59.986,1500547504,"274151322000085","219011344069620",24.33,20.00,0,296.96,343.85,3.5,1.5,0.009,992003.8,992003.8,14566,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547506,2246877.00
07/20/2017 06:45,2,0.225,ACTIVE,212.16,338.44,59.944,1500547504,"201051344000633","219011344069620",26.90,19.30,0,295.16,349.86,6.2,4.0,0.013,769164.9,769164.9,14702,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547506,2246878.00
07/20/2017 06:45,2,0.219,ACTIVE,211.70,336.64,59.991,1500547504,"201051344000469","219011344069620",28.05,19.80,0,296.06,343.25,6.2,4.1,0.013,772784.9,772784.9,14675,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547507,2246879.00
07/20/2017 06:45,2,0.223,ACTIVE,210.80,335.14,60.018,1500547504,"201051344000646","219011344069620",27.00,19.80,0,296.36,347.46,6.1,4.0,0.013,767565.6,767565.6,14661,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547508,2246880.00
07/20/2017 06:45,2,0.168,ACTIVE,211.03,336.94,59.981,1500547504,"274151322000052","219011344069620",25.82,20.70,0,296.96,342.95,4.4,2.3,0.000,1032248.6,1032248.6,14564,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547509,2246881.00
07/20/2017 06:45,2,0.238,ACTIVE,211.48,335.44,59.996,1500547504,"201051344000585","219011344069620",27.00,19.80,0,297.26,349.26,6.5,4.4,0.013,780867.3,780867.3,14660,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547510,2246882.00
07/20/2017 06:45,2,0.225,ACTIVE,211.03,334.84,59.991,1500547504,"201051344001230","219011344069620",25.03,19.30,0,297.57,346.56,5.7,3.6,0.013,772093.0,772093.0,14689,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547511,2246883.00
07/20/2017 06:45,2,0.176,ACTIVE,211.70,336.04,59.981,1500547504,"201051344000582","219011344069620",28.77,19.30,0,298.17,344.15,5.1,3.0,0.009,761285.3,761285.3,14654,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547512,2246884.00
07/20/2017 06:45,2,0.242,ACTIVE,211.03,334.84,59.991,1500547504,"201051344000955","219011344069620",26.78,19.80,0,297.57,345.96,6.6,4.4,0.013,781119.2,781119.2,14672,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547513,2246885.00
07/20/2017 06:45,2,0.078,ALERT,211.25,337.24,59.981,1500547504,"274151322000094","219011344069620",29.56,19.50,0,296.06,385.93,2.4,0.4,0.009,851131.2,851131.2,14919,0,0,0,L,1151911521,0,120.88,121.78,0002,15,0,0,0,0,0,0,150,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547515,2246886.00
07/20/2017 06:45,2,0.248,ACTIVE,211.48,335.74,59.991,1500547504,"201051344000579","219011344069620",27.83,19.80,0,297.87,347.76,7.0,4.9,0.009,791025.1,791025.1,14662,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547516,2246887.00
07/20/2017 06:45,2,0.229,ACTIVE,211.03,334.84,59.991,1500547504,"201051344000890","219011344069620",27.19,19.50,0,298.17,347.16,6.3,4.2,0.018,775152.4,775152.4,14670,0,0,0,L,1122011218,0,121.33,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547517,2246888.00
07/20/2017 06:45,2,0.225,ACTIVE,211.48,335.74,59.991,1500547504,"201051344000438","219011344069620",27.04,19.50,0,297.87,351.37,6.2,4.0,0.013,777599.4,777599.4,14655,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547518,2246889.00
07/20/2017 06:45,2,0.240,ACTIVE,211.25,335.14,59.991,1500547504,"201051344000417","219011344069620",17.89,19.30,0,296.96,348.66,4.4,2.3,0.004,700366.5,700366.5,14693,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547519,2246890.00
07/20/2017 06:45,2,0.145,ACTIVE,211.03,336.34,59.986,1500547504,"274151322000083","219011344069620",25.60,20.00,0,297.26,344.45,3.7,1.7,0.013,1021831.8,1021831.8,14577,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547520,2246891.00
07/20/2017 06:45,2,0.150,ACTIVE,211.48,337.24,59.986,1500547504,"274151322000076","219011344069620",26.22,20.30,0,296.66,346.56,4.0,2.0,0.013,1090567.7,1090567.7,14574,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547521,2246892.00
07/20/2017 06:45,2,0.227,ACTIVE,211.48,336.34,60.002,1500547504,"201051344000868","219011344069620",26.62,19.80,0,297.26,346.56,6.1,4.0,0.013,771168.8,771168.8,14678,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547522,2246893.00
