ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 06:45,2,0.139,ACTIVE,211.03,336.04,59.991,1500547504,"274151322000095","219011344069620",25.72,19.80,0,297.87,346.26,3.6,1.5,0.013,1080059.3,1080059.3,14587,0,0,0,L,1151911521,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547523,2246894.00
07/20/2017 06:45,2,0.182,ACTIVE,211.48,337.54,59.981,1500547504,"201051344000988","219011344069620",17.87,20.00,0,294.26,349.56,3.3,1.3,0.009,672921.2,672921.2,14662,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547524,2246895.00
07/20/2017 06:45,2,0.215,ACTIVE,210.80,334.54,59.981,1500547504,"201051344001025","219011344069620",26.70,19.30,0,296.96,349.56,5.8,3.7,0.013,778033.0,778033.0,14661,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547525,2246896.00
07/20/2017 06:45,2,0.221,ACTIVE,211.48,336.04,59.986,1500547504,"201051344000458","219011344069620",26.56,20.70,0,297.26,347.76,6.0,3.8,0.009,782530.6,782530.6,14649,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547526,2246897.00
07/20/2017 06:45,2,0.223,ACTIVE,212.16,337.54,59.975,1500547504,"201051344000853","219011344069620",26.02,20.00,0,297.26,349.26,5.8,3.7,0.013,783676.8,783676.8,14667,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547527,2246898.00
07/20/2017 06:45,2,0.197,ACTIVE,211.48,336.04,59.986,1500547504,"201051344000685","219011344069620",26.72,19.50,0,297.26,349.86,5.3,3.2,0.013,777445.7,777445.7,14688,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547527,2246899.00
07/20/2017 06:45,2,0.217,ACTIVE,211.25,335.74,59.975,1500547504,"201051344000917","219011344069620",26.52,20.30,0,296.36,350.17,5.8,3.7,0.013,774107.8,774107.8,14679,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547528,2246900.00
07/20/2017 06:45,2,0.205,ACTIVE,211.48,335.74,59.981,1500547504,"201051344001145","219011344069620",26.58,19.30,0,297.87,345.36,5.6,3.4,0.013,782120.8,782120.8,14672,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547529,2246901.00
07/20/2017 06:45,2,0.219,ACTIVE,211.48,336.04,60.028,1500547504,"201051344000651","219011344069620",26.14,19.00,0,297.57,349.26,5.8,3.7,0.013,770964.5,770964.5,14667,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547530,2246902.00
07/20/2017 06:45,2,0.074,ACTIVE,210.80,336.64,59.975,1500547504,"274151322000088","219011344069620",28.57,20.30,0,297.26,340.25,2.2,0.2,0.004,980292.0,980292.0,14569,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547531,2246903.00
07/20/2017 06:45,2,0.102,ALERT,211.70,336.94,59.981,1500547504,"274151322000068","219011344069620",29.78,20.70,0,295.46,385.03,3.1,1.1,0.009,851824.8,851824.8,14933,0,0,0,L,1151911521,0,121.33,122.01,0002,18,0,0,0,0,0,0,132,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547533,2246904.00
07/20/2017 06:45,2,0.232,ACTIVE,211.03,334.54,59.986,1500547504,"201051344001135","219011344069620",27.08,19.80,0,298.17,347.76,6.4,4.2,0.013,766457.4,766457.4,14643,0,0,0,L,1122011218,0,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547534,2246905.00
07/20/2017 06:45,2,0.221,ACTIVE,211.48,336.34,59.986,1500547504,"201051344000594","219011344069620",27.55,19.50,0,296.96,347.16,6.2,4.1,0.018,785779.1,785779.1,14662,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547535,2246906.00
07/20/2017 06:45,2,0.223,ACTIVE,211.48,334.84,60.007,1500547504,"201051344001203","219011344069620",27.10,19.50,0,297.87,350.77,6.1,4.0,0.018,776160.3,776160.3,14693,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547536,2246907.00
07/20/2017 06:45,2,0.143,ACTIVE,210.80,336.64,59.986,1500547504,"274151322000054","219011344069620",24.99,21.30,0,297.57,344.45,3.6,1.5,0.009,996738.3,996738.3,14552,0,0,0,L,1151911521,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547537,2246908.00
07/20/2017 06:45,2,0.217,ACTIVE,211.93,336.34,60.012,1500547504,"201051344000867","219011344069620",27.49,20.30,0,296.36,347.46,6.1,3.9,0.013,769943.1,769943.1,14693,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547537,2246909.00
07/20/2017 06:45,2,0.238,ACTIVE,211.03,335.74,59.981,1500547504,"201051344001093","219011344069620",26.86,20.00,0,297.87,348.66,6.5,4.3,0.004,774095.0,774095.0,14688,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547538,2246910.00
07/20/2017 06:45,2,0.184,ACTIVE,211.48,336.34,59.965,1500547504,"201051344000900","219011344069620",26.66,20.00,0,296.96,348.66,5.0,2.9,0.013,791641.1,791641.1,14695,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547539,2246911.00
07/20/2017 06:45,2,0.223,ACTIVE,211.70,336.04,59.981,1500547504,"201051344000648","219011344069620",27.35,19.50,0,296.96,344.15,6.2,4.1,0.013,779015.2,779015.2,14665,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547540,2246912.00
07/20/2017 06:45,2,0.219,ACTIVE,211.70,336.64,59.981,1500547504,"201051344000569","219011344069620",27.41,20.30,0,298.47,348.96,6.1,4.0,0.013,793565.3,793565.3,14641,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547541,2246913.00
07/20/2017 06:45,2,0.234,ACTIVE,211.70,335.74,59.981,1500547504,"201051344000983","219011344069620",27.27,20.30,0,297.87,343.85,6.5,4.3,0.018,784236.3,784236.3,14668,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547542,2246914.00
07/20/2017 06:45,2,0.219,ALERT,211.70,336.64,59.959,1500547504,"201051344001158","219011344069620",25.88,19.50,0,297.26,349.26,5.8,3.6,0.013,768757.6,768757.6,14668,0,0,0,L,1122011218,0,120.65,121.10,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547544,2246915.00
07/20/2017 06:45,2,0.217,ALERT,212.16,337.24,59.965,1500547504,"201051344000576","219011344069620",27.00,19.80,0,297.87,349.56,5.9,3.8,0.009,783277.9,783277.9,14677,0,0,0,L,1122011218,0,121.10,121.33,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547545,2246916.00
07/20/2017 06:45,2,0.154,ALERT,211.25,335.74,59.986,1500547504,"274151322000087","219011344069620",24.81,21.00,0,295.46,347.46,3.9,1.8,0.009,971260.0,971260.0,14769,0,0,0,L,1151911521,0,121.33,121.78,0002,20,0,0,0,0,0,0,8,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500547547,2246917.00
07/20/2017 07:00,2,0.287,ACTIVE,212.61,337.54,59.975,1500548403,"201051344000645","219011344069620",26.76,21.30,0,319.51,351.37,7.8,5.6,0.040,782225.8,782225.8,14653,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548404,2246918.00
07/20/2017 07:00,2,0.219,ACTIVE,211.70,336.94,59.970,1500548403,"274151322000085","219011344069620",25.54,21.50,0,333.33,340.25,5.7,3.6,0.022,992004.5,992004.5,14567,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548405,2246919.00
07/20/2017 07:00,2,0.297,ACTIVE,212.38,338.14,59.975,1500548403,"201051344000633","219011344069620",27.75,20.30,0,309.29,360.69,8.3,6.1,0.035,769166.2,769166.2,14703,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548406,2246920.00
07/20/2017 07:00,2,0.301,ACTIVE,212.16,336.64,59.975,1500548403,"201051344000469","219011344069620",27.39,20.30,0,307.48,357.98,8.4,6.2,0.035,772786.2,772786.2,14676,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548407,2246921.00
07/20/2017 07:00,2,0.287,ACTIVE,211.70,336.04,59.970,1500548403,"201051344000646","219011344069620",27.73,21.00,0,315.60,350.77,8.1,5.9,0.031,767566.9,767566.9,14662,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548408,2246922.00
07/20/2017 07:00,2,0.252,ACTIVE,211.25,337.24,59.965,1500548403,"274151322000052","219011344069620",26.14,22.00,0,332.13,340.85,6.7,4.5,0.035,1032249.5,1032249.5,14565,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548409,2246923.00
07/20/2017 07:00,2,0.309,ACTIVE,212.38,337.24,59.959,1500548403,"201051344000585","219011344069620",27.65,21.30,0,323.41,347.46,8.7,6.5,0.031,780868.7,780868.7,14661,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548410,2246924.00
07/20/2017 07:00,2,0.277,ACTIVE,212.16,335.74,59.975,1500548403,"201051344001230","219011344069620",27.73,20.30,0,304.78,357.38,7.8,5.6,0.031,772094.2,772094.2,14690,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548410,2246925.00
07/20/2017 07:00,2,0.289,ACTIVE,212.61,337.24,59.981,1500548403,"201051344000582","219011344069620",26.66,20.30,0,307.48,354.97,7.8,5.6,0.035,761286.4,761286.4,14655,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548412,2246926.00
07/20/2017 07:00,2,0.311,ACTIVE,211.70,335.74,59.970,1500548403,"201051344000955","219011344069620",27.47,21.00,0,320.11,347.46,8.7,6.5,0.035,781120.5,781120.5,14673,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548413,2246927.00
07/20/2017 07:00,2,0.137,ACTIVE,211.48,336.94,59.959,1500548403,"274151322000094","219011344069620",30.89,20.70,0,312.59,370.60,4.3,2.3,0.013,851131.5,851131.5,14921,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548413,2246928.00
07/20/2017 07:00,2,0.316,ACTIVE,212.16,336.04,59.965,1500548403,"201051344000579","219011344069620",28.45,21.30,0,318.91,349.86,9.2,6.9,0.031,791026.6,791026.6,14663,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548414,2246929.00
07/20/2017 07:00,2,0.301,ACTIVE,211.93,335.44,59.970,1500548403,"201051344000890","219011344069620",27.59,20.70,0,310.49,355.58,8.5,6.2,0.035,775153.6,775153.6,14671,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548415,2246930.00
07/20/2017 07:00,2,0.293,ACTIVE,212.38,336.34,59.965,1500548403,"201051344000438","219011344069620",27.65,20.30,0,321.61,347.46,8.2,6.0,0.031,777600.7,777600.7,14656,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548416,2246931.00
07/20/2017 07:00,2,0.326,ALERT,212.16,336.04,59.938,1500548403,"201051344000417","219011344069620",17.89,20.30,0,295.46,338.44,5.9,3.8,0.018,700367.2,700367.2,14694,0,0,0,L,1122011218,0,121.33,121.33,0002,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548418,2246932.00
07/20/2017 07:00,2,0.227,ACTIVE,211.48,337.24,59.970,1500548403,"274151322000083","219011344069620",26.04,21.30,0,332.73,340.55,6.0,3.8,0.031,1021832.5,1021832.5,14578,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548419,2246933.00
07/20/2017 07:00,2,0.238,ACTIVE,211.93,336.94,59.944,1500548403,"274151322000076","219011344069620",26.60,22.00,0,333.93,340.55,6.4,4.3,0.031,1090568.5,1090568.5,14575,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548420,2246934.00
07/20/2017 07:00,2,0.307,ACTIVE,211.93,336.64,59.970,1500548403,"201051344000868","219011344069620",27.10,21.00,0,321.01,349.26,8.4,6.2,0.035,771170.0,771170.0,14679,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548421,2246935.00
07/20/2017 07:00,2,0.219,ACTIVE,211.48,335.74,59.959,1500548403,"274151322000095","219011344069620",26.46,21.00,0,332.73,339.65,5.9,3.8,0.022,1080059.9,1080059.9,14588,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548422,2246936.00
07/20/2017 07:00,2,0.275,ALERT,211.93,337.54,59.954,1500548403,"201051344000988","219011344069620",17.89,21.00,0,295.16,340.55,5.0,2.9,0.013,672921.7,672921.7,14663,0,0,0,L,1122011218,0,120.88,121.78,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548423,2246937.00
07/20/2017 07:00,2,0.291,ACTIVE,212.16,335.44,59.959,1500548403,"201051344001025","219011344069620",27.59,20.30,0,329.73,341.45,8.1,5.9,0.031,778034.2,778034.2,14662,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548424,2246938.00
07/20/2017 07:00,2,0.301,ACTIVE,211.93,336.04,59.944,1500548403,"201051344000458","219011344069620",26.74,21.50,0,324.32,346.56,8.2,6.0,0.035,782531.8,782531.8,14650,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548425,2246939.00
07/20/2017 07:00,2,0.297,ACTIVE,212.38,337.54,59.991,1500548403,"201051344000853","219011344069620",26.92,21.00,0,324.02,350.17,8.1,5.9,0.035,783678.0,783678.0,14668,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548426,2246940.00
07/20/2017 07:00,2,0.264,ACTIVE,212.38,337.24,59.970,1500548403,"201051344000685","219011344069620",27.31,20.70,0,308.39,358.28,7.3,5.2,0.035,777446.8,777446.8,14689,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548427,2246941.00
07/20/2017 07:00,2,0.279,ACTIVE,212.16,336.94,59.965,1500548403,"201051344000917","219011344069620",27.14,21.30,0,308.69,357.08,7.7,5.5,0.027,774109.0,774109.0,14680,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548428,2246942.00
07/20/2017 07:00,2,0.271,ACTIVE,212.38,336.94,59.965,1500548403,"201051344001145","219011344069620",27.53,20.30,0,310.19,357.38,7.6,5.4,0.031,782121.9,782121.9,14673,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548429,2246943.00
07/20/2017 07:00,2,0.289,ACTIVE,212.38,337.24,59.933,1500548403,"201051344000651","219011344069620",26.94,20.00,0,327.02,344.15,7.9,5.7,0.035,770965.7,770965.7,14668,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548430,2246944.00
07/20/2017 07:00,2,0.207,ACTIVE,211.25,336.94,59.965,1500548403,"274151322000088","219011344069620",26.16,22.00,0,313.80,341.45,5.5,3.4,0.031,980292.5,980292.5,14570,0,0,0,L,1151911521,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548431,2246945.00
07/20/2017 07:00,2,0.156,ACTIVE,212.16,344.15,59.965,1500548403,"274151322000068","219011344069620",31.91,22.30,0,325.82,347.46,5.1,3.0,0.027,851825.3,851825.3,14935,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548431,2246946.00
07/20/2017 07:00,2,0.311,ACTIVE,211.93,335.44,59.986,1500548403,"201051344001135","219011344069620",27.39,20.70,0,326.12,342.05,8.7,6.4,0.035,766458.7,766458.7,14644,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548432,2246947.00
07/20/2017 07:00,2,0.301,ACTIVE,211.70,336.64,59.996,1500548403,"201051344000594","219011344069620",27.35,20.70,0,319.81,349.26,8.3,6.1,0.040,785780.3,785780.3,14663,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548433,2246948.00
07/20/2017 07:00,2,0.297,ACTIVE,212.38,336.04,59.975,1500548403,"201051344001203","219011344069620",27.23,20.30,0,321.01,348.96,8.2,6.0,0.031,776161.5,776161.5,14694,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548434,2246949.00
07/20/2017 07:00,2,0.219,ACTIVE,211.03,336.64,59.959,1500548403,"274151322000054","219011344069620",25.80,22.50,0,332.73,340.55,5.7,3.6,0.031,996738.9,996738.9,14553,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548435,2246950.00
07/20/2017 07:00,2,0.297,ACTIVE,212.16,335.74,59.965,1500548403,"201051344000867","219011344069620",27.67,21.30,0,309.89,357.98,8.4,6.2,0.031,769944.4,769944.4,14694,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548436,2246951.00
07/20/2017 07:00,2,0.303,ACTIVE,212.38,336.64,59.970,1500548403,"201051344001093","219011344069620",27.39,21.30,0,310.19,355.88,8.4,6.2,0.031,774096.3,774096.3,14689,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548437,2246952.00
07/20/2017 07:00,2,0.266,ACTIVE,211.93,336.64,59.970,1500548403,"201051344000900","219011344069620",27.06,21.00,0,321.31,349.26,7.3,5.1,0.035,791642.1,791642.1,14696,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548438,2246953.00
07/20/2017 07:00,2,0.297,ACTIVE,212.16,336.94,59.970,1500548403,"201051344000648","219011344069620",27.55,20.30,0,322.21,349.86,8.3,6.1,0.035,779016.5,779016.5,14666,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548439,2246954.00
07/20/2017 07:00,2,0.299,ACTIVE,211.93,336.34,59.975,1500548403,"201051344000569","219011344069620",27.41,21.30,0,329.73,343.55,8.3,6.1,0.040,793566.6,793566.6,14642,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548440,2246955.00
07/20/2017 07:00,2,0.311,ACTIVE,211.93,336.34,59.965,1500548403,"201051344000983","219011344069620",27.97,21.30,0,326.12,346.56,8.8,6.6,0.035,784237.7,784237.7,14669,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548441,2246956.00
07/20/2017 07:00,2,0.295,ACTIVE,211.93,336.04,59.965,1500548403,"201051344001158","219011344069620",26.70,20.70,0,328.22,347.46,8.0,5.8,0.040,768758.8,768758.8,14670,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548442,2246957.00
07/20/2017 07:00,2,0.289,ACTIVE,212.16,337.24,59.938,1500548403,"201051344000576","219011344069620",27.71,21.00,0,314.10,360.38,8.1,5.9,0.031,783279.1,783279.1,14679,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548443,2246958.00
07/20/2017 07:00,2,0.230,ACTIVE,211.25,336.64,59.959,1500548403,"274151322000087","219011344069620",26.18,22.30,0,326.42,346.26,6.1,3.9,0.027,971260.7,971260.7,14771,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500548444,2246959.00
07/20/2017 07:15,2,0.371,ACTIVE,212.16,337.84,60.002,1500549303,"201051344000645","219011344069620",27.27,21.80,0,331.83,343.55,10.3,8.0,0.053,782227.4,782227.4,14654,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549304,2246960.00
07/20/2017 07:15,2,0.289,ACTIVE,211.25,336.94,59.986,1500549303,"274151322000085","219011344069620",26.20,22.50,0,333.33,341.45,7.7,5.5,0.040,992005.6,992005.6,14568,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549305,2246961.00
07/20/2017 07:15,2,0.373,ACTIVE,212.38,339.34,59.991,1500549303,"201051344000633","219011344069620",28.07,21.30,0,330.93,344.15,10.6,8.3,0.057,769168.0,769168.0,14704,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549306,2246962.00
07/20/2017 07:15,2,0.387,ACTIVE,211.70,337.84,59.986,1500549303,"201051344000469","219011344069620",27.15,21.00,0,330.33,345.06,10.7,8.4,0.066,772788.0,772788.0,14677,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549307,2246963.00
07/20/2017 07:15,2,0.373,ACTIVE,211.25,336.34,59.991,1500549303,"201051344000646","219011344069620",27.71,21.50,0,329.43,345.66,10.5,8.2,0.057,767568.6,767568.6,14663,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549308,2246964.00
07/20/2017 07:15,2,0.326,ACTIVE,210.80,337.84,59.986,1500549303,"274151322000052","219011344069620",27.02,23.00,0,332.43,341.45,8.9,6.7,0.049,1032250.9,1032250.9,14566,0,0,0,L,1151911521,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549309,2246965.00
07/20/2017 07:15,2,0.393,ACTIVE,211.70,336.64,59.986,1500549303,"201051344000585","219011344069620",27.79,21.80,0,330.63,346.56,11.1,8.8,0.053,780870.5,780870.5,14662,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549310,2246966.00
07/20/2017 07:15,2,0.357,ACTIVE,211.25,335.14,59.981,1500549303,"201051344001230","219011344069620",27.10,21.30,0,329.73,344.76,9.8,7.6,0.049,772095.8,772095.8,14691,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549311,2246967.00
07/20/2017 07:15,2,0.354,ACTIVE,211.93,336.64,59.981,1500549303,"201051344000582","219011344069620",27.75,21.00,0,330.63,342.35,10.0,7.7,0.053,761288.0,761288.0,14656,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549312,2246968.00
07/20/2017 07:15,2,0.393,ACTIVE,210.80,335.44,59.986,1500549303,"201051344000955","219011344069620",27.55,21.80,0,329.73,342.35,11.0,8.7,0.062,781122.4,781122.4,14674,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549313,2246969.00
07/20/2017 07:15,2,0.182,ACTIVE,211.25,387.44,59.981,1500549303,"274151322000094","219011344069620",36.44,22.30,0,334.54,390.44,6.7,4.6,0.031,851132.3,851132.3,14922,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549314,2246970.00
07/20/2017 07:15,2,0.416,ACTIVE,211.70,336.94,59.996,1500549303,"201051344000579","219011344069620",27.57,22.00,0,330.93,342.95,11.6,9.3,0.057,791028.6,791028.6,14664,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549315,2246971.00
07/20/2017 07:15,2,0.387,ACTIVE,210.80,333.93,60.018,1500549303,"201051344000890","219011344069620",27.39,21.50,0,330.33,345.96,10.8,8.5,0.053,775155.4,775155.4,14672,0,0,0,L,1122011218,0,121.10,119.97,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549316,2246972.00
07/20/2017 07:15,2,0.373,ACTIVE,211.25,336.34,59.986,1500549303,"201051344000438","219011344069620",27.87,21.30,0,331.23,346.56,10.6,8.3,0.053,777602.4,777602.4,14657,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549316,2246973.00
07/20/2017 07:15,2,0.375,ACTIVE,211.70,336.04,59.996,1500549303,"201051344000417","219011344069620",18.67,21.30,0,330.33,341.15,7.1,5.0,0.031,700368.3,700368.3,14696,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549317,2246974.00
07/20/2017 07:15,2,0.303,ACTIVE,210.80,337.54,59.954,1500549303,"274151322000083","219011344069620",26.66,22.30,0,333.33,341.15,8.2,5.9,0.049,1021833.7,1021833.7,14579,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549318,2246975.00
07/20/2017 07:15,2,0.316,ACTIVE,211.48,338.14,59.986,1500549303,"274151322000076","219011344069620",27.69,23.00,0,334.24,341.45,8.9,6.7,0.044,1090569.8,1090569.8,14576,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549319,2246976.00
07/20/2017 07:15,2,0.391,ACTIVE,211.48,336.64,59.986,1500549303,"201051344000868","219011344069620",27.43,21.50,0,330.93,342.35,10.9,8.6,0.057,771171.8,771171.8,14680,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549320,2246977.00
07/20/2017 07:15,2,0.301,ACTIVE,210.80,337.84,59.991,1500549303,"274151322000095","219011344069620",27.25,22.00,0,333.03,340.25,8.3,6.1,0.044,1080061.1,1080061.1,14589,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549321,2246978.00
07/20/2017 07:15,2,0.354,ACTIVE,211.48,338.14,59.991,1500549303,"201051344000988","219011344069620",17.97,21.50,0,329.43,342.95,6.5,4.3,0.035,672922.6,672922.6,14665,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549322,2246979.00
07/20/2017 07:15,2,0.365,ACTIVE,211.25,335.44,59.991,1500549303,"201051344001025","219011344069620",28.07,21.00,0,330.63,343.85,10.4,8.1,0.053,778035.9,778035.9,14663,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549323,2246980.00
07/20/2017 07:15,2,0.381,ACTIVE,211.48,336.94,59.981,1500549303,"201051344000458","219011344069620",27.49,22.30,0,330.93,343.55,10.6,8.3,0.057,782533.6,782533.6,14651,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549324,2246981.00
07/20/2017 07:15,2,0.375,ACTIVE,212.16,338.44,59.981,1500549303,"201051344000853","219011344069620",27.47,21.80,0,332.13,343.85,10.5,8.2,0.062,783679.8,783679.8,14669,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549325,2246982.00
07/20/2017 07:15,2,0.338,ACTIVE,211.70,337.24,59.991,1500549303,"201051344000685","219011344069620",27.81,21.50,0,330.63,345.66,9.6,7.3,0.053,777448.3,777448.3,14690,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549326,2246983.00
07/20/2017 07:15,2,0.354,ACTIVE,211.48,336.34,59.991,1500549303,"201051344000917","219011344069620",27.45,22.00,0,330.03,344.15,9.9,7.6,0.053,774110.6,774110.6,14681,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549327,2246984.00
07/20/2017 07:15,2,0.348,ACTIVE,211.70,336.34,59.986,1500549303,"201051344001145","219011344069620",27.81,21.00,0,331.83,345.66,9.8,7.6,0.053,782123.5,782123.5,14674,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549328,2246985.00
07/20/2017 07:15,2,0.354,ACTIVE,211.25,336.04,59.949,1500549303,"201051344000651","219011344069620",28.03,20.70,0,331.23,342.05,10.1,7.8,0.053,770967.3,770967.3,14669,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549328,2246986.00
07/20/2017 07:15,2,0.287,ACTIVE,210.57,336.04,59.986,1500549303,"274151322000088","219011344069620",25.88,22.80,0,332.73,340.55,7.5,5.3,0.040,980293.5,980293.5,14571,0,0,0,L,1151911521,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549329,2246987.00
07/20/2017 07:15,2,0.195,ACTIVE,211.48,396.75,59.981,1500549303,"274151322000068","219011344069620",37.37,23.80,0,334.84,399.46,7.5,5.3,0.035,851826.3,851826.3,14936,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549330,2246988.00
07/20/2017 07:15,2,0.391,ACTIVE,211.25,335.44,59.991,1500549303,"201051344001135","219011344069620",27.67,21.30,0,330.33,343.55,11.0,8.7,0.049,766460.6,766460.6,14645,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549331,2246989.00
07/20/2017 07:15,2,0.375,ACTIVE,211.25,337.24,59.991,1500549303,"201051344000594","219011344069620",28.13,21.80,0,328.52,342.35,10.7,8.4,0.053,785782.1,785782.1,14664,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549332,2246990.00
07/20/2017 07:15,2,0.369,ACTIVE,211.25,335.44,59.996,1500549303,"201051344001203","219011344069620",27.71,21.30,0,331.23,343.55,10.4,8.1,0.057,776163.2,776163.2,14695,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549333,2246991.00
07/20/2017 07:15,2,0.295,ACTIVE,210.80,335.74,59.991,1500549303,"274151322000054","219011344069620",26.16,23.50,0,332.43,340.85,7.8,5.7,0.035,996740.0,996740.0,14554,0,0,0,L,1151911521,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549334,2246992.00
07/20/2017 07:15,2,0.383,ACTIVE,211.70,336.64,60.028,1500549303,"201051344000867","219011344069620",27.79,21.80,0,330.03,345.36,10.8,8.5,0.057,769946.2,769946.2,14695,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549335,2246993.00
07/20/2017 07:15,2,0.385,ACTIVE,211.25,336.34,59.970,1500549303,"201051344001093","219011344069620",27.59,21.80,0,330.33,345.96,10.8,8.5,0.057,774098.1,774098.1,14690,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549336,2246994.00
07/20/2017 07:15,2,0.350,ACTIVE,211.48,337.54,59.981,1500549303,"201051344000900","219011344069620",27.49,21.30,0,330.33,343.25,9.8,7.5,0.053,791643.7,791643.7,14697,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549337,2246995.00
07/20/2017 07:15,2,0.383,ACTIVE,211.70,336.94,60.018,1500549303,"201051344000648","219011344069620",27.63,21.00,0,331.53,342.65,10.7,8.4,0.057,779018.3,779018.3,14667,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549338,2246996.00
07/20/2017 07:15,2,0.387,ACTIVE,211.48,336.34,59.991,1500549303,"201051344000569","219011344069620",27.53,21.80,0,330.63,345.36,10.8,8.5,0.062,793568.4,793568.4,14643,0,0,0,L,1122011218,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549339,2246997.00
07/20/2017 07:15,2,0.396,ACTIVE,211.70,336.64,59.986,1500549303,"201051344000983","219011344069620",28.03,21.50,0,330.03,342.35,11.3,8.9,0.066,784239.6,784239.6,14670,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549340,2246998.00
07/20/2017 07:15,2,0.377,ACTIVE,211.70,337.24,59.991,1500549303,"201051344001158","219011344069620",27.19,21.30,0,330.63,342.65,10.4,8.1,0.062,768760.5,768760.5,14671,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549341,2246999.00
07/20/2017 07:15,2,0.371,ACTIVE,212.16,338.44,59.986,1500549303,"201051344000576","219011344069620",27.75,21.30,0,331.23,342.95,10.4,8.2,0.057,783280.8,783280.8,14680,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549341,2247000.00
07/20/2017 07:15,2,0.309,ACTIVE,211.03,337.24,59.981,1500549303,"274151322000087","219011344069620",26.16,23.50,0,333.03,340.85,8.2,6.0,0.031,971261.9,971261.9,14772,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500549342,2247001.00
07/20/2017 07:30,2,0.467,ACTIVE,211.70,337.84,59.965,1500550204,"201051344000645","219011344069620",27.47,22.00,0,331.83,344.15,13.0,10.6,0.080,782229.8,782229.8,14655,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550205,2247002.00
07/20/2017 07:30,2,0.389,ACTIVE,211.03,337.54,59.965,1500550204,"274151322000085","219011344069620",26.56,23.30,0,331.53,341.75,10.5,8.2,0.057,992007.3,992007.3,14569,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550206,2247003.00
07/20/2017 07:30,2,0.486,ACTIVE,211.93,339.34,59.970,1500550204,"201051344000633","219011344069620",27.19,21.80,0,331.53,345.66,13.4,11.0,0.080,769170.4,769170.4,14705,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550207,2247004.00
07/20/2017 07:30,2,0.504,ACTIVE,211.48,337.24,59.970,1500550204,"201051344000469","219011344069620",26.14,21.00,0,330.03,344.45,13.4,11.0,0.084,772790.4,772790.4,14678,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550208,2247005.00
07/20/2017 07:30,2,0.490,ACTIVE,211.03,336.64,59.975,1500550204,"201051344000646","219011344069620",25.31,22.00,0,329.73,342.35,12.6,10.2,0.071,767570.9,767570.9,14664,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550208,2247006.00
07/20/2017 07:30,2,0.420,ACTIVE,210.57,336.94,59.965,1500550204,"274151322000052","219011344069620",27.75,23.50,0,331.53,342.05,11.8,9.5,0.071,1032252.9,1032252.9,14567,0,0,0,L,1151911521,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550209,2247007.00
07/20/2017 07:30,2,0.477,ACTIVE,211.70,337.54,59.938,1500550204,"201051344000585","219011344069620",28.31,22.00,0,329.43,343.25,13.7,11.3,0.075,780873.0,780873.0,14663,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550210,2247008.00
07/20/2017 07:30,2,0.459,ACTIVE,211.25,336.04,59.959,1500550204,"201051344001230","219011344069620",27.53,21.50,0,327.32,341.75,12.8,10.4,0.080,772098.0,772098.0,14692,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550211,2247009.00
07/20/2017 07:30,2,0.455,ACTIVE,211.93,336.94,59.965,1500550204,"201051344000582","219011344069620",27.51,21.30,0,329.73,342.65,12.7,10.3,0.080,761290.2,761290.2,14657,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550212,2247010.00
07/20/2017 07:30,2,0.479,ACTIVE,211.25,336.64,59.970,1500550204,"201051344000955","219011344069620",28.92,22.00,0,327.02,342.65,14.1,11.6,0.084,781124.9,781124.9,14675,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550213,2247011.00
07/20/2017 07:30,2,0.244,ACTIVE,211.03,395.85,59.959,1500550204,"274151322000094","219011344069620",37.31,23.50,0,333.93,405.17,9.3,7.1,0.049,851133.7,851133.7,14923,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550214,2247012.00
07/20/2017 07:30,2,0.506,ACTIVE,211.48,337.24,59.954,1500550204,"201051344000579","219011344069620",28.19,22.30,0,331.23,343.85,14.4,12.0,0.084,791031.2,791031.2,14665,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550215,2247013.00
07/20/2017 07:30,2,0.484,ACTIVE,211.25,335.74,59.959,1500550204,"201051344000890","219011344069620",27.73,22.00,0,328.22,343.55,13.6,11.2,0.080,775157.9,775157.9,14673,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550216,2247014.00
07/20/2017 07:30,2,0.482,ACTIVE,211.48,337.24,59.975,1500550204,"201051344000438","219011344069620",27.41,21.50,0,329.73,343.25,13.4,11.0,0.075,777604.8,777604.8,14658,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550217,2247015.00
07/20/2017 07:30,2,0.490,ACTIVE,211.48,336.04,59.965,1500550204,"201051344000417","219011344069620",17.91,21.80,0,329.43,340.85,8.9,6.7,0.053,700369.8,700369.8,14697,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550217,2247016.00
07/20/2017 07:30,2,0.383,ACTIVE,211.25,336.34,59.959,1500550204,"274151322000083","219011344069620",27.69,22.80,0,331.53,342.05,10.7,8.4,0.062,1021835.4,1021835.4,14580,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550219,2247017.00
07/20/2017 07:30,2,0.432,ACTIVE,211.48,339.34,59.959,1500550204,"274151322000076","219011344069620",27.81,23.50,0,333.03,342.95,12.2,9.8,0.080,1090571.8,1090571.8,14577,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550219,2247018.00
07/20/2017 07:30,2,0.482,ACTIVE,211.48,337.24,59.965,1500550204,"201051344000868","219011344069620",28.07,21.50,0,330.33,343.55,13.7,11.3,0.080,771174.3,771174.3,14681,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550220,2247019.00
07/20/2017 07:30,2,0.400,ACTIVE,210.80,336.94,59.965,1500550204,"274151322000095","219011344069620",27.81,22.80,0,331.23,341.45,11.3,9.0,0.066,1080063.0,1080063.0,14590,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550221,2247020.00
07/20/2017 07:30,2,0.453,ACTIVE,211.48,338.14,59.965,1500550204,"201051344000988","219011344069620",18.11,21.50,0,329.73,342.95,8.3,6.1,0.062,672923.8,672923.8,14666,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550222,2247021.00
07/20/2017 07:30,2,0.465,ACTIVE,211.25,336.04,59.959,1500550204,"201051344001025","219011344069620",28.05,21.50,0,329.43,342.65,13.2,10.8,0.080,778038.2,778038.2,14664,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550223,2247022.00
07/20/2017 07:30,2,0.463,ACTIVE,211.48,337.54,59.959,1500550204,"201051344000458","219011344069620",28.09,22.50,0,330.33,343.85,13.2,10.8,0.084,782536.0,782536.0,14652,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550224,2247023.00
07/20/2017 07:30,2,0.469,ACTIVE,211.93,339.04,59.981,1500550204,"201051344000853","219011344069620",27.73,21.80,0,332.13,345.06,13.2,10.8,0.084,783682.1,783682.1,14670,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550225,2247024.00
07/20/2017 07:30,2,0.438,ACTIVE,211.48,337.24,59.938,1500550204,"201051344000685","219011344069620",28.05,21.80,0,329.43,343.55,12.5,10.1,0.080,777450.4,777450.4,14691,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550226,2247025.00
07/20/2017 07:30,2,0.449,ACTIVE,211.70,336.94,59.959,1500550204,"201051344000917","219011344069620",27.57,22.30,0,329.13,342.95,12.6,10.2,0.080,774112.8,774112.8,14682,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550227,2247026.00
07/20/2017 07:30,2,0.449,ACTIVE,211.70,337.24,59.933,1500550204,"201051344001145","219011344069620",27.59,21.50,0,330.63,342.95,12.6,10.2,0.071,782125.7,782125.7,14675,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550228,2247027.00
07/20/2017 07:30,2,0.465,ACTIVE,211.48,337.24,59.981,1500550204,"201051344000651","219011344069620",27.67,21.00,0,330.03,342.95,13.1,10.7,0.084,770969.6,770969.6,14670,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550229,2247028.00
07/20/2017 07:30,2,0.391,ACTIVE,210.57,337.24,59.954,1500550204,"274151322000088","219011344069620",26.32,23.50,0,331.23,341.75,10.4,8.1,0.057,980295.2,980295.2,14572,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550230,2247029.00
07/20/2017 07:30,2,0.268,ACTIVE,211.48,396.45,59.954,1500550204,"274151322000068","219011344069620",37.27,25.00,0,334.84,407.57,10.2,7.9,0.049,851828.0,851828.0,14937,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550231,2247030.00
07/20/2017 07:30,2,0.475,ACTIVE,211.03,335.74,59.949,1500550204,"201051344001135","219011344069620",28.53,21.50,0,328.82,342.05,13.7,11.3,0.080,766463.1,766463.1,14646,0,0,0,L,1122011218,0,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550232,2247031.00
07/20/2017 07:30,2,0.477,ACTIVE,211.25,337.84,59.986,1500550204,"201051344000594","219011344069620",28.19,22.00,0,330.03,343.25,13.7,11.3,0.084,785784.5,785784.5,14665,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550232,2247032.00
07/20/2017 07:30,2,0.484,ACTIVE,211.48,336.04,59.949,1500550204,"201051344001203","219011344069620",27.75,21.80,0,330.03,343.85,13.6,11.2,0.080,776165.6,776165.6,14696,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550233,2247033.00
07/20/2017 07:30,2,0.393,ACTIVE,210.80,336.04,59.981,1500550204,"274151322000054","219011344069620",26.90,24.00,0,331.53,341.75,10.7,8.4,0.066,996741.7,996741.7,14555,0,0,0,L,1151911521,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550234,2247034.00
07/20/2017 07:30,2,0.492,ACTIVE,211.48,336.94,59.954,1500550204,"201051344000867","219011344069620",27.27,22.30,0,330.33,343.85,13.6,11.2,0.080,769948.6,769948.6,14696,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550235,2247035.00
07/20/2017 07:30,2,0.496,ACTIVE,211.70,337.54,59.928,1500550204,"201051344001093","219011344069620",27.87,22.00,0,329.73,342.95,14.0,11.6,0.080,774100.5,774100.5,14691,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550236,2247036.00
