ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 07:30,2,0.451,ACTIVE,211.25,337.84,59.954,1500550204,"201051344000900","219011344069620",27.67,21.50,0,331.23,344.15,12.7,10.3,0.080,791645.9,791645.9,14698,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550237,2247037.00
07/20/2017 07:30,2,0.467,ACTIVE,211.48,337.84,59.959,1500550204,"201051344000648","219011344069620",28.43,21.30,0,330.93,345.06,13.5,11.1,0.080,779020.7,779020.7,14668,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550238,2247038.00
07/20/2017 07:30,2,0.463,ACTIVE,211.48,337.54,59.949,1500550204,"201051344000569","219011344069620",28.51,22.00,0,330.63,343.55,13.4,11.0,0.075,793570.8,793570.8,14644,0,0,0,L,1122011218,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550239,2247039.00
07/20/2017 07:30,2,0.477,ACTIVE,211.48,336.94,59.959,1500550204,"201051344000983","219011344069620",28.73,21.80,0,330.93,343.25,13.9,11.5,0.080,784242.1,784242.1,14671,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550240,2247040.00
07/20/2017 07:30,2,0.461,ACTIVE,211.03,336.64,59.970,1500550204,"201051344001158","219011344069620",28.25,21.50,0,330.93,343.85,13.2,10.8,0.084,768762.9,768762.9,14672,0,0,0,L,1122011218,0,120.42,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550241,2247041.00
07/20/2017 07:30,2,0.480,ACTIVE,211.70,338.14,59.959,1500550204,"201051344000576","219011344069620",27.33,21.30,0,331.23,344.45,13.3,10.9,0.084,783283.2,783283.2,14681,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550242,2247042.00
07/20/2017 07:30,2,0.402,ACTIVE,211.03,337.24,59.933,1500550204,"274151322000087","219011344069620",26.60,24.30,0,332.43,341.75,10.8,8.5,0.057,971263.7,971263.7,14773,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500550242,2247043.00
07/20/2017 07:45,2,0.645,ACTIVE,212.16,340.25,59.970,1500551103,"201051344000645","219011344069620",28.01,22.00,0,330.63,347.76,18.3,15.8,0.133,782233.0,782233.0,14656,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551104,2247044.00
07/20/2017 07:45,2,0.580,ACTIVE,210.80,335.74,59.959,1500551103,"274151322000085","219011344069620",27.51,23.50,0,333.03,344.45,16.2,13.7,0.097,992010.0,992010.0,14570,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551105,2247045.00
07/20/2017 07:45,2,0.654,ACTIVE,212.16,341.45,59.970,1500551103,"201051344000633","219011344069620",28.57,22.00,0,330.03,348.96,19.0,16.4,0.133,769173.8,769173.8,14706,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551106,2247046.00
07/20/2017 07:45,2,0.668,ACTIVE,211.70,339.65,59.970,1500551103,"201051344000469","219011344069620",28.47,21.30,0,329.13,347.76,19.3,16.7,0.137,772793.8,772793.8,14679,0,0,0,L,1122011218,0,120.20,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551107,2247047.00
07/20/2017 07:45,2,0.619,ACTIVE,211.25,338.44,59.975,1500551103,"201051344000646","219011344069620",28.73,22.30,0,328.82,345.96,18.0,15.5,0.124,767574.1,767574.1,14665,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551108,2247048.00
07/20/2017 07:45,2,0.615,ACTIVE,210.57,341.15,59.959,1500551103,"274151322000052","219011344069620",28.13,24.30,0,332.13,344.76,17.5,15.0,0.115,1032255.9,1032255.9,14568,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551109,2247049.00
07/20/2017 07:45,2,0.637,ACTIVE,211.70,339.34,59.965,1500551103,"201051344000585","219011344069620",28.41,22.50,0,330.03,346.56,18.3,15.8,0.128,780876.3,780876.3,14664,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551110,2247050.00
07/20/2017 07:45,2,0.646,ACTIVE,211.48,338.74,59.970,1500551103,"201051344001230","219011344069620",28.21,22.30,0,327.92,345.66,18.5,16.0,0.133,772101.2,772101.2,14693,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551111,2247051.00
07/20/2017 07:45,2,0.621,ACTIVE,211.93,339.34,59.965,1500551103,"201051344000582","219011344069620",28.25,21.80,0,329.73,346.86,17.8,15.3,0.124,761293.4,761293.4,14658,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551112,2247052.00
07/20/2017 07:45,2,0.686,ACTIVE,211.25,338.74,59.933,1500551103,"201051344000955","219011344069620",28.75,22.30,0,327.92,346.26,20.0,17.4,0.141,781128.5,781128.5,14676,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551113,2247053.00
07/20/2017 07:45,2,0.389,ACTIVE,210.57,394.95,59.970,1500551103,"274151322000094","219011344069620",37.09,24.50,0,334.24,416.89,14.7,12.2,0.093,851136.1,851136.1,14924,0,0,0,L,1151911521,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551113,2247054.00
07/20/2017 07:45,2,0.686,ACTIVE,211.70,339.95,59.970,1500551103,"201051344000579","219011344069620",28.63,22.50,0,330.63,347.76,19.9,17.3,0.133,791034.8,791034.8,14666,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551114,2247055.00
07/20/2017 07:45,2,0.672,ACTIVE,211.48,338.44,59.965,1500551103,"201051344000890","219011344069620",28.63,22.50,0,329.73,346.56,19.5,16.9,0.137,775161.3,775161.3,14674,0,0,0,L,1122011218,0,121.33,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551115,2247056.00
07/20/2017 07:45,2,0.654,ACTIVE,211.93,339.04,59.970,1500551103,"201051344000438","219011344069620",28.77,22.30,0,329.73,347.16,19.1,16.5,0.137,777608.2,777608.2,14659,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551116,2247057.00
07/20/2017 07:45,2,0.682,ACTIVE,211.70,337.84,59.981,1500551103,"201051344000417","219011344069620",18.09,22.30,0,329.73,342.65,12.5,10.2,0.084,700371.9,700371.9,14698,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551117,2247058.00
07/20/2017 07:45,2,0.568,ACTIVE,210.35,337.84,59.965,1500551103,"274151322000083","219011344069620",27.77,23.30,0,332.73,344.15,16.0,13.5,0.106,1021838.2,1021838.2,14581,0,0,0,L,1151911521,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551118,2247059.00
07/20/2017 07:45,2,0.635,ACTIVE,211.25,339.34,59.965,1500551103,"274151322000076","219011344069620",28.86,24.30,0,333.93,345.66,18.6,16.0,0.119,1090575.0,1090575.0,14578,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551119,2247060.00
07/20/2017 07:45,2,0.680,ACTIVE,211.48,339.65,59.933,1500551103,"201051344000868","219011344069620",28.11,21.50,0,329.73,347.46,19.4,16.8,0.137,771177.7,771177.7,14682,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551120,2247061.00
07/20/2017 07:45,2,0.594,ACTIVE,210.35,340.25,59.970,1500551103,"274151322000095","219011344069620",28.47,23.30,0,331.53,344.15,17.1,14.6,0.102,1080065.9,1080065.9,14591,0,0,0,L,1151911521,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551121,2247062.00
07/20/2017 07:45,2,0.656,ACTIVE,211.48,339.34,59.975,1500551103,"201051344000988","219011344069620",18.41,21.80,0,330.03,345.66,12.2,9.9,0.088,672925.8,672925.8,14667,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551122,2247063.00
07/20/2017 07:45,2,0.641,ACTIVE,211.48,337.84,59.970,1500551103,"201051344001025","219011344069620",28.53,21.80,0,329.73,346.86,18.5,15.9,0.133,778041.5,778041.5,14665,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551122,2247064.00
07/20/2017 07:45,2,0.623,ACTIVE,211.48,338.74,59.996,1500551103,"201051344000458","219011344069620",28.75,22.50,0,330.03,346.56,18.2,15.6,0.133,782539.2,782539.2,14653,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551123,2247065.00
07/20/2017 07:45,2,0.633,ACTIVE,212.16,340.85,59.975,1500551103,"201051344000853","219011344069620",28.43,22.00,0,331.23,348.66,18.2,15.7,0.133,783685.4,783685.4,14671,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551124,2247066.00
07/20/2017 07:45,2,0.611,ACTIVE,211.70,339.65,59.970,1500551103,"201051344000685","219011344069620",28.45,22.30,0,329.13,347.16,17.7,15.1,0.137,777453.5,777453.5,14692,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551125,2247067.00
07/20/2017 07:45,2,0.611,ACTIVE,211.70,339.04,60.007,1500551103,"201051344000917","219011344069620",28.39,22.50,0,329.13,346.56,17.6,15.1,0.124,774115.9,774115.9,14683,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551126,2247068.00
07/20/2017 07:45,2,0.613,ACTIVE,211.70,338.74,59.970,1500551103,"201051344001145","219011344069620",28.11,21.80,0,330.63,346.56,17.5,14.9,0.119,782128.8,782128.8,14676,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551127,2247069.00
07/20/2017 07:45,2,0.637,ACTIVE,211.70,339.34,59.965,1500551103,"201051344000651","219011344069620",28.13,21.50,0,330.63,347.16,18.1,15.6,0.128,770972.8,770972.8,14671,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551128,2247070.00
07/20/2017 07:45,2,0.576,ACTIVE,210.35,339.04,59.965,1500551103,"274151322000088","219011344069620",27.71,23.80,0,331.83,343.85,16.2,13.7,0.102,980297.9,980297.9,14573,0,0,0,L,1151911521,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551129,2247071.00
07/20/2017 07:45,2,0.400,ACTIVE,211.25,403.67,59.975,1500551103,"274151322000068","219011344069620",38.03,25.80,0,335.14,420.50,15.3,12.9,0.088,851830.5,851830.5,14938,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551130,2247072.00
07/20/2017 07:45,2,0.664,ACTIVE,211.25,337.84,59.970,1500551103,"201051344001135","219011344069620",28.49,21.80,0,328.82,346.26,19.2,16.6,0.128,766466.5,766466.5,14647,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551130,2247073.00
07/20/2017 07:45,2,0.656,ACTIVE,211.25,339.34,59.944,1500551103,"201051344000594","219011344069620",28.73,22.50,0,329.43,347.16,19.1,16.5,0.137,785788.0,785788.0,14666,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551131,2247074.00
07/20/2017 07:45,2,0.678,ACTIVE,211.93,339.04,60.018,1500551103,"201051344001203","219011344069620",28.25,22.00,0,330.03,348.06,19.4,16.8,0.141,776169.0,776169.0,14697,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551132,2247075.00
07/20/2017 07:45,2,0.586,ACTIVE,210.57,339.95,59.949,1500551103,"274151322000054","219011344069620",27.73,24.30,0,331.83,344.45,16.5,14.0,0.097,996744.5,996744.5,14556,0,0,0,L,1151911521,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551133,2247076.00
07/20/2017 07:45,2,0.674,ACTIVE,211.93,339.34,59.975,1500551103,"201051344000867","219011344069620",28.35,22.50,0,330.33,347.16,19.4,16.8,0.133,769952.1,769952.1,14697,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551134,2247077.00
07/20/2017 07:45,2,0.707,ACTIVE,211.70,339.65,59.996,1500551103,"201051344001093","219011344069620",28.29,22.30,0,330.03,347.76,20.3,17.7,0.141,774104.1,774104.1,14692,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551135,2247078.00
07/20/2017 07:45,2,0.631,ACTIVE,211.70,339.95,59.970,1500551103,"201051344000900","219011344069620",28.77,21.50,0,330.03,347.46,18.4,15.8,0.137,791649.0,791649.0,14699,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551136,2247079.00
07/20/2017 07:45,2,0.643,ACTIVE,211.93,339.34,59.965,1500551103,"201051344000648","219011344069620",28.75,21.50,0,330.63,347.76,18.8,16.2,0.133,779024.0,779024.0,14669,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551137,2247080.00
07/20/2017 07:45,2,0.645,ACTIVE,211.93,340.25,59.944,1500551103,"201051344000569","219011344069620",28.55,22.30,0,330.33,347.46,18.7,16.1,0.137,793574.1,793574.1,14645,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551138,2247081.00
07/20/2017 07:45,2,0.648,ACTIVE,211.70,339.65,59.938,1500551103,"201051344000983","219011344069620",28.94,22.30,0,330.03,347.46,19.1,16.5,0.128,784245.6,784245.6,14672,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551140,2247082.00
07/20/2017 07:45,2,0.656,ACTIVE,211.70,339.65,59.981,1500551103,"201051344001158","219011344069620",28.33,21.80,0,327.92,348.06,18.9,16.3,0.137,768766.2,768766.2,14673,0,0,0,L,1122011218,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551140,2247083.00
07/20/2017 07:45,2,0.641,ACTIVE,212.16,341.45,59.954,1500551103,"201051344000576","219011344069620",28.63,21.50,0,330.33,348.36,18.6,16.0,0.128,783286.5,783286.5,14682,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551141,2247084.00
07/20/2017 07:45,2,0.582,ACTIVE,211.03,337.54,59.975,1500551103,"274151322000087","219011344069620",27.61,25.00,0,332.73,343.85,16.3,13.8,0.088,971266.4,971266.4,14774,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500551142,2247085.00
07/20/2017 08:00,2,0.914,ACTIVE,212.83,343.85,60.023,1500552003,"201051344000645","219011344069620",28.61,22.30,0,332.13,354.97,26.5,23.6,0.199,782237.9,782237.9,14657,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552004,2247086.00
07/20/2017 08:00,2,0.842,ACTIVE,211.25,342.65,59.996,1500552003,"274151322000085","219011344069620",28.05,24.30,0,330.03,348.66,23.9,21.1,0.159,992014.3,992014.3,14571,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552005,2247087.00
07/20/2017 08:00,2,0.932,ACTIVE,212.83,345.66,60.034,1500552003,"201051344000633","219011344069620",28.84,22.50,0,331.23,356.18,27.2,24.4,0.217,769178.9,769178.9,14707,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552006,2247088.00
07/20/2017 08:00,2,0.945,ACTIVE,212.38,343.55,60.007,1500552003,"201051344000469","219011344069620",28.96,21.50,0,330.33,354.97,27.8,24.9,0.225,772799.0,772799.0,14680,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552007,2247089.00
07/20/2017 08:00,2,0.904,ACTIVE,211.93,342.65,59.991,1500552003,"201051344000646","219011344069620",28.84,22.80,0,327.02,353.47,26.5,23.6,0.208,767579.0,767579.0,14666,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552008,2247090.00
07/20/2017 08:00,2,0.885,ACTIVE,210.80,341.15,59.996,1500552003,"274151322000052","219011344069620",28.59,24.80,0,330.33,350.17,25.6,22.8,0.159,1032260.6,1032260.6,14569,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552009,2247091.00
07/20/2017 08:00,2,0.904,ACTIVE,212.16,342.65,59.996,1500552003,"201051344000585","219011344069620",28.69,22.80,0,330.03,353.17,26.3,23.5,0.194,780881.2,780881.2,14665,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552010,2247092.00
07/20/2017 08:00,2,0.926,ACTIVE,212.16,341.75,60.023,1500552003,"201051344001230","219011344069620",28.55,23.00,0,327.32,352.27,26.8,23.9,0.208,772106.2,772106.2,14694,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552011,2247093.00
07/20/2017 08:00,2,0.885,ACTIVE,212.83,343.55,60.018,1500552003,"201051344000582","219011344069620",28.61,22.00,0,330.63,353.77,25.7,22.9,0.194,761298.2,761298.2,14659,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552012,2247094.00
07/20/2017 08:00,2,0.961,ACTIVE,212.16,342.65,60.018,1500552003,"201051344000955","219011344069620",29.20,22.80,0,328.52,353.47,28.4,25.5,0.221,781133.9,781133.9,14677,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552013,2247095.00
07/20/2017 08:00,2,0.578,ACTIVE,211.03,400.06,60.007,1500552003,"274151322000094","219011344069620",37.35,25.50,0,334.54,422.00,21.9,19.2,0.141,851140.0,851140.0,14925,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552014,2247096.00
07/20/2017 08:00,2,0.963,ACTIVE,212.38,343.25,60.012,1500552003,"201051344000579","219011344069620",28.82,23.00,0,331.83,354.97,28.2,25.3,0.212,791040.1,791040.1,14667,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552015,2247097.00
07/20/2017 08:00,2,0.961,ACTIVE,212.16,341.75,60.012,1500552003,"201051344000890","219011344069620",28.65,23.00,0,329.43,353.77,27.9,25.0,0.203,775166.5,775166.5,14675,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552015,2247098.00
07/20/2017 08:00,2,0.922,ACTIVE,212.61,342.65,60.012,1500552003,"201051344000438","219011344069620",29.40,22.80,0,330.63,354.37,27.5,24.6,0.212,777613.3,777613.3,14660,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552016,2247099.00
07/20/2017 08:00,2,0.936,ACTIVE,212.38,340.25,60.012,1500552003,"201051344000417","219011344069620",18.87,22.50,0,330.33,348.06,17.9,15.4,0.133,700375.0,700375.0,14699,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552017,2247100.00
07/20/2017 08:00,2,0.826,ACTIVE,210.80,338.14,60.012,1500552003,"274151322000083","219011344069620",28.37,24.30,0,330.33,348.96,23.7,21.0,0.164,1021842.4,1021842.4,14582,0,0,0,L,1151911521,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552018,2247101.00
07/20/2017 08:00,2,0.945,ACTIVE,211.48,343.85,60.012,1500552003,"274151322000076","219011344069620",28.90,25.00,0,331.23,351.07,27.7,24.8,0.181,1090580.1,1090580.1,14579,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552019,2247102.00
07/20/2017 08:00,2,0.959,ACTIVE,211.93,342.65,60.012,1500552003,"201051344000868","219011344069620",28.69,21.80,0,330.93,354.37,27.9,25.0,0.217,771182.9,771182.9,14683,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552020,2247103.00
07/20/2017 08:00,2,0.887,ACTIVE,210.80,343.85,60.023,1500552003,"274151322000095","219011344069620",28.73,24.00,0,329.73,349.86,25.8,23.0,0.168,1080070.5,1080070.5,14592,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552021,2247104.00
07/20/2017 08:00,2,0.945,ACTIVE,212.16,342.05,60.028,1500552003,"201051344000988","219011344069620",18.83,22.00,0,330.03,350.77,18.0,15.5,0.141,672929.0,672929.0,14668,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552022,2247105.00
07/20/2017 08:00,2,0.920,ACTIVE,212.16,341.75,60.002,1500552003,"201051344001025","219011344069620",28.80,22.50,0,330.03,353.47,26.9,24.0,0.208,778046.5,778046.5,14666,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552023,2247106.00
07/20/2017 08:00,2,0.887,ACTIVE,211.93,342.65,60.002,1500552003,"201051344000458","219011344069620",29.16,23.00,0,329.43,354.07,26.2,23.4,0.208,782544.1,782544.1,14654,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552023,2247107.00
07/20/2017 08:00,2,0.908,ACTIVE,212.83,344.76,60.002,1500552003,"201051344000853","219011344069620",28.75,22.30,0,332.73,355.88,26.5,23.7,0.208,783690.3,783690.3,14672,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552024,2247108.00
07/20/2017 08:00,2,0.879,ACTIVE,212.38,342.65,59.996,1500552003,"201051344000685","219011344069620",29.10,22.80,0,330.33,354.07,25.9,23.1,0.212,777458.2,777458.2,14693,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552025,2247109.00
07/20/2017 08:00,2,0.883,ACTIVE,212.38,342.95,60.007,1500552003,"201051344000917","219011344069620",28.92,23.00,0,330.33,353.17,25.9,23.0,0.199,774120.6,774120.6,14684,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552026,2247110.00
07/20/2017 08:00,2,0.875,ACTIVE,212.38,342.05,60.002,1500552003,"201051344001145","219011344069620",28.96,22.30,0,330.93,353.47,25.7,22.9,0.194,782133.5,782133.5,14677,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552027,2247111.00
07/20/2017 08:00,2,0.914,ACTIVE,212.38,342.65,59.996,1500552003,"201051344000651","219011344069620",28.78,22.00,0,330.33,354.07,26.7,23.8,0.203,770977.7,770977.7,14672,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552028,2247112.00
07/20/2017 08:00,2,0.865,ACTIVE,210.80,341.75,59.996,1500552003,"274151322000088","219011344069620",27.77,24.50,0,329.73,348.96,24.4,21.6,0.164,980302.3,980302.3,14574,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552029,2247113.00
07/20/2017 08:00,2,0.574,ACTIVE,211.70,412.98,59.996,1500552003,"274151322000068","219011344069620",38.96,26.80,0,334.84,423.50,22.9,20.2,0.141,851834.6,851834.6,14939,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552030,2247114.00
07/20/2017 08:00,2,0.945,ACTIVE,212.16,342.05,60.007,1500552003,"201051344001135","219011344069620",28.77,22.30,0,329.43,353.17,27.6,24.7,0.203,766471.6,766471.6,14648,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552031,2247115.00
07/20/2017 08:00,2,0.947,ACTIVE,211.93,342.65,60.028,1500552003,"201051344000594","219011344069620",28.86,23.00,0,328.82,354.07,27.7,24.8,0.212,785793.1,785793.1,14667,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552032,2247116.00
07/20/2017 08:00,2,0.969,ACTIVE,212.38,342.05,59.996,1500552003,"201051344001203","219011344069620",28.59,22.50,0,330.93,355.28,28.1,25.2,0.217,776174.3,776174.3,14698,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552033,2247117.00
07/20/2017 08:00,2,0.863,ACTIVE,210.80,339.34,59.996,1500552003,"274151322000054","219011344069620",28.13,25.00,0,330.03,349.56,24.6,21.8,0.155,996748.9,996748.9,14557,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552033,2247118.00
07/20/2017 08:00,2,0.963,ACTIVE,212.38,342.35,59.986,1500552003,"201051344000867","219011344069620",28.82,22.80,0,331.23,354.37,28.1,25.2,0.212,769957.3,769957.3,14698,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552034,2247119.00
07/20/2017 08:00,2,0.998,ACTIVE,212.61,343.85,59.996,1500552003,"201051344001093","219011344069620",28.84,22.80,0,330.63,354.97,29.2,26.2,0.225,774109.6,774109.6,14693,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552035,2247120.00
07/20/2017 08:00,2,0.930,ACTIVE,212.16,343.85,59.959,1500552003,"201051344000900","219011344069620",28.86,21.80,0,331.53,354.67,27.2,24.3,0.212,791654.0,791654.0,14700,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552036,2247121.00
07/20/2017 08:00,2,0.920,ACTIVE,212.61,342.65,59.981,1500552003,"201051344000648","219011344069620",28.94,21.80,0,332.13,354.67,27.0,24.1,0.203,779029.0,779029.0,14670,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552037,2247122.00
07/20/2017 08:00,2,0.930,ACTIVE,212.38,342.95,59.970,1500552003,"201051344000569","219011344069620",28.61,22.50,0,331.53,354.37,26.9,24.1,0.208,793579.1,793579.1,14646,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552038,2247123.00
07/20/2017 08:00,2,0.934,ACTIVE,212.38,343.55,60.028,1500552003,"201051344000983","219011344069620",28.88,22.30,0,330.93,354.07,27.4,24.5,0.208,784250.6,784250.6,14673,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552039,2247124.00
07/20/2017 08:00,2,0.947,ACTIVE,212.16,342.65,59.991,1500552003,"201051344001158","219011344069620",28.73,22.30,0,331.23,354.67,27.6,24.7,0.221,768771.3,768771.3,14674,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552040,2247125.00
07/20/2017 08:00,2,0.922,ACTIVE,212.83,344.45,59.996,1500552003,"201051344000576","219011344069620",28.92,21.80,0,331.23,355.28,27.0,24.2,0.208,783291.5,783291.5,14683,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552041,2247126.00
07/20/2017 08:00,2,0.861,ACTIVE,211.25,338.74,59.996,1500552003,"274151322000087","219011344069620",27.83,26.30,0,329.13,348.96,24.2,21.5,0.150,971270.8,971270.8,14775,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552042,2247127.00
07/20/2017 08:15,2,1.328,ACTIVE,213.06,346.56,59.970,1500552903,"201051344000645","219011344069620",28.47,22.80,0,332.73,362.49,38.3,35.1,0.314,782245.3,782245.3,14658,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552904,2247128.00
07/20/2017 08:15,2,1.215,ACTIVE,211.25,344.45,59.965,1500552903,"274151322000085","219011344069620",28.35,24.80,0,333.33,354.67,35.0,31.8,0.234,992020.9,992020.9,14572,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552905,2247129.00
07/20/2017 08:15,2,1.328,ACTIVE,213.06,348.36,59.970,1500552903,"201051344000633","219011344069620",29.02,23.00,0,332.13,363.69,39.1,35.8,0.323,769186.4,769186.4,14708,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552906,2247130.00
07/20/2017 08:15,2,1.350,ACTIVE,212.83,347.16,59.975,1500552903,"201051344000469","219011344069620",29.08,21.80,0,331.83,363.09,39.9,36.5,0.336,772806.7,772806.7,14681,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552907,2247131.00
07/20/2017 08:15,2,1.273,ACTIVE,211.93,345.96,59.949,1500552903,"201051344000646","219011344069620",29.38,23.30,0,330.03,361.89,38.0,34.7,0.309,767586.2,767586.2,14667,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552907,2247132.00
07/20/2017 08:15,2,1.285,ACTIVE,211.03,343.55,59.981,1500552903,"274151322000052","219011344069620",28.49,25.80,0,332.43,355.88,37.1,33.9,0.239,1032267.7,1032267.7,14570,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552908,2247133.00
07/20/2017 08:15,2,1.287,ACTIVE,212.61,346.56,59.996,1500552903,"201051344000585","219011344069620",28.86,23.80,0,332.13,360.99,37.7,34.4,0.296,780888.4,780888.4,14666,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552909,2247134.00
07/20/2017 08:15,2,1.320,ACTIVE,212.16,345.66,60.023,1500552903,"201051344001230","219011344069620",28.94,23.80,0,329.43,360.38,38.7,35.4,0.314,772113.6,772113.6,14695,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552910,2247135.00
07/20/2017 08:15,2,1.281,ACTIVE,212.83,346.56,60.007,1500552903,"201051344000582","219011344069620",28.69,22.50,0,331.83,361.89,37.3,34.0,0.296,761305.3,761305.3,14660,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552911,2247136.00
07/20/2017 08:15,2,1.359,ACTIVE,211.93,346.26,59.965,1500552903,"201051344000955","219011344069620",29.42,23.50,0,328.82,361.89,40.5,37.2,0.331,781141.7,781141.7,14678,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552912,2247137.00
07/20/2017 08:15,2,0.832,ACTIVE,211.03,415.09,59.996,1500552903,"274151322000094","219011344069620",38.66,26.50,0,331.53,430.72,32.7,29.7,0.217,851146.1,851146.1,14926,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552913,2247138.00
07/20/2017 08:15,2,1.365,ACTIVE,212.61,346.56,60.012,1500552903,"201051344000579","219011344069620",28.86,23.50,0,332.13,362.79,39.9,36.6,0.323,791047.8,791047.8,14668,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552914,2247139.00
07/20/2017 08:15,2,1.361,ACTIVE,212.16,346.56,60.002,1500552903,"201051344000890","219011344069620",28.94,24.00,0,331.23,362.49,40.0,36.7,0.318,775174.2,775174.2,14676,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552915,2247140.00
07/20/2017 08:15,2,1.344,ACTIVE,212.38,346.86,59.996,1500552903,"201051344000438","219011344069620",28.90,23.30,0,331.83,362.79,39.3,36.0,0.318,777620.9,777620.9,14661,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552916,2247141.00
07/20/2017 08:15,2,1.350,ACTIVE,212.38,342.95,60.012,1500552903,"201051344000417","219011344069620",18.59,23.30,0,330.93,353.77,25.4,22.6,0.199,700379.8,700379.8,14700,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552917,2247142.00
07/20/2017 08:15,2,1.201,ACTIVE,211.03,348.36,59.996,1500552903,"274151322000083","219011344069620",28.63,25.00,0,332.73,354.67,34.8,31.7,0.239,1021849.0,1021849.0,14583,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552918,2247143.00
07/20/2017 08:15,2,1.348,ACTIVE,211.70,350.17,59.996,1500552903,"274151322000076","219011344069620",29.62,26.30,0,333.63,357.38,40.5,37.1,0.274,1090587.8,1090587.8,14580,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552919,2247144.00
07/20/2017 08:15,2,1.354,ACTIVE,212.16,346.26,59.991,1500552903,"201051344000868","219011344069620",29.10,22.30,0,331.53,362.79,39.9,36.6,0.318,771190.6,771190.6,14684,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552920,2247145.00
07/20/2017 08:15,2,1.287,ACTIVE,211.03,343.25,59.981,1500552903,"274151322000095","219011344069620",29.22,25.00,0,332.13,355.88,38.1,34.8,0.261,1080077.7,1080077.7,14593,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552921,2247146.00
07/20/2017 08:15,2,1.375,ACTIVE,212.38,345.06,59.996,1500552903,"201051344000988","219011344069620",18.71,22.50,0,331.83,356.18,26.1,23.3,0.221,672933.8,672933.8,14669,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552922,2247147.00
07/20/2017 08:15,2,1.322,ACTIVE,211.93,344.76,60.023,1500552903,"201051344001025","219011344069620",28.90,23.30,0,331.53,362.49,38.7,35.5,0.305,778053.9,778053.9,14667,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552923,2247148.00
07/20/2017 08:15,2,1.281,ACTIVE,212.38,345.66,59.991,1500552903,"201051344000458","219011344069620",29.06,23.30,0,331.23,361.89,37.8,34.5,0.314,782551.3,782551.3,14655,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552924,2247149.00
07/20/2017 08:15,2,1.305,ACTIVE,213.06,347.76,59.996,1500552903,"201051344000853","219011344069620",29.00,22.80,0,333.63,363.69,38.3,35.1,0.318,783697.6,783697.6,14673,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552924,2247150.00
07/20/2017 08:15,2,1.271,ACTIVE,212.38,347.16,60.002,1500552903,"201051344000685","219011344069620",29.22,23.30,0,331.23,362.49,37.6,34.4,0.323,777465.4,777465.4,14694,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552925,2247151.00
07/20/2017 08:15,2,1.271,ACTIVE,212.16,346.86,59.970,1500552903,"201051344000917","219011344069620",28.96,23.50,0,330.63,361.59,37.3,34.1,0.296,774127.7,774127.7,14685,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552926,2247152.00
07/20/2017 08:15,2,1.250,ACTIVE,212.38,346.26,60.007,1500552903,"201051344001145","219011344069620",29.16,23.00,0,332.13,361.89,36.9,33.7,0.296,782140.5,782140.5,14678,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552927,2247153.00
07/20/2017 08:15,2,1.314,ACTIVE,212.38,346.86,60.028,1500552903,"201051344000651","219011344069620",28.88,22.50,0,331.83,362.49,38.5,35.2,0.305,770985.1,770985.1,14673,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552928,2247154.00
07/20/2017 08:15,2,1.232,ACTIVE,210.57,346.26,59.986,1500552903,"274151322000088","219011344069620",28.47,25.30,0,332.43,354.67,35.5,32.3,0.225,980309.0,980309.0,14575,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552929,2247155.00
07/20/2017 08:15,2,0.850,ACTIVE,211.70,413.59,59.986,1500552903,"274151322000068","219011344069620",38.29,27.80,0,331.53,434.33,33.0,29.9,0.217,851840.8,851840.8,14940,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552930,2247156.00
07/20/2017 08:15,2,1.338,ACTIVE,211.93,345.96,59.986,1500552903,"201051344001135","219011344069620",28.71,23.30,0,331.23,361.59,39.0,35.7,0.309,766479.2,766479.2,14649,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552931,2247157.00
07/20/2017 08:15,2,1.328,ACTIVE,211.93,345.96,59.965,1500552903,"201051344000594","219011344069620",29.34,24.00,0,330.03,361.89,39.5,36.2,0.314,785800.7,785800.7,14668,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552932,2247158.00
07/20/2017 08:15,2,1.367,ACTIVE,212.38,345.96,60.023,1500552903,"201051344001203","219011344069620",28.88,23.30,0,332.13,364.29,40.0,36.7,0.327,776182.0,776182.0,14699,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552933,2247159.00
07/20/2017 08:15,2,1.244,ACTIVE,210.80,348.96,59.986,1500552903,"274151322000054","219011344069620",28.19,25.50,0,332.43,355.28,35.5,32.4,0.234,996755.7,996755.7,14558,0,0,0,L,1151911521,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552933,2247160.00
07/20/2017 08:15,2,1.346,ACTIVE,212.38,345.66,59.981,1500552903,"201051344000867","219011344069620",29.28,23.30,0,331.53,362.79,39.9,36.6,0.314,769965.0,769965.0,14699,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552934,2247161.00
07/20/2017 08:15,2,1.400,ACTIVE,212.38,347.76,59.944,1500552903,"201051344001093","219011344069620",28.92,23.50,0,331.83,363.99,41.1,37.7,0.331,774117.6,774117.6,14694,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552935,2247162.00
07/20/2017 08:15,2,1.334,ACTIVE,212.38,346.86,60.028,1500552903,"201051344000900","219011344069620",28.98,22.00,0,330.93,362.49,39.2,35.9,0.323,791661.5,791661.5,14701,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552936,2247163.00
07/20/2017 08:15,2,1.312,ACTIVE,212.61,346.56,59.986,1500552903,"201051344000648","219011344069620",28.84,22.30,0,332.43,362.79,38.4,35.1,0.318,779036.4,779036.4,14671,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552937,2247164.00
07/20/2017 08:15,2,1.297,ACTIVE,212.38,346.56,59.996,1500552903,"201051344000569","219011344069620",29.26,23.00,0,332.73,362.19,38.5,35.2,0.314,793586.5,793586.5,14647,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552938,2247165.00
07/20/2017 08:15,2,1.312,ACTIVE,212.61,345.96,59.986,1500552903,"201051344000983","219011344069620",29.24,22.80,0,332.13,362.49,38.9,35.6,0.318,784258.1,784258.1,14674,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552939,2247166.00
07/20/2017 08:15,2,1.355,ACTIVE,212.38,345.96,59.986,1500552903,"201051344001158","219011344069620",28.63,22.80,0,331.53,363.39,39.3,36.0,0.323,768778.9,768778.9,14675,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552940,2247167.00
07/20/2017 08:15,2,1.309,ACTIVE,212.83,347.46,59.986,1500552903,"201051344000576","219011344069620",28.98,22.30,0,331.53,363.39,38.5,35.2,0.309,783298.9,783298.9,14684,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552941,2247168.00
07/20/2017 08:15,2,1.227,ACTIVE,211.03,346.86,59.981,1500552903,"274151322000087","219011344069620",28.07,27.80,0,331.83,353.77,34.9,31.7,0.217,971277.4,971277.4,14776,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500552942,2247169.00
07/20/2017 08:30,2,1.604,ACTIVE,212.83,349.56,59.959,1500553804,"201051344000645","219011344069620",29.04,23.30,0,332.13,369.40,47.2,43.7,0.393,782255.0,782255.0,14659,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553805,2247170.00
07/20/2017 08:30,2,1.514,ACTIVE,211.25,343.25,59.965,1500553804,"274151322000085","219011344069620",27.99,26.00,0,333.03,358.58,42.9,39.5,0.287,992029.8,992029.8,14573,0,0,0,L,1151911521,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553806,2247171.00
07/20/2017 08:30,2,1.611,ACTIVE,212.61,350.77,60.012,1500553804,"201051344000633","219011344069620",29.22,23.80,0,333.03,370.00,47.7,44.1,0.398,769196.2,769196.2,14709,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553807,2247172.00
07/20/2017 08:30,2,1.615,ACTIVE,212.83,350.47,59.959,1500553804,"201051344000469","219011344069620",29.54,22.50,0,331.53,369.70,48.4,44.8,0.415,772816.7,772816.7,14682,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553807,2247173.00
07/20/2017 08:30,2,1.590,ACTIVE,211.48,347.76,59.965,1500553804,"201051344000646","219011344069620",28.80,24.30,0,331.23,367.00,46.4,42.9,0.393,767595.9,767595.9,14668,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553808,2247174.00
07/20/2017 08:30,2,1.562,ACTIVE,211.03,346.86,59.959,1500553804,"274151322000052","219011344069620",28.65,27.00,0,332.43,360.08,45.3,41.8,0.301,1032277.0,1032277.0,14571,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553809,2247175.00
07/20/2017 08:30,2,1.590,ACTIVE,212.38,348.96,59.965,1500553804,"201051344000585","219011344069620",28.78,24.50,0,331.53,367.00,46.4,42.9,0.376,780898.0,780898.0,14667,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553810,2247176.00
07/20/2017 08:30,2,1.602,ACTIVE,211.48,347.16,60.007,1500553804,"201051344001230","219011344069620",28.96,24.80,0,329.43,365.80,47.0,43.4,0.384,772123.4,772123.4,14696,0,0,0,L,1122011218,0,121.33,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553811,2247177.00
07/20/2017 08:30,2,1.537,ACTIVE,212.61,348.96,59.965,1500553804,"201051344000582","219011344069620",29.24,23.30,0,331.53,367.90,45.5,42.0,0.376,761314.7,761314.7,14661,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553812,2247178.00
07/20/2017 08:30,2,1.645,ACTIVE,211.70,348.06,59.907,1500553804,"201051344000955","219011344069620",29.34,24.30,0,330.33,367.90,48.9,45.3,0.411,781151.9,781151.9,14679,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553813,2247179.00
