ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 08:30,2,1.029,ACTIVE,211.25,413.89,59.959,1500553804,"274151322000094","219011344069620",38.33,27.50,0,331.23,438.83,40.1,36.8,0.270,851154.2,851154.2,14927,0,0,0,L,1151911521,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553814,2247180.00
07/20/2017 08:30,2,1.643,ACTIVE,212.61,349.26,59.975,1500553804,"201051344000579","219011344069620",29.14,24.00,0,332.43,369.10,48.5,44.9,0.398,791057.9,791057.9,14669,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553815,2247181.00
07/20/2017 08:30,2,1.639,ACTIVE,211.70,347.76,59.986,1500553804,"201051344000890","219011344069620",29.04,25.00,0,331.23,367.60,48.3,44.7,0.389,775184.3,775184.3,14677,0,0,0,L,1122011218,0,121.55,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553816,2247182.00
07/20/2017 08:30,2,1.604,ACTIVE,212.16,348.96,59.928,1500553804,"201051344000438","219011344069620",29.42,24.30,0,331.83,368.20,47.8,44.2,0.398,777630.8,777630.8,14662,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553816,2247183.00
07/20/2017 08:30,2,1.615,ACTIVE,211.93,344.15,59.970,1500553804,"201051344000417","219011344069620",18.83,24.30,0,332.13,357.08,30.9,27.9,0.243,700386.0,700386.0,14701,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553817,2247184.00
07/20/2017 08:30,2,1.488,ACTIVE,210.80,342.35,59.959,1500553804,"274151322000083","219011344069620",28.49,26.50,0,332.13,359.48,43.0,39.5,0.305,1021857.8,1021857.8,14584,0,0,0,L,1151911521,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553818,2247185.00
07/20/2017 08:30,2,1.650,ACTIVE,211.48,349.86,59.954,1500553804,"274151322000076","219011344069620",29.46,28.00,0,333.93,362.19,49.2,45.6,0.336,1090598.1,1090598.1,14581,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553819,2247186.00
07/20/2017 08:30,2,1.635,ACTIVE,212.38,348.66,59.970,1500553804,"201051344000868","219011344069620",29.22,22.80,0,328.22,368.80,48.4,44.8,0.393,771200.6,771200.6,14685,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553820,2247187.00
07/20/2017 08:30,2,1.590,ACTIVE,211.25,351.67,59.959,1500553804,"274151322000095","219011344069620",29.18,26.30,0,331.83,360.38,46.9,43.4,0.318,1080087.4,1080087.4,14594,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553821,2247188.00
07/20/2017 08:30,2,1.650,ACTIVE,212.61,346.86,59.954,1500553804,"201051344000988","219011344069620",18.98,23.00,0,332.73,360.08,31.7,28.7,0.265,672940.2,672940.2,14670,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553822,2247189.00
07/20/2017 08:30,2,1.592,ACTIVE,212.16,348.36,59.959,1500553804,"201051344001025","219011344069620",29.28,24.00,0,332.13,367.90,47.2,43.6,0.376,778063.7,778063.7,14668,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553823,2247190.00
07/20/2017 08:30,2,1.576,ACTIVE,212.83,348.96,59.959,1500553804,"201051344000458","219011344069620",29.00,23.80,0,332.13,368.50,46.3,42.8,0.389,782560.8,782560.8,14656,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553824,2247191.00
07/20/2017 08:30,2,1.594,ACTIVE,213.29,350.77,59.907,1500553804,"201051344000853","219011344069620",29.08,23.30,0,333.93,370.00,47.0,43.4,0.389,783707.3,783707.3,14674,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553825,2247192.00
07/20/2017 08:30,2,1.559,ACTIVE,211.93,348.66,59.965,1500553804,"201051344000685","219011344069620",29.12,24.00,0,332.13,367.30,46.0,42.5,0.407,777474.9,777474.9,14695,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553825,2247193.00
07/20/2017 08:30,2,1.529,ACTIVE,212.16,348.36,59.975,1500553804,"201051344000917","219011344069620",29.40,24.30,0,331.23,367.30,45.6,42.1,0.380,774137.1,774137.1,14686,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553826,2247194.00
07/20/2017 08:30,2,1.514,ACTIVE,212.16,348.36,59.970,1500553804,"201051344001145","219011344069620",29.48,23.50,0,332.43,367.30,45.2,41.7,0.367,782149.9,782149.9,14679,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553827,2247195.00
07/20/2017 08:30,2,1.572,ACTIVE,212.38,348.66,59.965,1500553804,"201051344000651","219011344069620",29.44,23.30,0,332.73,367.90,46.9,43.4,0.380,770994.8,770994.8,14674,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553828,2247196.00
07/20/2017 08:30,2,1.504,ACTIVE,210.80,349.86,59.965,1500553804,"274151322000088","219011344069620",28.45,26.50,0,331.83,359.18,43.4,39.9,0.283,980317.9,980317.9,14576,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553829,2247197.00
07/20/2017 08:30,2,1.051,ACTIVE,211.70,406.37,59.954,1500553804,"274151322000068","219011344069620",37.87,29.00,0,332.73,440.34,40.2,36.9,0.265,851849.0,851849.0,14941,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553830,2247198.00
07/20/2017 08:30,2,1.613,ACTIVE,211.93,348.66,59.917,1500553804,"201051344001135","219011344069620",29.00,23.80,0,330.93,367.30,47.4,43.8,0.384,766489.0,766489.0,14650,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553831,2247199.00
07/20/2017 08:30,2,1.613,ACTIVE,212.16,348.66,59.959,1500553804,"201051344000594","219011344069620",29.22,25.00,0,330.33,368.20,47.8,44.2,0.380,785810.6,785810.6,14669,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553832,2247200.00
07/20/2017 08:30,2,1.643,ACTIVE,211.93,348.66,59.975,1500553804,"201051344001203","219011344069620",29.12,24.30,0,332.43,369.70,48.4,44.8,0.402,776192.1,776192.1,14700,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553833,2247201.00
07/20/2017 08:30,2,1.516,ACTIVE,211.25,351.37,59.970,1500553804,"274151322000054","219011344069620",28.29,26.80,0,332.43,360.08,43.4,40.0,0.292,996764.7,996764.7,14559,0,0,0,L,1151911521,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553834,2247202.00
07/20/2017 08:30,2,1.645,ACTIVE,212.38,348.36,59.917,1500553804,"201051344000867","219011344069620",28.94,23.80,0,331.53,368.80,48.2,44.6,0.393,769975.1,769975.1,14700,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553834,2247203.00
07/20/2017 08:30,2,1.643,ACTIVE,212.16,349.86,59.959,1500553804,"201051344001093","219011344069620",29.44,24.30,0,332.43,369.40,49.0,45.4,0.393,774127.9,774127.9,14695,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553835,2247204.00
07/20/2017 08:30,2,1.600,ACTIVE,212.61,349.86,59.959,1500553804,"201051344000900","219011344069620",29.46,22.80,0,330.93,369.10,47.8,44.2,0.393,791671.4,791671.4,14702,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553836,2247205.00
07/20/2017 08:30,2,1.594,ACTIVE,212.83,349.26,59.970,1500553804,"201051344000648","219011344069620",28.94,22.80,0,332.43,368.80,46.7,43.2,0.384,779046.1,779046.1,14672,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553837,2247206.00
07/20/2017 08:30,2,1.594,ACTIVE,212.83,349.86,59.965,1500553804,"201051344000569","219011344069620",29.08,23.30,0,331.83,368.80,47.0,43.4,0.389,793596.3,793596.3,14648,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553838,2247207.00
07/20/2017 08:30,2,1.605,ACTIVE,212.61,349.26,59.991,1500553804,"201051344000983","219011344069620",29.10,23.50,0,332.13,368.80,47.3,43.8,0.393,784267.9,784267.9,14675,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553840,2247208.00
07/20/2017 08:30,2,1.623,ACTIVE,212.83,349.26,59.970,1500553804,"201051344001158","219011344069620",28.96,23.30,0,332.13,369.40,47.6,44.1,0.402,768788.8,768788.8,14676,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553841,2247209.00
07/20/2017 08:30,2,1.604,ACTIVE,213.06,350.47,59.965,1500553804,"201051344000576","219011344069620",28.90,22.80,0,332.73,369.40,47.0,43.4,0.389,783308.6,783308.6,14685,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553841,2247210.00
07/20/2017 08:30,2,1.465,ACTIVE,211.25,349.26,59.928,1500553804,"274151322000087","219011344069620",28.78,29.80,0,331.83,357.68,42.7,39.3,0.270,971286.2,971286.2,14777,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500553842,2247211.00
07/20/2017 08:45,2,2.004,ACTIVE,213.51,354.07,59.901,1500554703,"201051344000645","219011344069620",28.90,24.00,0,333.33,376.92,58.7,54.7,0.486,782267.4,782267.4,14660,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554704,2247212.00
07/20/2017 08:45,2,1.867,ACTIVE,211.25,355.58,59.954,1500554703,"274151322000085","219011344069620",28.25,27.00,0,333.03,365.19,53.4,49.6,0.367,992041.0,992041.0,14574,0,0,0,L,1151911521,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554705,2247213.00
07/20/2017 08:45,2,2.008,ACTIVE,213.06,354.67,59.959,1500554703,"201051344000633","219011344069620",29.04,24.80,0,331.83,377.82,59.1,55.1,0.499,769208.7,769208.7,14710,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554706,2247214.00
07/20/2017 08:45,2,2.027,ACTIVE,213.29,354.67,59.996,1500554703,"201051344000469","219011344069620",29.28,23.00,0,330.93,378.12,60.1,56.1,0.517,772829.5,772829.5,14683,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554707,2247215.00
07/20/2017 08:45,2,1.963,ACTIVE,212.16,351.67,59.954,1500554703,"201051344000646","219011344069620",29.00,25.30,0,331.23,375.71,57.8,53.8,0.482,767608.0,767608.0,14669,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554708,2247216.00
07/20/2017 08:45,2,1.926,ACTIVE,211.03,356.48,59.959,1500554703,"274151322000052","219011344069620",28.80,28.50,0,331.53,366.10,56.2,52.3,0.402,1032288.9,1032288.9,14572,0,0,0,L,1151911521,0,120.65,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554709,2247217.00
07/20/2017 08:45,2,1.965,ACTIVE,213.29,352.87,59.949,1500554703,"201051344000585","219011344069620",29.02,25.50,0,332.73,376.01,57.8,53.8,0.477,780910.1,780910.1,14668,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554710,2247218.00
07/20/2017 08:45,2,1.953,ACTIVE,212.16,351.37,59.912,1500554703,"201051344001230","219011344069620",29.44,26.00,0,330.63,375.11,58.3,54.3,0.491,772135.7,772135.7,14697,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554710,2247219.00
07/20/2017 08:45,2,1.939,ACTIVE,213.06,352.57,59.954,1500554703,"201051344000582","219011344069620",28.94,24.30,0,332.43,376.62,56.9,53.0,0.460,761326.6,761326.6,14662,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554711,2247220.00
07/20/2017 08:45,2,2.033,ACTIVE,212.38,352.27,59.954,1500554703,"201051344000955","219011344069620",29.30,25.00,0,331.23,376.31,60.4,56.4,0.513,781164.7,781164.7,14680,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554712,2247221.00
07/20/2017 08:45,2,1.287,ACTIVE,211.25,421.70,59.928,1500554703,"274151322000094","219011344069620",38.59,28.80,0,334.24,447.55,49.9,46.2,0.340,851164.7,851164.7,14928,0,0,0,L,1151911521,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554713,2247222.00
07/20/2017 08:45,2,2.037,ACTIVE,213.29,354.07,59.954,1500554703,"201051344000579","219011344069620",29.08,25.00,0,332.43,377.52,60.0,56.0,0.499,791070.6,791070.6,14670,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554714,2247223.00
07/20/2017 08:45,2,2.016,ACTIVE,212.38,351.97,59.959,1500554703,"201051344000890","219011344069620",29.26,26.30,0,330.63,377.22,59.8,55.8,0.486,775196.9,775196.9,14678,0,0,0,L,1122011218,0,122.01,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554715,2247224.00
07/20/2017 08:45,2,1.994,ACTIVE,212.83,353.17,59.965,1500554703,"201051344000438","219011344069620",29.36,25.30,0,332.13,377.22,59.3,55.3,0.495,777643.3,777643.3,14663,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554716,2247225.00
07/20/2017 08:45,2,1.990,ACTIVE,212.61,347.46,59.965,1500554703,"201051344000417","219011344069620",18.98,25.50,0,331.23,363.39,38.3,35.1,0.318,700393.9,700393.9,14702,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554717,2247226.00
07/20/2017 08:45,2,1.859,ACTIVE,211.03,343.85,59.954,1500554703,"274151322000083","219011344069620",28.78,27.80,0,332.73,365.19,54.1,50.3,0.393,1021869.1,1021869.1,14585,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554718,2247227.00
07/20/2017 08:45,2,2.066,ACTIVE,211.25,345.96,59.970,1500554703,"274151322000076","219011344069620",29.32,29.50,0,334.24,368.80,61.4,57.4,0.420,1090611.0,1090611.0,14582,0,0,0,L,1151911521,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554719,2247228.00
07/20/2017 08:45,2,2.059,ACTIVE,212.83,353.17,59.970,1500554703,"201051344000868","219011344069620",28.90,23.50,0,331.83,377.22,60.3,56.2,0.504,771213.3,771213.3,14686,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554720,2247229.00
07/20/2017 08:45,2,2.006,ACTIVE,211.25,344.76,59.986,1500554703,"274151322000095","219011344069620",29.12,27.50,0,332.43,367.00,59.2,55.2,0.411,1080099.8,1080099.8,14595,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554720,2247230.00
07/20/2017 08:45,2,2.059,ACTIVE,213.06,350.17,59.991,1500554703,"201051344000988","219011344069620",19.00,23.50,0,331.83,366.40,39.6,36.3,0.327,672948.4,672948.4,14671,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554721,2247231.00
07/20/2017 08:45,2,1.990,ACTIVE,212.83,351.67,59.991,1500554703,"201051344001025","219011344069620",29.26,25.00,0,332.73,376.92,59.0,55.1,0.482,778076.1,778076.1,14669,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554722,2247232.00
07/20/2017 08:45,2,1.980,ACTIVE,213.06,352.87,59.944,1500554703,"201051344000458","219011344069620",28.94,24.50,0,332.73,376.62,58.1,54.2,0.495,782573.0,782573.0,14657,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554723,2247233.00
07/20/2017 08:45,2,1.973,ACTIVE,213.74,355.28,60.028,1500554703,"201051344000853","219011344069620",29.46,23.80,0,334.84,378.12,58.9,54.9,0.495,783719.6,783719.6,14675,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554724,2247234.00
07/20/2017 08:45,2,1.971,ACTIVE,212.83,353.77,60.034,1500554703,"201051344000685","219011344069620",28.88,24.80,0,330.93,376.31,57.7,53.8,0.513,777487.0,777487.0,14696,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554725,2247235.00
07/20/2017 08:45,2,1.949,ACTIVE,212.61,352.27,59.944,1500554703,"201051344000917","219011344069620",28.92,25.00,0,331.53,375.71,57.2,53.3,0.473,774149.1,774149.1,14687,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554726,2247236.00
07/20/2017 08:45,2,1.916,ACTIVE,212.83,352.27,59.970,1500554703,"201051344001145","219011344069620",29.32,24.80,0,332.13,375.41,56.9,53.0,0.455,782161.8,782161.8,14680,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554727,2247237.00
07/20/2017 08:45,2,1.996,ACTIVE,213.29,353.77,59.975,1500554703,"201051344000651","219011344069620",29.08,24.30,0,331.53,377.22,58.8,54.8,0.482,771007.1,771007.1,14675,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554728,2247238.00
07/20/2017 08:45,2,1.904,ACTIVE,211.03,354.07,59.970,1500554703,"274151322000088","219011344069620",28.35,27.50,0,330.93,365.49,54.7,50.9,0.380,980329.3,980329.3,14577,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554728,2247239.00
07/20/2017 08:45,2,1.301,ACTIVE,212.16,420.50,59.959,1500554703,"274151322000068","219011344069620",38.65,30.00,0,334.24,442.44,51.3,47.6,0.345,851859.6,851859.6,14942,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554729,2247240.00
07/20/2017 08:45,2,2.016,ACTIVE,212.61,352.57,59.970,1500554703,"201051344001135","219011344069620",28.94,24.50,0,332.13,376.01,59.1,55.1,0.491,766501.4,766501.4,14651,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554730,2247241.00
07/20/2017 08:45,2,2.023,ACTIVE,212.61,352.57,59.970,1500554703,"201051344000594","219011344069620",29.18,26.30,0,330.63,376.01,59.9,55.8,0.482,785823.2,785823.2,14670,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554731,2247242.00
07/20/2017 08:45,2,2.039,ACTIVE,212.83,353.17,59.965,1500554703,"201051344001203","219011344069620",29.28,25.30,0,332.73,379.32,60.5,56.4,0.513,776204.8,776204.8,14701,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554732,2247243.00
07/20/2017 08:45,2,1.896,ACTIVE,211.48,351.97,59.954,1500554703,"274151322000054","219011344069620",28.47,27.80,0,331.53,365.80,54.7,50.8,0.376,996776.1,996776.1,14560,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554733,2247244.00
07/20/2017 08:45,2,2.027,ACTIVE,213.29,352.87,59.965,1500554703,"201051344000867","219011344069620",29.32,24.80,0,331.83,376.92,60.3,56.2,0.491,769987.8,769987.8,14701,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554734,2247245.00
07/20/2017 08:45,2,2.078,ACTIVE,212.83,354.37,59.901,1500554703,"201051344001093","219011344069620",28.90,25.30,0,333.03,378.42,60.9,56.8,0.495,774140.8,774140.8,14696,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554735,2247246.00
07/20/2017 08:45,2,2.021,ACTIVE,213.06,354.07,59.981,1500554703,"201051344000900","219011344069620",29.38,23.50,0,331.83,377.82,60.2,56.2,0.499,791684.1,791684.1,14703,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554736,2247247.00
07/20/2017 08:45,2,1.980,ACTIVE,213.29,352.87,59.928,1500554703,"201051344000648","219011344069620",29.20,23.50,0,333.33,377.22,58.6,54.6,0.491,779058.4,779058.4,14673,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554737,2247248.00
07/20/2017 08:45,2,1.969,ACTIVE,213.29,353.47,59.975,1500554703,"201051344000569","219011344069620",29.54,24.00,0,332.43,377.22,58.9,54.9,0.491,793608.6,793608.6,14649,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554738,2247249.00
07/20/2017 08:45,2,1.994,ACTIVE,213.06,353.47,59.970,1500554703,"201051344000983","219011344069620",29.44,24.00,0,333.03,377.82,59.5,55.5,0.504,784280.4,784280.4,14676,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554739,2247250.00
07/20/2017 08:45,2,2.051,ACTIVE,213.29,352.87,59.975,1500554703,"201051344001158","219011344069620",28.78,24.00,0,332.43,377.82,59.8,55.7,0.508,768801.4,768801.4,14677,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554740,2247251.00
07/20/2017 08:45,2,1.982,ACTIVE,213.51,354.67,59.975,1500554703,"201051344000576","219011344069620",29.36,23.50,0,332.73,378.12,59.0,55.0,0.491,783321.0,783321.0,14686,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554741,2247252.00
07/20/2017 08:45,2,1.855,ACTIVE,211.25,349.56,59.970,1500554703,"274151322000087","219011344069620",28.73,31.50,0,332.73,363.99,54.0,50.2,0.354,971297.5,971297.5,14778,0,0,0,L,1151911521,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500554742,2247253.00
07/20/2017 09:00,2,2.498,ACTIVE,214.41,358.58,60.007,1500555603,"201051344000645","219011344069620",28.65,24.80,0,334.84,387.44,72.5,68.1,0.597,782282.7,782282.7,14661,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555604,2247254.00
07/20/2017 09:00,2,2.354,ACTIVE,211.93,355.88,59.991,1500555603,"274151322000085","219011344069620",27.71,28.30,0,333.93,372.41,66.1,61.9,0.455,992055.0,992055.0,14575,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555605,2247255.00
07/20/2017 09:00,2,2.477,ACTIVE,213.96,359.78,59.991,1500555603,"201051344000633","219011344069620",28.98,25.80,0,333.03,388.34,72.7,68.2,0.628,769224.2,769224.2,14711,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555606,2247256.00
07/20/2017 09:00,2,2.500,ACTIVE,214.41,359.18,60.007,1500555603,"201051344000469","219011344069620",29.28,23.50,0,332.43,388.34,74.2,69.6,0.636,772845.2,772845.2,14684,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555607,2247257.00
07/20/2017 09:00,2,2.426,ACTIVE,212.83,357.08,59.996,1500555603,"201051344000646","219011344069620",29.04,26.50,0,332.13,385.93,71.4,67.0,0.619,767623.1,767623.1,14670,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555607,2247258.00
07/20/2017 09:00,2,2.393,ACTIVE,211.48,348.36,60.007,1500555603,"274151322000052","219011344069620",28.65,30.30,0,333.33,374.51,69.5,65.1,0.482,1032303.6,1032303.6,14573,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555608,2247259.00
07/20/2017 09:00,2,2.428,ACTIVE,213.74,358.58,60.012,1500555603,"201051344000585","219011344069620",29.00,26.30,0,333.03,385.93,71.3,66.9,0.588,780925.3,780925.3,14669,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555609,2247260.00
07/20/2017 09:00,2,2.471,ACTIVE,212.61,356.78,60.002,1500555603,"201051344001230","219011344069620",28.69,27.50,0,331.23,384.43,71.8,67.4,0.605,772151.0,772151.0,14698,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555610,2247261.00
07/20/2017 09:00,2,2.400,ACTIVE,213.96,358.58,60.034,1500555603,"201051344000582","219011344069620",28.92,25.00,0,332.73,387.44,70.4,66.0,0.579,761341.5,761341.5,14663,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555611,2247262.00
07/20/2017 09:00,2,2.467,ACTIVE,213.06,357.68,60.034,1500555603,"201051344000955","219011344069620",29.58,26.00,0,332.43,386.53,73.8,69.3,0.628,781180.4,781180.4,14681,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555612,2247263.00
07/20/2017 09:00,2,1.541,ACTIVE,211.93,428.31,60.007,1500555603,"274151322000094","219011344069620",39.40,30.00,0,386.83,452.36,61.4,57.3,0.420,851177.8,851177.8,14929,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555613,2247264.00
07/20/2017 09:00,2,2.492,ACTIVE,213.96,359.18,60.007,1500555603,"201051344000579","219011344069620",29.12,26.00,0,333.93,387.74,73.5,69.0,0.610,791086.2,791086.2,14671,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555614,2247265.00
07/20/2017 09:00,2,2.480,ACTIVE,212.83,357.98,60.012,1500555603,"201051344000890","219011344069620",29.12,27.80,0,331.53,386.23,73.2,68.8,0.597,775212.5,775212.5,14679,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555615,2247266.00
07/20/2017 09:00,2,2.463,ACTIVE,213.51,359.48,60.023,1500555603,"201051344000438","219011344069620",29.18,26.30,0,332.43,387.44,72.8,68.4,0.605,777658.7,777658.7,14664,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555616,2247267.00
07/20/2017 09:00,2,2.420,ACTIVE,213.29,351.67,60.007,1500555603,"201051344000417","219011344069620",19.12,26.80,0,332.13,370.60,46.9,43.4,0.398,700403.8,700403.8,14703,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555616,2247268.00
07/20/2017 09:00,2,2.312,ACTIVE,211.70,360.38,60.007,1500555603,"274151322000083","219011344069620",28.69,29.30,0,333.03,372.41,67.1,62.9,0.468,1021883.2,1021883.2,14586,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555617,2247269.00
07/20/2017 09:00,2,2.541,ACTIVE,212.83,356.78,60.007,1500555603,"274151322000076","219011344069620",29.42,31.80,0,334.24,377.22,75.7,71.1,0.521,1090627.0,1090627.0,14583,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555618,2247270.00
07/20/2017 09:00,2,2.539,ACTIVE,213.74,357.68,60.012,1500555603,"201051344000868","219011344069620",28.71,24.00,0,331.53,386.53,73.8,69.3,0.610,771229.0,771229.0,14687,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555619,2247271.00
07/20/2017 09:00,2,2.471,ACTIVE,212.38,354.37,60.023,1500555603,"274151322000095","219011344069620",29.28,29.30,0,332.73,375.71,73.2,68.8,0.499,1080115.3,1080115.3,14596,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555620,2247272.00
07/20/2017 09:00,2,2.521,ACTIVE,214.41,354.67,60.039,1500555603,"201051344000988","219011344069620",19.00,24.30,0,332.43,374.21,48.6,45.0,0.402,672958.5,672958.5,14672,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555621,2247273.00
07/20/2017 09:00,2,2.453,ACTIVE,213.51,358.28,60.012,1500555603,"201051344001025","219011344069620",29.22,26.30,0,333.03,386.83,72.7,68.2,0.588,778091.5,778091.5,14670,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555622,2247274.00
07/20/2017 09:00,2,2.432,ACTIVE,213.96,359.18,60.012,1500555603,"201051344000458","219011344069620",29.02,25.30,0,333.63,386.83,71.5,67.1,0.610,782588.2,782588.2,14658,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555623,2247275.00
07/20/2017 09:00,2,2.467,ACTIVE,214.87,360.38,60.034,1500555603,"201051344000853","219011344069620",29.06,24.50,0,334.54,390.74,72.6,68.1,0.610,783735.0,783735.0,14676,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555624,2247276.00
07/20/2017 09:00,2,2.422,ACTIVE,213.29,358.58,60.012,1500555603,"201051344000685","219011344069620",29.02,25.80,0,333.03,385.93,71.1,66.7,0.628,777502.1,777502.1,14697,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555625,2247277.00
07/20/2017 09:00,2,2.398,ACTIVE,213.51,357.38,60.018,1500555603,"201051344000917","219011344069620",29.04,26.00,0,333.03,386.23,70.5,66.2,0.597,774164.0,774164.0,14688,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555626,2247278.00
07/20/2017 09:00,2,2.398,ACTIVE,213.29,357.08,60.007,1500555603,"201051344001145","219011344069620",28.82,25.80,0,333.93,385.63,70.0,65.7,0.579,782176.7,782176.7,14681,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555627,2247279.00
07/20/2017 09:00,2,2.469,ACTIVE,213.74,359.18,59.996,1500555603,"201051344000651","219011344069620",28.92,25.30,0,333.33,387.14,72.3,67.9,0.597,771022.4,771022.4,14676,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555628,2247280.00
07/20/2017 09:00,2,2.342,ACTIVE,212.16,358.58,60.002,1500555603,"274151322000088","219011344069620",28.51,28.80,0,333.33,373.01,67.5,63.3,0.460,980343.6,980343.6,14578,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555629,2247281.00
07/20/2017 09:00,2,1.635,ACTIVE,213.06,421.70,59.996,1500555603,"274151322000068","219011344069620",38.05,31.50,0,391.34,447.85,63.1,59.0,0.438,851872.9,851872.9,14943,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555630,2247282.00
07/20/2017 09:00,2,2.471,ACTIVE,213.29,357.68,60.007,1500555603,"201051344001135","219011344069620",28.96,25.30,0,333.03,386.23,72.5,68.1,0.597,766516.9,766516.9,14652,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555631,2247283.00
07/20/2017 09:00,2,2.502,ACTIVE,213.29,357.08,59.991,1500555603,"201051344000594","219011344069620",28.92,28.00,0,331.23,385.33,73.3,68.8,0.601,785838.8,785838.8,14671,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555632,2247284.00
07/20/2017 09:00,2,2.502,ACTIVE,213.74,357.98,60.018,1500555603,"201051344001203","219011344069620",29.30,26.50,0,333.93,388.64,74.3,69.8,0.628,776220.6,776220.6,14702,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555633,2247285.00
07/20/2017 09:00,2,2.355,ACTIVE,211.93,361.59,60.007,1500555603,"274151322000054","219011344069620",28.21,28.80,0,332.73,373.91,67.2,63.0,0.460,996790.3,996790.3,14561,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555633,2247286.00
07/20/2017 09:00,2,2.521,ACTIVE,213.96,357.68,59.954,1500555603,"201051344000867","219011344069620",28.96,25.50,0,333.03,386.53,73.9,69.4,0.601,770003.5,770003.5,14702,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555634,2247287.00
07/20/2017 09:00,2,2.521,ACTIVE,213.74,359.78,60.018,1500555603,"201051344001093","219011344069620",29.04,26.50,0,333.63,388.34,74.3,69.8,0.614,774156.6,774156.6,14697,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555635,2247288.00
07/20/2017 09:00,2,2.469,ACTIVE,214.19,359.78,60.023,1500555603,"201051344000900","219011344069620",29.64,23.80,0,333.33,388.34,74.1,69.6,0.610,791699.8,791699.8,14704,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555636,2247289.00
07/20/2017 09:00,2,2.453,ACTIVE,214.19,358.28,59.996,1500555603,"201051344000648","219011344069620",29.00,24.50,0,333.33,387.44,72.0,67.6,0.597,779073.7,779073.7,14674,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555637,2247290.00
07/20/2017 09:00,2,2.447,ACTIVE,214.19,358.28,60.002,1500555603,"201051344000569","219011344069620",29.28,24.80,0,334.54,387.44,72.6,68.1,0.610,793624.0,793624.0,14650,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555638,2247291.00
07/20/2017 09:00,2,2.451,ACTIVE,214.19,358.88,59.938,1500555603,"201051344000983","219011344069620",29.44,24.80,0,332.43,387.44,73.1,68.6,0.619,784295.9,784295.9,14677,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555639,2247292.00
07/20/2017 09:00,2,2.490,ACTIVE,214.19,359.18,59.996,1500555603,"201051344001158","219011344069620",29.02,25.30,0,332.73,387.74,73.2,68.7,0.619,768817.0,768817.0,14678,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555640,2247293.00
07/20/2017 09:00,2,2.445,ACTIVE,214.19,360.08,59.991,1500555603,"201051344000576","219011344069620",29.32,24.30,0,333.93,387.74,72.6,68.1,0.601,783336.4,783336.4,14687,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555641,2247294.00
07/20/2017 09:00,2,2.309,ACTIVE,212.16,345.96,59.991,1500555603,"274151322000087","219011344069620",28.57,33.00,0,333.03,371.21,66.8,62.6,0.438,971311.6,971311.6,14779,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500555642,2247295.00
07/20/2017 09:15,2,2.934,ACTIVE,214.41,347.76,59.959,1500556503,"201051344000645","219011344069620",28.82,27.00,0,334.54,391.64,85.7,80.8,0.398,782301.5,782301.5,14662,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556504,2247296.00
07/20/2017 09:15,2,2.752,ACTIVE,211.93,347.46,59.954,1500556503,"274151322000085","219011344069620",27.93,29.50,0,333.63,377.52,77.8,73.2,0.539,992072.0,992072.0,14576,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556505,2247297.00
07/20/2017 09:15,2,2.930,ACTIVE,214.19,348.66,59.959,1500556503,"201051344000633","219011344069620",28.88,28.30,0,333.63,393.75,85.8,80.9,0.420,769243.0,769243.0,14712,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556506,2247298.00
07/20/2017 09:15,2,2.973,ACTIVE,214.64,347.46,59.959,1500556503,"201051344000469","219011344069620",29.02,25.50,0,334.24,392.55,87.4,82.4,0.420,772864.4,772864.4,14685,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556507,2247299.00
07/20/2017 09:15,2,2.830,ACTIVE,213.06,346.56,59.928,1500556503,"201051344000646","219011344069620",29.30,28.80,0,333.03,390.44,84.0,79.2,0.402,767641.6,767641.6,14671,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556507,2247300.00
07/20/2017 09:15,2,2.836,ACTIVE,211.70,351.37,59.981,1500556503,"274151322000052","219011344069620",28.53,33.80,0,333.63,378.12,81.8,77.0,0.314,1032321.5,1032321.5,14574,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556508,2247301.00
07/20/2017 09:15,2,2.820,ACTIVE,213.96,346.86,59.970,1500556503,"201051344000585","219011344069620",29.46,28.80,0,334.54,390.14,84.1,79.3,0.398,780943.7,780943.7,14670,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556509,2247302.00
07/20/2017 09:15,2,2.889,ACTIVE,213.06,345.36,59.991,1500556503,"201051344001230","219011344069620",28.94,30.80,0,331.83,388.94,84.8,79.9,0.398,772169.6,772169.6,14699,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556510,2247303.00
07/20/2017 09:15,2,2.863,ACTIVE,214.19,348.36,59.954,1500556503,"201051344000582","219011344069620",28.63,26.80,0,333.93,391.04,83.1,78.3,0.384,761359.7,761359.7,14664,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556511,2247304.00
07/20/2017 09:15,2,2.955,ACTIVE,212.83,345.96,59.965,1500556503,"201051344000955","219011344069620",29.10,29.00,0,333.63,390.74,87.1,82.1,0.415,781199.6,781199.6,14682,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556512,2247305.00
07/20/2017 09:15,2,1.871,ACTIVE,211.70,418.39,59.954,1500556503,"274151322000094","219011344069620",38.80,31.50,0,387.74,456.87,73.8,69.4,0.517,851193.8,851193.8,14930,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556513,2247306.00
07/20/2017 09:15,2,2.957,ACTIVE,214.41,347.16,59.954,1500556503,"201051344000579","219011344069620",28.86,29.00,0,335.14,391.94,86.4,81.5,0.398,791105.3,791105.3,14672,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556514,2247307.00
07/20/2017 09:15,2,2.908,ACTIVE,213.29,345.96,59.954,1500556503,"201051344000890","219011344069620",29.18,30.50,0,333.63,390.74,86.0,81.1,0.398,775231.4,775231.4,14680,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556515,2247308.00
07/20/2017 09:15,2,2.918,ACTIVE,213.74,347.16,59.933,1500556503,"201051344000438","219011344069620",28.96,28.80,0,334.84,391.64,85.6,80.7,0.402,777677.6,777677.6,14665,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556516,2247309.00
07/20/2017 09:15,2,2.867,ACTIVE,213.51,351.97,59.965,1500556503,"201051344000417","219011344069620",18.96,28.00,0,333.63,374.21,55.2,51.3,0.477,700415.7,700415.7,14704,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556516,2247310.00
07/20/2017 09:15,2,2.750,ACTIVE,211.70,355.88,59.965,1500556503,"274151322000083","219011344069620",28.47,30.80,0,332.13,378.12,79.2,74.6,0.579,1021900.6,1021900.6,14587,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556517,2247311.00
07/20/2017 09:15,2,3.006,ACTIVE,212.16,348.96,59.965,1500556503,"274151322000076","219011344069620",29.22,36.30,0,334.54,379.02,89.0,84.0,0.345,1090646.6,1090646.6,14584,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556518,2247312.00
07/20/2017 09:15,2,2.975,ACTIVE,213.74,346.86,59.938,1500556503,"201051344000868","219011344069620",28.88,26.80,0,334.24,391.34,87.0,82.0,0.398,771248.1,771248.1,14688,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556519,2247313.00
07/20/2017 09:15,2,2.939,ACTIVE,211.25,347.76,59.954,1500556503,"274151322000095","219011344069620",28.96,33.50,0,333.33,378.42,86.2,81.3,0.327,1080134.2,1080134.2,14597,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556520,2247314.00
07/20/2017 09:15,2,2.979,ACTIVE,214.41,353.47,59.928,1500556503,"201051344000988","219011344069620",18.94,25.00,0,333.33,377.22,57.1,53.2,0.486,672970.9,672970.9,14673,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556521,2247315.00
07/20/2017 09:15,2,2.918,ACTIVE,213.51,345.96,59.970,1500556503,"201051344001025","219011344069620",29.02,29.00,0,332.43,391.34,85.8,80.9,0.389,778110.3,778110.3,14671,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556522,2247316.00
07/20/2017 09:15,2,2.836,ACTIVE,214.19,346.86,59.954,1500556503,"201051344000458","219011344069620",29.46,27.50,0,335.14,391.04,84.7,79.8,0.411,782606.7,782606.7,14659,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556523,2247317.00
07/20/2017 09:15,2,2.857,ACTIVE,215.32,349.56,59.959,1500556503,"201051344000853","219011344069620",29.56,26.80,0,334.54,396.75,85.5,80.6,0.411,783753.8,783753.8,14677,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556524,2247318.00
07/20/2017 09:15,2,2.844,ACTIVE,213.51,346.86,59.965,1500556503,"201051344000685","219011344069620",29.16,28.00,0,334.54,390.14,84.0,79.2,0.407,777520.5,777520.5,14698,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556525,2247319.00
07/20/2017 09:15,2,2.793,ACTIVE,213.51,346.26,59.959,1500556503,"201051344000917","219011344069620",29.44,28.50,0,333.63,389.84,83.3,78.5,0.384,774182.3,774182.3,14689,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556526,2247320.00
07/20/2017 09:15,2,2.812,ACTIVE,213.29,346.56,59.959,1500556503,"201051344001145","219011344069620",29.08,27.30,0,334.24,389.84,82.8,78.0,0.384,782194.8,782194.8,14682,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556526,2247321.00
07/20/2017 09:15,2,2.893,ACTIVE,213.96,348.66,59.949,1500556503,"201051344000651","219011344069620",29.14,28.00,0,334.84,391.64,85.4,80.5,0.398,771041.2,771041.2,14677,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556527,2247322.00
