ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 09:15,2,2.783,ACTIVE,211.70,355.88,59.954,1500556503,"274151322000088","219011344069620",28.19,30.30,0,333.03,378.72,79.4,74.7,0.561,980361.0,980361.0,14579,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556528,2247323.00
07/20/2017 09:15,2,1.889,ACTIVE,212.38,430.42,59.959,1500556503,"274151322000068","219011344069620",38.96,32.80,0,394.35,454.46,73.9,69.4,0.504,851889.0,851889.0,14944,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556529,2247324.00
07/20/2017 09:15,2,2.898,ACTIVE,213.51,345.66,59.933,1500556503,"201051344001135","219011344069620",29.00,27.50,0,334.24,390.14,85.2,80.3,0.393,766535.6,766535.6,14653,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556530,2247325.00
07/20/2017 09:15,2,2.943,ACTIVE,213.51,346.56,59.975,1500556503,"201051344000594","219011344069620",28.94,31.30,0,331.23,392.85,86.2,81.3,0.402,785857.7,785857.7,14672,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556531,2247326.00
07/20/2017 09:15,2,2.957,ACTIVE,213.96,346.56,59.975,1500556503,"201051344001203","219011344069620",29.14,29.00,0,334.84,392.55,87.3,82.4,0.411,776239.8,776239.8,14703,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556532,2247327.00
07/20/2017 09:15,2,2.779,ACTIVE,211.70,347.46,59.959,1500556503,"274151322000054","219011344069620",28.07,30.30,0,332.73,381.42,78.9,74.3,0.535,996807.7,996807.7,14562,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556533,2247328.00
07/20/2017 09:15,2,2.932,ACTIVE,213.96,345.96,59.965,1500556503,"201051344000867","219011344069620",29.28,28.00,0,333.63,390.74,86.9,82.0,0.393,770022.6,770022.6,14703,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556534,2247329.00
07/20/2017 09:15,2,2.963,ACTIVE,213.51,347.16,59.986,1500556503,"201051344001093","219011344069620",29.08,28.80,0,334.24,396.15,87.3,82.3,0.398,774175.8,774175.8,14698,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556535,2247330.00
07/20/2017 09:15,2,2.943,ACTIVE,214.19,348.06,59.954,1500556503,"201051344000900","219011344069620",29.36,25.80,0,334.54,392.25,87.5,82.5,0.407,791719.0,791719.0,14705,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556536,2247331.00
07/20/2017 09:15,2,2.869,ACTIVE,214.19,347.16,59.944,1500556503,"201051344000648","219011344069620",29.22,26.50,0,335.14,391.64,84.8,79.9,0.393,779092.3,779092.3,14675,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556537,2247332.00
07/20/2017 09:15,2,2.893,ACTIVE,214.41,347.76,59.975,1500556503,"201051344000569","219011344069620",29.24,27.00,0,334.84,391.64,85.8,80.8,0.411,793642.8,793642.8,14651,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556538,2247333.00
07/20/2017 09:15,2,2.873,ACTIVE,214.41,347.46,59.965,1500556503,"201051344000983","219011344069620",29.60,26.50,0,334.24,391.64,86.1,81.2,0.411,784314.9,784314.9,14678,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556538,2247334.00
07/20/2017 09:15,2,2.926,ACTIVE,214.41,347.76,59.922,1500556503,"201051344001158","219011344069620",29.08,27.30,0,334.84,391.64,86.2,81.3,0.407,768835.9,768835.9,14679,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556539,2247335.00
07/20/2017 09:15,2,2.906,ACTIVE,214.87,349.26,59.959,1500556503,"201051344000576","219011344069620",29.10,26.30,0,334.24,394.05,85.7,80.8,0.402,783355.2,783355.2,14688,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556540,2247336.00
07/20/2017 09:15,2,2.746,ACTIVE,211.93,351.97,59.954,1500556503,"274151322000087","219011344069620",28.43,35.60,0,333.33,376.31,79.0,74.3,0.508,971328.8,971328.8,14780,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500556541,2247337.00
07/20/2017 09:30,2,3.482,ACTIVE,215.09,348.96,59.922,1500557404,"201051344000645","219011344069620",28.86,28.50,0,333.63,373.31,101.8,96.3,0.468,782323.7,782323.7,14663,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557405,2247338.00
07/20/2017 09:30,2,3.312,ACTIVE,211.70,353.77,59.954,1500557404,"274151322000085","219011344069620",27.59,33.00,0,333.03,377.82,92.6,87.5,0.349,992092.1,992092.1,14577,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557406,2247339.00
07/20/2017 09:30,2,3.467,ACTIVE,214.64,351.37,59.959,1500557404,"201051344000633","219011344069620",29.00,29.80,0,333.03,373.91,101.8,96.4,0.491,769265.1,769265.1,14713,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557407,2247340.00
07/20/2017 09:30,2,3.520,ACTIVE,215.09,351.67,59.954,1500557404,"201051344000469","219011344069620",29.06,26.50,0,333.63,375.41,103.6,98.1,0.504,772886.9,772886.9,14686,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557408,2247341.00
07/20/2017 09:30,2,3.420,ACTIVE,213.29,348.96,59.959,1500557404,"201051344000646","219011344069620",28.88,30.50,0,333.93,373.91,100.1,94.7,0.486,767663.3,767663.3,14672,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557409,2247342.00
07/20/2017 09:30,2,3.357,ACTIVE,211.70,352.57,59.954,1500557404,"274151322000052","219011344069620",28.65,36.80,0,332.73,362.19,97.3,92.0,0.384,1032342.7,1032342.7,14575,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557410,2247343.00
07/20/2017 09:30,2,3.414,ACTIVE,214.19,348.36,59.928,1500557404,"201051344000585","219011344069620",29.00,30.80,0,333.93,372.41,100.3,94.9,0.460,780965.5,780965.5,14671,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557411,2247344.00
07/20/2017 09:30,2,3.391,ACTIVE,213.29,347.76,59.959,1500557404,"201051344001230","219011344069620",29.24,31.80,0,331.53,371.21,100.5,95.0,0.477,772191.4,772191.4,14700,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557412,2247345.00
07/20/2017 09:30,2,3.393,ACTIVE,214.41,350.47,59.981,1500557404,"201051344000582","219011344069620",28.73,29.00,0,334.24,373.91,98.8,93.4,0.468,761381.1,761381.1,14665,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557413,2247346.00
07/20/2017 09:30,2,3.512,ACTIVE,213.29,348.06,59.944,1500557404,"201051344000955","219011344069620",28.98,30.30,0,333.03,373.31,103.1,97.6,0.495,781222.0,781222.0,14683,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557413,2247347.00
07/20/2017 09:30,2,2.199,ACTIVE,211.70,421.70,59.954,1500557404,"274151322000094","219011344069620",39.46,35.60,0,388.04,464.38,87.8,82.8,0.340,851212.9,851212.9,14931,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557414,2247348.00
07/20/2017 09:30,2,3.492,ACTIVE,214.87,349.86,59.981,1500557404,"201051344000579","219011344069620",28.90,30.00,0,334.24,373.31,102.2,96.8,0.495,791127.6,791127.6,14673,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557415,2247349.00
07/20/2017 09:30,2,3.500,ACTIVE,213.51,348.06,59.970,1500557404,"201051344000890","219011344069620",28.69,33.00,0,333.63,373.31,101.7,96.2,0.473,775253.6,775253.6,14681,0,0,0,L,1122011218,0,122.68,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557416,2247350.00
07/20/2017 09:30,2,3.439,ACTIVE,213.96,348.96,59.970,1500557404,"201051344000438","219011344069620",29.12,30.50,0,334.54,373.91,101.4,96.0,0.482,777699.7,777699.7,14666,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557417,2247351.00
07/20/2017 09:30,2,3.408,ACTIVE,213.51,354.37,59.954,1500557404,"201051344000417","219011344069620",18.91,29.50,0,331.53,380.82,65.2,61.0,0.557,700429.8,700429.8,14705,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557418,2247352.00
07/20/2017 09:30,2,3.258,ACTIVE,211.25,351.97,59.954,1500557404,"274151322000083","219011344069620",28.57,35.40,0,332.43,377.82,94.2,89.0,0.380,1021921.1,1021921.1,14588,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557419,2247353.00
07/20/2017 09:30,2,3.590,ACTIVE,212.38,350.47,59.959,1500557404,"274151322000076","219011344069620",29.02,38.40,0,333.03,365.80,105.4,99.8,0.411,1090669.7,1090669.7,14585,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557420,2247354.00
07/20/2017 09:30,2,3.469,ACTIVE,214.41,348.66,59.975,1500557404,"201051344000868","219011344069620",29.32,27.80,0,333.33,374.21,103.0,97.5,0.482,771270.6,771270.6,14689,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557421,2247355.00
07/20/2017 09:30,2,3.477,ACTIVE,211.48,350.77,59.949,1500557404,"274151322000095","219011344069620",29.12,36.30,0,332.13,363.09,102.5,97.0,0.384,1080156.6,1080156.6,14598,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557422,2247356.00
07/20/2017 09:30,2,3.539,ACTIVE,215.09,356.48,59.996,1500557404,"201051344000988","219011344069620",18.89,25.50,0,332.43,384.13,67.7,63.4,0.579,672985.5,672985.5,14674,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557423,2247357.00
07/20/2017 09:30,2,3.492,ACTIVE,213.96,348.96,59.922,1500557404,"201051344001025","219011344069620",28.77,31.50,0,333.93,373.91,101.8,96.3,0.468,778132.5,778132.5,14672,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557424,2247358.00
07/20/2017 09:30,2,3.412,ACTIVE,215.32,349.86,59.975,1500557404,"201051344000458","219011344069620",29.10,29.80,0,333.93,373.01,100.6,95.1,0.486,782628.5,782628.5,14660,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557425,2247359.00
07/20/2017 09:30,2,3.451,ACTIVE,215.77,351.67,59.954,1500557404,"201051344000853","219011344069620",29.12,28.30,0,334.24,373.61,101.8,96.3,0.482,783776.0,783776.0,14678,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557426,2247360.00
07/20/2017 09:30,2,3.371,ACTIVE,213.51,348.66,59.938,1500557404,"201051344000685","219011344069620",29.20,29.80,0,334.24,373.61,99.7,94.3,0.482,777542.2,777542.2,14699,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557426,2247361.00
07/20/2017 09:30,2,3.395,ACTIVE,214.19,349.56,59.970,1500557404,"201051344000917","219011344069620",28.80,29.80,0,333.03,372.71,99.0,93.6,0.468,774203.8,774203.8,14690,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557427,2247362.00
07/20/2017 09:30,2,3.383,ACTIVE,213.51,347.76,59.981,1500557404,"201051344001145","219011344069620",28.80,29.30,0,334.24,372.71,98.7,93.4,0.455,782216.2,782216.2,14683,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557428,2247363.00
07/20/2017 09:30,2,3.479,ACTIVE,214.19,350.17,59.965,1500557404,"201051344000651","219011344069620",28.78,29.00,0,333.93,373.31,101.5,96.0,0.482,771063.2,771063.2,14678,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557429,2247364.00
07/20/2017 09:30,2,3.326,ACTIVE,211.48,354.67,59.996,1500557404,"274151322000088","219011344069620",28.17,33.80,0,332.43,378.72,94.8,89.6,0.354,980381.6,980381.6,14580,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557430,2247365.00
07/20/2017 09:30,2,2.232,ACTIVE,212.38,419.90,59.949,1500557404,"274151322000068","219011344069620",39.08,37.50,0,393.15,451.76,88.1,83.1,0.331,851908.2,851908.2,14945,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557431,2247366.00
07/20/2017 09:30,2,3.453,ACTIVE,213.96,349.26,59.970,1500557404,"201051344001135","219011344069620",28.92,29.00,0,333.93,373.31,101.2,95.7,0.473,766557.6,766557.6,14654,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557432,2247367.00
07/20/2017 09:30,2,3.498,ACTIVE,213.74,348.66,59.970,1500557404,"201051344000594","219011344069620",28.88,32.80,0,332.73,374.21,102.4,96.9,0.477,785880.0,785880.0,14673,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557433,2247368.00
07/20/2017 09:30,2,3.510,ACTIVE,214.41,348.66,59.975,1500557404,"201051344001203","219011344069620",29.12,31.00,0,334.54,374.21,103.5,98.0,0.499,776262.4,776262.4,14704,0,0,0,L,1122011218,0,123.36,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557434,2247369.00
07/20/2017 09:30,2,3.322,ACTIVE,211.70,350.17,59.965,1500557404,"274151322000054","219011344069620",27.95,34.30,0,332.43,378.72,94.0,88.8,0.358,996828.1,996828.1,14563,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557434,2247370.00
07/20/2017 09:30,2,3.484,ACTIVE,214.41,349.56,59.965,1500557404,"201051344000867","219011344069620",29.16,30.00,0,333.03,374.21,103.0,97.4,0.464,770045.1,770045.1,14704,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557435,2247371.00
07/20/2017 09:30,2,3.510,ACTIVE,214.19,351.37,59.970,1500557404,"201051344001093","219011344069620",29.06,30.50,0,333.93,374.21,103.3,97.8,0.477,774198.3,774198.3,14699,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557436,2247372.00
07/20/2017 09:30,2,3.531,ACTIVE,214.64,349.56,59.970,1500557404,"201051344000900","219011344069620",29.04,27.00,0,333.93,374.81,103.8,98.3,0.495,791741.7,791741.7,14706,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557437,2247373.00
07/20/2017 09:30,2,3.428,ACTIVE,214.64,349.86,59.975,1500557404,"201051344000648","219011344069620",29.00,28.30,0,333.63,373.31,100.7,95.2,0.477,779114.3,779114.3,14676,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557438,2247374.00
07/20/2017 09:30,2,3.455,ACTIVE,214.87,349.86,59.975,1500557404,"201051344000569","219011344069620",29.14,28.00,0,334.24,373.61,101.9,96.4,0.468,793665.0,793665.0,14652,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557439,2247375.00
07/20/2017 09:30,2,3.457,ACTIVE,215.09,351.07,59.965,1500557404,"201051344000983","219011344069620",29.20,28.30,0,334.24,373.91,102.2,96.8,0.491,784337.2,784337.2,14679,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557440,2247376.00
07/20/2017 09:30,2,3.496,ACTIVE,215.09,349.26,59.959,1500557404,"201051344001158","219011344069620",28.78,29.00,0,334.24,373.61,102.0,96.5,0.482,768858.1,768858.1,14680,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557441,2247377.00
07/20/2017 09:30,2,3.441,ACTIVE,215.09,351.07,59.970,1500557404,"201051344000576","219011344069620",29.18,28.00,0,333.93,373.91,101.7,96.2,0.482,783377.3,783377.3,14689,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557442,2247378.00
07/20/2017 09:30,2,3.264,ACTIVE,211.48,349.56,59.954,1500557404,"274151322000087","219011344069620",28.45,42.00,0,332.43,377.22,94.0,88.8,0.336,971349.3,971349.3,14781,0,0,0,L,1151911521,0,121.78,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500557443,2247379.00
07/20/2017 09:45,2,4.070,ACTIVE,215.77,353.17,60.002,1500558303,"201051344000645","219011344069620",28.77,29.00,0,334.24,379.62,118.6,112.6,0.544,782349.5,782349.5,14664,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558304,2247380.00
07/20/2017 09:45,2,3.842,ACTIVE,212.16,356.48,59.975,1500558303,"274151322000085","219011344069620",27.55,34.80,0,333.33,366.40,107.1,101.5,0.411,992115.5,992115.5,14578,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558305,2247381.00
07/20/2017 09:45,2,4.033,ACTIVE,215.32,353.77,59.991,1500558303,"201051344000633","219011344069620",28.92,31.50,0,322.81,389.54,118.2,112.2,0.570,769291.0,769291.0,14714,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558306,2247382.00
07/20/2017 09:45,2,4.094,ACTIVE,216.00,354.37,59.991,1500558303,"201051344000469","219011344069620",29.02,27.30,0,332.73,380.52,120.3,114.2,0.579,772913.3,772913.3,14687,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558307,2247383.00
07/20/2017 09:45,2,3.973,ACTIVE,213.96,350.77,59.986,1500558303,"201051344000646","219011344069620",28.90,32.60,0,333.33,379.32,116.2,110.3,0.557,767688.7,767688.7,14673,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558308,2247384.00
07/20/2017 09:45,2,3.926,ACTIVE,211.93,357.08,59.981,1500558303,"274151322000052","219011344069620",28.35,39.80,0,333.03,368.50,112.8,107.0,0.442,1032367.3,1032367.3,14576,0,0,0,L,1151911521,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558309,2247385.00
07/20/2017 09:45,2,4.023,ACTIVE,215.09,353.77,59.996,1500558303,"201051344000585","219011344069620",28.57,32.00,0,333.03,377.52,116.4,110.5,0.544,780990.9,780990.9,14672,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558310,2247386.00
07/20/2017 09:45,2,3.941,ACTIVE,213.74,350.17,59.986,1500558303,"201051344001230","219011344069620",29.30,33.80,0,332.73,378.72,117.0,111.0,0.552,772217.0,772217.0,14701,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558311,2247387.00
07/20/2017 09:45,2,3.945,ACTIVE,215.09,352.27,59.991,1500558303,"201051344000582","219011344069620",28.82,29.80,0,333.03,378.42,115.2,109.2,0.535,761406.2,761406.2,14666,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558311,2247388.00
07/20/2017 09:45,2,4.115,ACTIVE,213.96,349.86,59.981,1500558303,"201051344000955","219011344069620",28.61,32.00,0,333.33,379.02,119.2,113.1,0.570,781248.1,781248.1,14684,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558312,2247389.00
07/20/2017 09:45,2,2.576,ACTIVE,212.16,429.82,59.996,1500558303,"274151322000094","219011344069620",39.50,38.20,0,400.96,458.37,102.4,96.9,0.398,851235.2,851235.2,14932,0,0,0,L,1151911521,0,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558313,2247390.00
07/20/2017 09:45,2,4.061,ACTIVE,216.00,353.17,60.002,1500558303,"201051344000579","219011344069620",28.90,31.30,0,333.63,379.32,118.8,112.7,0.552,791153.5,791153.5,14674,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558314,2247391.00
07/20/2017 09:45,2,4.066,ACTIVE,213.96,351.37,59.986,1500558303,"201051344000890","219011344069620",28.69,34.00,0,333.93,379.32,118.1,112.1,0.552,775279.4,775279.4,14682,0,0,0,L,1122011218,0,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558315,2247392.00
07/20/2017 09:45,2,4.064,ACTIVE,214.64,351.37,59.991,1500558303,"201051344000438","219011344069620",28.63,32.00,0,333.63,379.02,117.8,111.8,0.570,777725.4,777725.4,14667,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558316,2247393.00
07/20/2017 09:45,2,4.053,ACTIVE,214.19,358.28,59.986,1500558303,"201051344000417","219011344069620",18.45,31.30,0,332.73,388.04,75.7,71.1,0.654,700446.1,700446.1,14706,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558317,2247394.00
07/20/2017 09:45,2,3.836,ACTIVE,211.93,344.45,59.975,1500558303,"274151322000083","219011344069620",28.29,37.50,0,324.32,380.22,109.9,104.1,0.438,1021945.0,1021945.0,14589,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558318,2247395.00
07/20/2017 09:45,2,4.197,ACTIVE,212.83,345.36,59.986,1500558303,"274151322000076","219011344069620",28.78,40.40,0,334.54,371.51,122.2,116.1,0.477,1090696.4,1090696.4,14586,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558319,2247396.00
07/20/2017 09:45,2,4.100,ACTIVE,215.09,352.27,59.996,1500558303,"201051344000868","219011344069620",28.90,29.00,0,324.62,384.13,120.1,114.0,0.548,771296.8,771296.8,14690,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558320,2247397.00
07/20/2017 09:45,2,4.082,ACTIVE,211.70,346.56,59.975,1500558303,"274151322000095","219011344069620",28.90,38.40,0,332.43,369.40,119.3,113.3,0.455,1080182.6,1080182.6,14599,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558320,2247398.00
07/20/2017 09:45,2,4.117,ACTIVE,215.77,360.99,59.965,1500558303,"201051344000988","219011344069620",18.87,26.30,0,332.13,391.94,78.8,74.1,0.667,673002.6,673002.6,14675,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558321,2247399.00
07/20/2017 09:45,2,4.074,ACTIVE,214.64,352.57,59.986,1500558303,"201051344001025","219011344069620",28.77,32.60,0,334.24,379.02,118.6,112.6,0.561,778158.4,778158.4,14673,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558322,2247400.00
07/20/2017 09:45,2,4.010,ACTIVE,215.77,351.67,60.023,1500558303,"201051344000458","219011344069620",28.90,30.00,0,334.24,379.02,117.5,111.4,0.566,782654.1,782654.1,14661,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558323,2247401.00
07/20/2017 09:45,2,4.012,ACTIVE,216.45,354.67,59.991,1500558303,"201051344000853","219011344069620",29.26,29.00,0,335.44,382.63,118.8,112.8,0.570,783801.9,783801.9,14679,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558324,2247402.00
07/20/2017 09:45,2,4.037,ACTIVE,214.19,352.87,59.986,1500558303,"201051344000685","219011344069620",28.49,31.00,0,333.63,378.42,116.5,110.5,0.588,777567.6,777567.6,14700,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558326,2247403.00
07/20/2017 09:45,2,3.967,ACTIVE,214.64,351.67,59.996,1500558303,"201051344000917","219011344069620",28.80,32.00,0,333.03,377.82,115.7,109.7,0.526,774229.0,774229.0,14691,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558326,2247404.00
07/20/2017 09:45,2,3.912,ACTIVE,214.19,351.37,59.996,1500558303,"201051344001145","219011344069620",29.06,30.80,0,321.91,391.64,115.0,109.1,0.552,782241.3,782241.3,14684,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558327,2247405.00
07/20/2017 09:45,2,4.078,ACTIVE,215.32,352.57,59.975,1500558303,"201051344000651","219011344069620",28.61,30.30,0,333.33,378.72,118.2,112.2,0.544,771089.0,771089.0,14679,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558328,2247406.00
07/20/2017 09:45,2,3.881,ACTIVE,211.70,353.17,59.954,1500558303,"274151322000088","219011344069620",28.11,35.80,0,333.03,367.60,110.4,104.6,0.415,980405.6,980405.6,14581,0,0,0,L,1151911521,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558329,2247407.00
07/20/2017 09:45,2,2.617,ACTIVE,212.61,421.70,59.986,1500558303,"274151322000068","219011344069620",38.98,39.80,0,395.85,442.44,102.8,97.3,0.393,851930.6,851930.6,14946,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558330,2247408.00
07/20/2017 09:45,2,4.020,ACTIVE,214.64,351.07,60.007,1500558303,"201051344001135","219011344069620",28.92,30.30,0,334.24,378.42,117.8,111.8,0.544,766583.3,766583.3,14655,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558331,2247409.00
07/20/2017 09:45,2,4.090,ACTIVE,214.41,352.87,59.991,1500558303,"201051344000594","219011344069620",28.71,34.30,0,331.83,380.52,118.8,112.7,0.561,785906.0,785906.0,14674,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558332,2247410.00
07/20/2017 09:45,2,4.107,ACTIVE,214.87,351.37,59.986,1500558303,"201051344001203","219011344069620",28.96,32.40,0,333.93,379.32,120.5,114.4,0.566,776288.7,776288.7,14705,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558333,2247411.00
07/20/2017 09:45,2,3.887,ACTIVE,211.70,355.58,59.981,1500558303,"274151322000054","219011344069620",27.75,36.30,0,333.03,367.60,109.2,103.5,0.415,996851.9,996851.9,14564,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558334,2247412.00
07/20/2017 09:45,2,4.111,ALERT,215.09,351.97,59.991,1500558303,"201051344000867","219011344069620",28.75,31.00,0,302.37,392.85,119.5,113.5,0.557,770071.2,770071.2,14705,0,0,0,L,1122011218,0,122.68,122.68,0002,26,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558336,2247413.00
07/20/2017 09:45,2,4.104,ACTIVE,214.87,351.97,59.986,1500558303,"201051344001093","219011344069620",28.94,31.50,0,332.73,379.32,120.3,114.2,0.570,774224.6,774224.6,14700,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558337,2247414.00
07/20/2017 09:45,2,4.115,ACTIVE,215.32,351.97,59.975,1500558303,"201051344000900","219011344069620",29.10,28.30,0,333.03,379.92,121.4,115.2,0.561,791768.2,791768.2,14707,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558338,2247415.00
07/20/2017 09:45,2,3.932,ACTIVE,215.54,353.17,59.986,1500558303,"201051344000648","219011344069620",29.38,29.30,0,334.24,379.02,117.0,111.0,0.561,779139.9,779139.9,14677,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558339,2247416.00
07/20/2017 09:45,2,4.008,ACTIVE,215.54,353.17,59.986,1500558303,"201051344000569","219011344069620",29.26,29.30,0,333.03,379.32,118.9,112.8,0.561,793691.0,793691.0,14653,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558340,2247417.00
07/20/2017 09:45,2,4.037,ACTIVE,215.54,352.87,59.981,1500558303,"201051344000983","219011344069620",29.16,29.00,0,333.33,379.32,119.3,113.2,0.570,784363.2,784363.2,14680,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558340,2247418.00
07/20/2017 09:45,2,4.104,ACTIVE,215.77,352.27,59.991,1500558303,"201051344001158","219011344069620",28.55,30.30,0,326.12,382.93,118.7,112.6,0.561,768884.1,768884.1,14681,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558341,2247419.00
07/20/2017 09:45,2,4.010,ACTIVE,215.77,353.77,59.981,1500558303,"201051344000576","219011344069620",29.26,28.80,0,327.62,382.03,118.8,112.8,0.561,783403.3,783403.3,14690,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558342,2247420.00
07/20/2017 09:45,2,3.795,ACTIVE,212.16,347.76,59.981,1500558303,"274151322000087","219011344069620",28.47,46.40,0,329.73,366.40,109.5,103.8,0.393,971373.1,971373.1,14782,0,0,0,L,1151911521,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500558343,2247421.00
07/20/2017 10:00,2,4.549,ACTIVE,216.45,354.97,59.986,1500559203,"201051344000645","219011344069620",28.51,29.80,0,335.14,384.13,131.4,124.9,0.610,782379.1,782379.1,14665,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559204,2247422.00
07/20/2017 10:00,2,4.275,ACTIVE,212.83,347.76,59.986,1500559203,"274151322000085","219011344069620",27.39,37.00,0,328.82,371.21,118.6,112.6,0.451,992142.2,992142.2,14579,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559205,2247423.00
07/20/2017 10:00,2,4.510,ACTIVE,216.00,355.28,59.965,1500559203,"201051344000633","219011344069620",28.71,32.40,0,333.63,383.83,131.1,124.6,0.632,769320.5,769320.5,14715,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559206,2247424.00
07/20/2017 10:00,2,4.576,ACTIVE,216.67,356.18,59.981,1500559203,"201051344000469","219011344069620",28.82,28.30,0,333.63,384.73,133.6,127.1,0.641,772943.4,772943.4,14688,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559207,2247425.00
07/20/2017 10:00,2,4.453,ACTIVE,213.96,352.27,59.996,1500559203,"201051344000646","219011344069620",28.65,33.30,0,333.03,382.93,129.1,122.7,0.623,767717.8,767717.8,14674,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559208,2247426.00
07/20/2017 10:00,2,4.383,ACTIVE,212.61,359.78,59.959,1500559203,"274151322000052","219011344069620",28.21,41.80,0,333.63,373.01,125.2,118.9,0.495,1032395.6,1032395.6,14577,0,0,0,L,1151911521,0,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559209,2247427.00
07/20/2017 10:00,2,4.467,ACTIVE,214.87,354.07,59.991,1500559203,"201051344000585","219011344069620",28.69,32.80,0,332.73,382.03,129.7,123.3,0.619,781020.2,781020.2,14673,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559210,2247428.00
07/20/2017 10:00,2,4.418,ACTIVE,213.74,350.17,59.959,1500559203,"201051344001230","219011344069620",29.02,34.50,0,333.63,382.33,129.9,123.4,0.619,772246.3,772246.3,14702,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559211,2247429.00
07/20/2017 10:00,2,4.375,ACTIVE,214.87,352.57,59.986,1500559203,"201051344000582","219011344069620",28.84,30.80,0,332.73,382.63,127.8,121.4,0.588,761435.0,761435.0,14667,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559212,2247430.00
07/20/2017 10:00,2,4.568,ACTIVE,213.96,353.17,59.986,1500559203,"201051344000955","219011344069620",28.53,32.80,0,333.63,383.53,132.0,125.5,0.636,781278.0,781278.0,14685,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559213,2247431.00
07/20/2017 10:00,2,2.873,ACTIVE,212.38,424.71,59.986,1500559203,"274151322000094","219011344069620",39.28,39.50,0,394.05,447.55,114.5,108.6,0.442,851260.9,851260.9,14933,0,0,0,L,1151911521,0,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559214,2247432.00
07/20/2017 10:00,2,4.518,ACTIVE,216.67,356.18,59.991,1500559203,"201051344000579","219011344069620",28.73,32.80,0,334.54,385.03,131.5,125.0,0.614,791183.2,791183.2,14675,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559214,2247433.00
07/20/2017 10:00,2,4.539,ACTIVE,213.96,351.67,59.986,1500559203,"201051344000890","219011344069620",28.43,35.60,0,333.93,383.53,130.7,124.3,0.605,775308.9,775308.9,14683,0,0,0,L,1122011218,0,123.14,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559215,2247434.00
07/20/2017 10:00,2,4.488,ACTIVE,214.64,352.57,59.991,1500559203,"201051344000438","219011344069620",28.73,32.80,0,333.03,383.23,130.6,124.1,0.619,777754.9,777754.9,14668,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559216,2247435.00
07/20/2017 10:00,2,4.441,ACTIVE,214.19,347.46,59.975,1500559203,"201051344000417","219011344069620",18.67,33.50,0,332.73,391.04,83.9,79.1,0.389,700464.9,700464.9,14707,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559217,2247436.00
07/20/2017 10:00,2,4.291,ACTIVE,212.38,345.06,60.012,1500559203,"274151322000083","219011344069620",28.13,39.50,0,333.03,372.11,122.3,116.1,0.495,1021972.5,1021972.5,14590,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559218,2247437.00
07/20/2017 10:00,2,4.613,ACTIVE,213.29,359.48,60.002,1500559203,"274151322000076","219011344069620",29.02,42.00,0,333.63,374.51,135.6,129.0,0.544,1090727.0,1090727.0,14587,0,0,0,L,1151911521,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559219,2247438.00
07/20/2017 10:00,2,4.568,ACTIVE,215.77,353.77,59.996,1500559203,"201051344000868","219011344069620",28.75,29.30,0,333.03,383.53,133.0,126.5,0.601,771326.8,771326.8,14691,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559220,2247439.00
07/20/2017 10:00,2,4.520,ACTIVE,212.16,344.15,59.986,1500559203,"274151322000095","219011344069620",28.96,40.60,0,333.33,373.61,132.6,126.0,0.499,1080212.5,1080212.5,14600,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559221,2247440.00
07/20/2017 10:00,2,4.621,ACTIVE,216.45,352.27,59.981,1500559203,"201051344000988","219011344069620",18.63,28.50,0,333.63,393.45,87.1,82.2,0.407,673022.1,673022.1,14676,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559222,2247441.00
07/20/2017 10:00,2,4.484,ACTIVE,214.64,351.37,59.996,1500559203,"201051344001025","219011344069620",29.06,33.50,0,332.73,383.83,132.0,125.5,0.597,778188.1,778188.1,14674,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559223,2247442.00
07/20/2017 10:00,2,4.484,ACTIVE,216.45,354.07,59.986,1500559203,"201051344000458","219011344069620",28.69,31.30,0,334.54,383.83,130.3,123.9,0.632,782683.4,782683.4,14662,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559223,2247443.00
07/20/2017 10:00,2,4.520,ACTIVE,217.13,356.78,59.986,1500559203,"201051344000853","219011344069620",28.84,30.00,0,338.14,386.53,132.0,125.5,0.623,783831.6,783831.6,14680,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559224,2247444.00
07/20/2017 10:00,2,4.396,ACTIVE,214.19,353.17,59.996,1500559203,"201051344000685","219011344069620",29.04,31.80,0,333.03,382.63,129.1,122.7,0.645,777596.7,777596.7,14701,0,0,0,L,1122011218,0,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559225,2247445.00
07/20/2017 10:00,2,4.393,ACTIVE,214.64,351.97,59.996,1500559203,"201051344000917","219011344069620",28.92,32.20,0,332.13,381.73,128.7,122.3,0.610,774258.0,774258.0,14692,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559226,2247446.00
07/20/2017 10:00,2,4.404,ACTIVE,214.41,353.77,59.981,1500559203,"201051344001145","219011344069620",28.69,31.50,0,333.03,381.73,128.0,121.6,0.592,782270.1,782270.1,14685,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559227,2247447.00
07/20/2017 10:00,2,4.541,ACTIVE,215.09,353.17,59.991,1500559203,"201051344000651","219011344069620",28.51,30.80,0,333.33,382.93,131.1,124.6,0.605,771118.5,771118.5,14680,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559228,2247448.00
07/20/2017 10:00,2,4.309,ACTIVE,212.16,351.67,59.991,1500559203,"274151322000088","219011344069620",28.03,37.30,0,333.63,372.41,122.3,116.2,0.464,980433.2,980433.2,14582,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559229,2247449.00
07/20/2017 10:00,2,2.898,ACTIVE,213.06,421.10,60.002,1500559203,"274151322000068","219011344069620",39.00,40.60,0,395.85,447.25,114.8,108.9,0.438,851956.2,851956.2,14947,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559230,2247450.00
07/20/2017 10:00,2,4.523,ACTIVE,214.64,352.87,60.012,1500559203,"201051344001135","219011344069620",28.49,31.00,0,333.33,382.63,130.6,124.1,0.605,766612.7,766612.7,14656,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559231,2247451.00
07/20/2017 10:00,2,4.523,ACTIVE,215.32,354.37,60.034,1500559203,"201051344000594","219011344069620",28.75,35.80,0,330.63,385.63,131.6,125.1,0.610,785935.6,785935.6,14675,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559231,2247452.00
07/20/2017 10:00,2,4.525,ACTIVE,214.87,353.47,60.007,1500559203,"201051344001203","219011344069620",29.12,33.80,0,333.63,383.53,133.5,126.9,0.636,776318.7,776318.7,14706,0,0,0,L,1122011218,0,123.81,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559232,2247453.00
07/20/2017 10:00,2,4.318,ACTIVE,212.38,345.36,60.007,1500559203,"274151322000054","219011344069620",27.65,37.30,0,333.03,372.71,120.9,114.8,0.464,996879.1,996879.1,14565,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559233,2247454.00
07/20/2017 10:00,2,4.521,ACTIVE,215.77,355.28,60.012,1500559203,"201051344000867","219011344069620",28.96,32.40,0,333.33,382.93,132.7,126.2,0.610,770101.0,770101.0,14707,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559234,2247455.00
07/20/2017 10:00,2,4.545,ACTIVE,214.87,353.17,59.996,1500559203,"201051344001093","219011344069620",28.92,32.60,0,332.73,383.23,133.1,126.5,0.619,774254.6,774254.6,14701,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559235,2247456.00
07/20/2017 10:00,2,4.518,ACTIVE,216.00,355.28,60.002,1500559203,"201051344000900","219011344069620",29.46,29.30,0,333.63,384.43,134.9,128.3,0.628,791798.5,791798.5,14708,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559236,2247457.00
07/20/2017 10:00,2,4.498,ACTIVE,216.00,354.97,60.012,1500559203,"201051344000648","219011344069620",28.59,29.80,0,335.14,383.83,130.1,123.7,0.610,779169.1,779169.1,14678,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559238,2247458.00
07/20/2017 10:00,2,4.506,ACTIVE,216.45,355.28,60.012,1500559203,"201051344000569","219011344069620",28.94,29.80,0,332.73,384.13,132.1,125.6,0.623,793720.7,793720.7,14654,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559239,2247459.00
07/20/2017 10:00,2,4.465,ACTIVE,216.67,355.28,60.007,1500559203,"201051344000983","219011344069620",29.28,30.00,0,333.93,384.43,132.4,125.8,0.636,784393.0,784393.0,14681,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559239,2247460.00
07/20/2017 10:00,2,4.561,ACTIVE,216.67,355.58,60.023,1500559203,"201051344001158","219011344069620",28.49,30.80,0,333.93,383.83,131.5,125.0,0.619,768913.7,768913.7,14682,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559240,2247461.00
07/20/2017 10:00,2,4.514,ACTIVE,216.67,355.28,59.986,1500559203,"201051344000576","219011344069620",28.86,29.50,0,335.74,387.44,132.0,125.5,0.614,783432.9,783432.9,14691,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559241,2247462.00
07/20/2017 10:00,2,4.270,ACTIVE,212.38,354.37,59.996,1500559203,"274151322000087","219011344069620",28.17,49.50,0,323.72,380.52,121.7,115.6,0.446,971400.5,971400.5,14783,0,0,0,L,1151911521,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500559242,2247463.00
07/20/2017 10:15,2,5.002,ACTIVE,216.45,355.28,59.928,1500560104,"201051344000645","219011344069620",28.21,30.80,0,317.40,400.96,142.9,136.0,0.663,782411.8,782411.8,14666,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560105,2247464.00
