ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 10:15,2,4.740,ACTIVE,212.61,355.28,59.991,1500560104,"274151322000085","219011344069620",26.78,38.00,0,321.01,372.41,128.6,122.2,0.495,992171.7,992171.7,14580,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560106,2247465.00
07/20/2017 10:15,2,4.928,ACTIVE,215.77,356.18,59.959,1500560104,"201051344000633","219011344069620",28.55,33.50,0,326.42,390.14,142.4,135.6,0.685,769353.1,769353.1,14716,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560107,2247466.00
07/20/2017 10:15,2,4.975,ACTIVE,216.90,356.48,59.965,1500560104,"201051344000469","219011344069620",28.88,28.50,0,322.81,391.04,145.5,138.5,0.698,772976.7,772976.7,14689,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560108,2247467.00
07/20/2017 10:15,2,4.883,ACTIVE,214.41,353.77,59.912,1500560104,"201051344000646","219011344069620",28.43,35.00,0,321.91,386.53,140.6,133.8,0.672,767750.0,767750.0,14675,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560109,2247468.00
07/20/2017 10:15,2,4.809,ACTIVE,212.38,346.56,59.959,1500560104,"274151322000052","219011344069620",27.85,42.80,0,321.91,375.11,135.6,128.9,0.535,1032426.6,1032426.6,14578,0,0,0,L,1151911521,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560110,2247469.00
07/20/2017 10:15,2,4.887,ACTIVE,215.54,355.28,59.975,1500560104,"201051344000585","219011344069620",28.55,34.00,0,321.61,386.53,141.3,134.4,0.672,781052.5,781052.5,14674,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560111,2247470.00
07/20/2017 10:15,2,4.904,ACTIVE,213.96,351.67,59.959,1500560104,"201051344001230","219011344069620",28.47,35.80,0,321.91,386.53,141.3,134.5,0.667,772278.6,772278.6,14703,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560112,2247471.00
07/20/2017 10:15,2,4.830,ACTIVE,215.32,354.07,59.959,1500560104,"201051344000582","219011344069620",28.47,31.30,0,322.21,387.74,139.3,132.5,0.641,761466.8,761466.8,14668,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560113,2247472.00
07/20/2017 10:15,2,4.988,ACTIVE,214.41,351.97,59.965,1500560104,"201051344000955","219011344069620",28.29,33.50,0,323.72,386.53,142.8,135.9,0.667,781310.8,781310.8,14686,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560114,2247473.00
07/20/2017 10:15,2,3.201,ACTIVE,212.38,415.09,59.949,1500560104,"274151322000094","219011344069620",38.51,40.80,0,390.74,452.06,124.3,118.1,0.473,851289.3,851289.3,14934,0,0,0,L,1151911521,0,121.55,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560114,2247474.00
07/20/2017 10:15,2,4.908,ACTIVE,216.67,356.18,59.959,1500560104,"201051344000579","219011344069620",28.71,34.00,0,324.32,390.14,142.8,135.9,0.672,791215.9,791215.9,14676,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560115,2247475.00
07/20/2017 10:15,2,4.953,ACTIVE,214.41,352.27,59.938,1500560104,"201051344000890","219011344069620",28.29,36.50,0,322.51,386.83,141.8,134.9,0.658,775341.5,775341.5,14684,0,0,0,L,1122011218,0,123.14,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560116,2247476.00
07/20/2017 10:15,2,4.885,ACTIVE,215.09,353.17,59.965,1500560104,"201051344000438","219011344069620",28.59,34.30,0,322.21,388.04,141.4,134.5,0.667,777787.4,777787.4,14669,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560117,2247477.00
07/20/2017 10:15,2,4.932,ACTIVE,214.64,348.06,59.959,1500560104,"201051344000417","219011344069620",18.17,35.00,0,324.62,370.90,90.7,85.6,0.429,700485.6,700485.6,14708,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560118,2247478.00
07/20/2017 10:15,2,4.703,ACTIVE,211.93,343.25,59.959,1500560104,"274151322000083","219011344069620",27.89,42.00,0,317.10,372.71,132.8,126.3,0.535,1022002.9,1022002.9,14591,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560119,2247479.00
07/20/2017 10:15,2,5.080,ACTIVE,212.83,344.45,59.954,1500560104,"274151322000076","219011344069620",28.43,44.50,0,321.91,377.52,146.2,139.2,0.566,1090760.7,1090760.7,14588,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560120,2247480.00
07/20/2017 10:15,2,4.994,ACTIVE,215.54,354.97,59.954,1500560104,"201051344000868","219011344069620",28.51,29.80,0,321.61,388.64,144.1,137.2,0.650,771359.9,771359.9,14692,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560121,2247481.00
07/20/2017 10:15,2,4.957,ACTIVE,212.16,361.59,59.959,1500560104,"274151322000095","219011344069620",28.61,43.20,0,318.00,375.71,143.7,136.8,0.548,1080245.5,1080245.5,14601,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560122,2247482.00
07/20/2017 10:15,2,5.008,ACTIVE,216.45,351.67,59.949,1500560104,"201051344000988","219011344069620",18.67,29.80,0,327.02,374.51,94.7,89.5,0.442,673043.6,673043.6,14677,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560123,2247483.00
07/20/2017 10:15,2,4.918,ACTIVE,215.32,352.87,59.928,1500560104,"201051344001025","219011344069620",28.73,35.00,0,321.61,387.74,143.1,136.2,0.645,778220.9,778220.9,14675,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560124,2247484.00
07/20/2017 10:15,2,4.883,ACTIVE,216.67,354.37,59.949,1500560104,"201051344000458","219011344069620",28.65,31.50,0,326.12,389.84,141.6,134.7,0.681,782715.9,782715.9,14663,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560125,2247485.00
07/20/2017 10:15,2,4.914,ACTIVE,217.13,357.68,59.954,1500560104,"201051344000853","219011344069620",28.80,30.50,0,328.22,390.74,143.3,136.4,0.676,783864.5,783864.5,14681,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560125,2247486.00
07/20/2017 10:15,2,4.834,ACTIVE,214.64,352.87,59.959,1500560104,"201051344000685","219011344069620",28.63,33.00,0,322.51,386.83,140.1,133.3,0.698,777628.8,777628.8,14702,0,0,0,L,1122011218,0,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560126,2247487.00
07/20/2017 10:15,2,4.820,ACTIVE,215.32,354.97,59.949,1500560104,"201051344000917","219011344069620",28.69,32.60,0,321.91,385.93,139.9,133.1,0.667,774290.0,774290.0,14693,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560127,2247488.00
07/20/2017 10:15,2,4.764,ACTIVE,214.64,354.37,59.959,1500560104,"201051344001145","219011344069620",28.78,32.40,0,321.91,385.93,138.8,132.0,0.650,782301.9,782301.9,14686,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560128,2247489.00
07/20/2017 10:15,2,4.869,ACTIVE,215.54,354.67,59.970,1500560104,"201051344000651","219011344069620",28.78,32.00,0,321.31,388.94,142.0,135.1,0.658,771151.1,771151.1,14681,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560129,2247490.00
07/20/2017 10:15,2,4.701,ACTIVE,212.16,353.47,59.949,1500560104,"274151322000088","219011344069620",27.83,39.30,0,318.30,373.61,132.5,125.9,0.504,980463.5,980463.5,14583,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560130,2247491.00
07/20/2017 10:15,2,3.217,ACTIVE,213.29,421.10,59.944,1500560104,"274151322000068","219011344069620",38.25,43.00,0,394.35,449.05,124.6,118.4,0.477,851984.6,851984.6,14948,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560131,2247492.00
07/20/2017 10:15,2,4.938,ACTIVE,215.32,352.27,59.949,1500560104,"201051344001135","219011344069620",28.25,32.00,0,322.21,387.14,141.2,134.4,0.658,766645.1,766645.1,14657,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560132,2247493.00
07/20/2017 10:15,2,4.922,ACTIVE,214.87,352.87,59.949,1500560104,"201051344000594","219011344069620",28.61,37.50,0,323.11,387.14,142.6,135.7,0.645,785968.3,785968.3,14676,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560133,2247494.00
07/20/2017 10:15,2,4.982,ACTIVE,215.54,355.28,59.944,1500560104,"201051344001203","219011344069620",28.67,34.30,0,322.21,388.94,144.5,137.6,0.681,776351.9,776351.9,14707,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560134,2247495.00
07/20/2017 10:15,2,4.768,ACTIVE,212.16,345.96,59.938,1500560104,"274151322000054","219011344069620",26.94,38.80,0,321.01,373.31,130.1,123.6,0.495,996909.0,996909.0,14566,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560134,2247496.00
07/20/2017 10:15,2,4.965,ACTIVE,215.77,354.67,59.944,1500560104,"201051344000867","219011344069620",28.55,32.80,0,322.21,388.34,143.6,136.7,0.658,770134.0,770134.0,14708,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560135,2247497.00
07/20/2017 10:15,2,4.932,ACTIVE,215.54,354.97,59.949,1500560104,"201051344001093","219011344069620",28.78,33.00,0,321.31,388.04,143.8,136.8,0.667,774287.6,774287.6,14702,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560136,2247498.00
07/20/2017 10:15,2,4.943,ACTIVE,216.22,355.28,59.949,1500560104,"201051344000900","219011344069620",29.10,29.30,0,323.11,389.24,145.8,138.8,0.676,791831.9,791831.9,14709,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560137,2247499.00
07/20/2017 10:15,2,4.838,ALERT,216.22,354.67,59.949,1500560104,"201051344000648","219011344069620",28.73,30.80,0,300.27,398.86,140.7,133.8,0.663,779201.3,779201.3,14679,0,0,0,L,1122011218,0,122.68,123.59,0002,27,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560139,2247500.00
07/20/2017 10:15,2,4.875,ALERT,216.45,354.67,59.959,1500560104,"201051344000569","219011344069620",29.00,31.00,0,293.36,400.36,143.2,136.2,0.676,793753.4,793753.4,14655,0,0,0,L,1122011218,0,122.68,123.59,0002,26,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560141,2247501.00
07/20/2017 10:15,2,4.859,ACTIVE,216.45,355.58,59.933,1500560104,"201051344000983","219011344069620",29.14,30.30,0,323.11,389.24,143.4,136.5,0.685,784425.9,784425.9,14682,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560142,2247502.00
07/20/2017 10:15,2,4.979,ACTIVE,216.45,355.58,59.944,1500560104,"201051344001158","219011344069620",28.19,31.80,0,325.22,389.24,142.1,135.2,0.667,768946.4,768946.4,14683,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560143,2247503.00
07/20/2017 10:15,2,4.895,ACTIVE,216.67,356.48,59.949,1500560104,"201051344000576","219011344069620",28.84,30.50,0,315.00,406.07,142.9,136.0,0.667,783465.7,783465.7,14692,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560144,2247504.00
07/20/2017 10:15,2,4.660,ACTIVE,212.38,348.66,59.944,1500560104,"274151322000087","219011344069620",27.93,51.30,0,315.90,390.44,131.8,125.3,0.491,971430.7,971430.7,14784,0,0,0,L,1151911521,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500560145,2247505.00
07/20/2017 10:30,2,5.332,ACTIVE,216.90,357.08,59.965,1500561003,"201051344000645","219011344069620",28.13,31.50,0,334.54,392.85,151.8,144.6,0.698,782446.7,782446.7,14667,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561004,2247506.00
07/20/2017 10:30,2,5.023,ACTIVE,212.38,354.07,59.965,1500561003,"274151322000085","219011344069620",26.74,39.50,0,333.33,372.71,136.0,129.3,0.526,992202.9,992202.9,14581,0,0,0,L,1151911521,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561005,2247507.00
07/20/2017 10:30,2,5.275,ACTIVE,216.90,357.38,59.928,1500561003,"201051344000469","219011344069620",28.90,29.30,0,334.54,394.65,154.4,147.1,0.738,773012.2,773012.2,14690,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561006,2247508.00
07/20/2017 10:30,2,5.184,ACTIVE,214.87,354.37,59.970,1500561003,"201051344000646","219011344069620",28.53,35.80,0,332.43,388.64,149.6,142.5,0.716,767784.3,767784.3,14676,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561007,2247509.00
07/20/2017 10:30,2,5.088,ACTIVE,212.16,354.97,59.959,1500561003,"274151322000052","219011344069620",27.97,45.00,0,332.43,376.62,144.1,137.2,0.570,1032459.7,1032459.7,14579,0,0,0,L,1151911521,0,121.33,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561008,2247510.00
07/20/2017 10:30,2,5.176,ACTIVE,216.00,356.78,59.986,1500561003,"201051344000585","219011344069620",28.75,34.80,0,332.43,388.64,150.7,143.6,0.712,781087.1,781087.1,14675,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561009,2247511.00
07/20/2017 10:30,2,5.223,ACTIVE,214.87,355.28,60.012,1500561003,"201051344001230","219011344069620",28.39,37.00,0,333.33,388.94,150.2,143.0,0.689,772313.1,772313.1,14704,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561010,2247512.00
07/20/2017 10:30,2,5.113,ACTIVE,216.00,356.48,59.959,1500561003,"201051344000582","219011344069620",28.61,32.80,0,332.43,389.54,148.1,141.0,0.694,761500.8,761500.8,14669,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561011,2247513.00
07/20/2017 10:30,2,5.273,ACTIVE,215.09,353.77,59.965,1500561003,"201051344000955","219011344069620",28.45,34.80,0,332.73,388.94,151.8,144.6,0.734,781345.7,781345.7,14687,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561012,2247514.00
07/20/2017 10:30,2,3.279,ACTIVE,212.38,432.22,59.965,1500561003,"274151322000094","219011344069620",39.60,42.00,0,391.04,449.05,133.3,126.7,0.526,851319.7,851319.7,14935,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561013,2247515.00
07/20/2017 10:30,2,5.281,ACTIVE,217.13,356.78,59.965,1500561003,"201051344000579","219011344069620",28.37,34.30,0,334.84,393.15,151.8,144.5,0.707,791250.8,791250.8,14677,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561014,2247516.00
07/20/2017 10:30,2,5.234,ACTIVE,214.87,355.58,59.954,1500561003,"201051344000890","219011344069620",28.49,37.80,0,333.03,388.94,150.9,143.8,0.689,775376.1,775376.1,14685,0,0,0,L,1122011218,0,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561015,2247517.00
07/20/2017 10:30,2,5.223,ACTIVE,215.77,355.58,59.970,1500561003,"201051344000438","219011344069620",28.47,35.20,0,332.73,389.24,150.7,143.5,0.712,777821.9,777821.9,14670,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561015,2247518.00
07/20/2017 10:30,2,5.156,ACTIVE,215.09,350.17,59.959,1500561003,"201051344000417","219011344069620",18.55,36.80,0,333.63,372.41,96.8,91.5,0.464,700507.6,700507.6,14709,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561016,2247519.00
07/20/2017 10:30,2,5.018,ACTIVE,211.93,347.46,59.954,1500561003,"274151322000083","219011344069620",27.95,43.40,0,332.13,375.71,141.9,135.1,0.570,1022035.4,1022035.4,14592,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561017,2247520.00
07/20/2017 10:30,2,5.406,ACTIVE,212.83,364.29,59.949,1500561003,"274151322000076","219011344069620",28.43,46.40,0,333.93,379.32,155.6,148.3,0.610,1090796.4,1090796.4,14589,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561018,2247521.00
07/20/2017 10:30,2,5.316,ACTIVE,216.00,356.18,59.970,1500561003,"201051344000868","219011344069620",28.61,30.80,0,332.43,390.14,154.0,146.7,0.707,771395.1,771395.1,14693,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561019,2247522.00
07/20/2017 10:30,2,5.250,ACTIVE,212.38,363.09,59.928,1500561003,"274151322000095","219011344069620",28.78,44.80,0,332.13,375.41,153.1,145.8,0.583,1080280.6,1080280.6,14602,0,0,0,L,1151911521,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561020,2247523.00
07/20/2017 10:30,2,5.402,ACTIVE,217.13,353.77,59.938,1500561003,"201051344000988","219011344069620",18.37,30.00,0,336.64,377.82,100.5,95.0,0.473,673066.4,673066.4,14678,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561021,2247524.00
07/20/2017 10:30,2,5.215,ACTIVE,215.77,355.58,59.954,1500561003,"201051344001025","219011344069620",28.94,35.60,0,332.43,389.84,152.9,145.7,0.694,778255.9,778255.9,14676,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561022,2247525.00
07/20/2017 10:30,2,5.178,ACTIVE,216.90,357.08,59.954,1500561003,"201051344000458","219011344069620",28.88,32.00,0,332.43,392.55,151.6,144.4,0.729,782750.5,782750.5,14664,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561023,2247526.00
07/20/2017 10:30,2,5.213,ACTIVE,217.58,359.48,59.970,1500561003,"201051344000853","219011344069620",29.10,31.50,0,337.84,394.35,153.5,146.3,0.725,783899.5,783899.5,14682,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561024,2247527.00
07/20/2017 10:30,2,5.209,ACTIVE,214.87,355.88,59.965,1500561003,"201051344000685","219011344069620",28.41,33.80,0,332.43,388.04,150.0,142.9,0.738,777663.1,777663.1,14703,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561025,2247528.00
07/20/2017 10:30,2,5.160,ACTIVE,215.77,357.08,59.954,1500561003,"201051344000917","219011344069620",28.67,33.30,0,331.53,388.94,149.7,142.5,0.712,774324.1,774324.1,14694,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561026,2247529.00
07/20/2017 10:30,2,5.199,ACTIVE,215.09,355.28,59.981,1500561003,"201051344001145","219011344069620",28.25,32.60,0,332.13,387.74,148.8,141.7,0.685,782335.9,782335.9,14687,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561027,2247530.00
07/20/2017 10:30,2,5.236,ACTIVE,216.22,357.08,59.944,1500561003,"201051344000651","219011344069620",28.65,33.00,0,333.63,389.84,151.9,144.7,0.698,771185.8,771185.8,14682,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561028,2247531.00
07/20/2017 10:30,2,5.049,ACTIVE,212.16,359.78,59.959,1500561003,"274151322000088","219011344069620",27.75,40.80,0,331.83,375.71,141.9,135.1,0.539,980495.9,980495.9,14584,0,0,0,L,1151911521,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561029,2247532.00
07/20/2017 10:30,2,3.439,ACTIVE,213.06,420.80,59.944,1500561003,"274151322000068","219011344069620",38.13,43.60,0,392.85,449.05,132.7,126.1,0.513,852014.9,852014.9,14949,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561030,2247533.00
07/20/2017 10:30,2,5.211,ACTIVE,215.77,354.67,59.938,1500561003,"201051344001135","219011344069620",28.67,32.80,0,332.73,388.64,151.3,144.1,0.707,766679.7,766679.7,14658,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561031,2247534.00
07/20/2017 10:30,2,5.330,ACTIVE,215.54,356.48,59.975,1500561003,"201051344000594","219011344069620",28.21,39.00,0,329.13,391.94,152.3,145.0,0.703,786003.1,786003.1,14677,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561032,2247535.00
07/20/2017 10:30,2,5.355,ACTIVE,216.00,355.88,59.944,1500561003,"201051344001203","219011344069620",28.51,35.60,0,333.63,390.14,154.6,147.3,0.725,776387.2,776387.2,14708,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561033,2247536.00
07/20/2017 10:30,2,5.084,ACTIVE,212.61,360.99,59.949,1500561003,"274151322000054","219011344069620",27.08,40.00,0,332.13,376.01,139.3,132.6,0.530,996940.9,996940.9,14567,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561034,2247537.00
07/20/2017 10:30,2,5.309,ACTIVE,216.22,355.88,59.975,1500561003,"201051344000867","219011344069620",28.61,33.30,0,332.73,388.64,153.8,146.5,0.712,770169.1,770169.1,14709,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561035,2247538.00
07/20/2017 10:30,2,5.297,ACTIVE,216.00,357.08,59.975,1500561003,"201051344001093","219011344069620",28.71,34.30,0,332.43,389.84,153.8,146.6,0.712,774322.8,774322.8,14703,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561035,2247539.00
07/20/2017 10:30,2,5.289,ACTIVE,216.67,357.68,59.975,1500561003,"201051344000900","219011344069620",29.20,30.00,0,333.03,394.65,156.6,149.2,0.716,791867.6,791867.6,14710,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561036,2247540.00
07/20/2017 10:30,2,5.240,ACTIVE,216.90,356.18,59.970,1500561003,"201051344000648","219011344069620",28.45,31.50,0,334.54,390.44,150.9,143.7,0.707,779235.7,779235.7,14681,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561037,2247541.00
07/20/2017 10:30,2,5.262,ACTIVE,217.13,357.98,59.970,1500561003,"201051344000569","219011344069620",28.88,31.30,0,333.93,391.34,153.9,146.6,0.720,793788.5,793788.5,14657,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561038,2247542.00
07/20/2017 10:30,2,5.191,ACTIVE,217.13,356.18,59.996,1500561003,"201051344000983","219011344069620",29.32,31.50,0,332.43,393.15,154.1,146.8,0.738,784461.0,784461.0,14683,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561039,2247543.00
07/20/2017 10:30,2,5.318,ACTIVE,216.90,357.98,59.959,1500561003,"201051344001158","219011344069620",28.29,32.60,0,334.84,392.85,152.3,145.0,0.716,768981.1,768981.1,14684,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561040,2247544.00
07/20/2017 10:30,2,5.279,ACTIVE,217.13,358.88,59.965,1500561003,"201051344000576","219011344069620",28.71,31.30,0,335.14,394.65,153.4,146.1,0.712,783500.6,783500.6,14693,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561041,2247545.00
07/20/2017 10:30,2,5.053,ACTIVE,212.38,352.27,59.959,1500561003,"274151322000087","219011344069620",27.69,52.30,0,332.13,379.32,141.8,134.9,0.517,971462.9,971462.9,14785,0,0,0,L,1151911521,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561042,2247546.00
07/20/2017 10:30,2,5.299,ACTIVE,216.22,357.08,59.959,1500561003,"201051344000633","219011344069620",28.47,34.80,0,335.74,390.14,152.8,145.5,0.734,769389.3,769389.3,14718,0,0,0,L,1122011218,1,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561043,2247547.00
07/20/2017 10:45,2,5.715,ACTIVE,217.13,358.28,59.970,1500561903,"201051344000645","219011344069620",28.45,32.40,0,338.14,397.05,164.4,156.8,0.760,782484.5,782484.5,14668,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561904,2247548.00
07/20/2017 10:45,2,5.482,ACTIVE,212.83,362.79,59.970,1500561903,"274151322000085","219011344069620",26.36,41.00,0,327.62,387.74,146.3,139.3,0.566,992236.5,992236.5,14582,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561905,2247549.00
07/20/2017 10:45,2,5.730,ACTIVE,216.22,357.98,59.954,1500561903,"201051344000633","219011344069620",28.23,35.60,0,330.63,396.75,163.7,156.1,0.787,769425.4,769425.4,14719,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561906,2247550.00
07/20/2017 10:45,2,5.752,ACTIVE,217.58,359.78,59.981,1500561903,"201051344000469","219011344069620",28.75,29.50,0,324.92,410.88,167.4,159.7,0.800,773050.6,773050.6,14691,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561907,2247551.00
07/20/2017 10:45,2,5.674,ACTIVE,215.09,357.08,59.965,1500561903,"201051344000646","219011344069620",28.17,37.00,0,330.33,395.55,161.9,154.3,0.778,767821.4,767821.4,14677,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561908,2247552.00
07/20/2017 10:45,2,5.541,ACTIVE,212.61,354.07,59.981,1500561903,"274151322000052","219011344069620",27.73,47.00,0,326.12,380.52,155.6,148.3,0.619,1032495.4,1032495.4,14580,0,0,0,L,1151911521,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561909,2247553.00
07/20/2017 10:45,2,5.732,ACTIVE,216.22,357.98,59.981,1500561903,"201051344000585","219011344069620",28.17,35.40,0,328.52,407.27,163.6,155.9,0.765,781124.6,781124.6,14676,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561910,2247554.00
07/20/2017 10:45,2,5.576,ACTIVE,214.64,355.58,59.981,1500561903,"201051344001230","219011344069620",28.75,38.80,0,332.13,392.85,162.4,154.9,0.760,772350.5,772350.5,14705,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561911,2247555.00
07/20/2017 10:45,2,5.572,ACTIVE,216.22,357.98,59.991,1500561903,"201051344000582","219011344069620",28.43,33.30,0,324.62,403.37,160.3,152.8,0.742,761537.7,761537.7,14670,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561912,2247556.00
07/20/2017 10:45,2,5.721,ACTIVE,215.09,353.47,59.975,1500561903,"201051344000955","219011344069620",28.31,36.50,0,325.22,398.26,164.0,156.4,0.795,781383.4,781383.4,14688,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561912,2247557.00
07/20/2017 10:45,2,3.777,ACTIVE,212.61,415.99,59.965,1500561903,"274151322000094","219011344069620",37.63,43.80,0,391.64,450.56,143.4,136.5,0.566,851352.6,851352.6,14936,0,0,0,L,1151911521,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561913,2247558.00
07/20/2017 10:45,2,5.762,ALERT,217.13,358.58,59.981,1500561903,"201051344000579","219011344069620",28.11,35.40,0,304.18,398.26,164.0,156.4,0.769,791288.4,791288.4,14678,0,0,0,L,1122011218,0,123.36,123.36,0002,30,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561915,2247559.00
07/20/2017 10:45,2,5.670,ALERT,215.09,357.08,59.981,1500561903,"201051344000890","219011344069620",28.37,39.50,0,301.77,396.45,162.8,155.2,0.756,775413.4,775413.4,14686,0,0,0,L,1122011218,0,123.36,121.78,0002,37,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561917,2247560.00
07/20/2017 10:45,2,5.627,ACTIVE,215.54,355.88,59.975,1500561903,"201051344000438","219011344069620",28.51,36.50,0,309.59,409.98,162.3,154.7,0.765,777859.3,777859.3,14671,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561918,2247561.00
07/20/2017 10:45,2,5.641,ACTIVE,215.32,351.97,60.012,1500561903,"201051344000417","219011344069620",18.31,38.20,0,333.33,374.81,104.5,98.9,0.499,700531.5,700531.5,14710,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561919,2247562.00
07/20/2017 10:45,2,5.471,ACTIVE,212.38,360.99,59.970,1500561903,"274151322000083","219011344069620",27.65,46.00,0,326.72,379.32,153.2,145.9,0.619,1022070.6,1022070.6,14593,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561920,2247563.00
07/20/2017 10:45,2,5.869,ACTIVE,213.29,366.40,59.981,1500561903,"274151322000076","219011344069620",28.25,49.00,0,325.82,382.63,167.7,160.0,0.672,1090835.0,1090835.0,14590,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561920,2247564.00
07/20/2017 10:45,2,5.789,ACTIVE,216.00,357.38,59.965,1500561903,"201051344000868","219011344069620",28.45,31.30,0,331.83,393.75,166.6,158.9,0.756,771433.5,771433.5,14694,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561921,2247565.00
07/20/2017 10:45,2,5.789,ACTIVE,212.38,362.19,59.975,1500561903,"274151322000095","219011344069620",28.17,47.50,0,325.52,381.73,165.2,157.5,0.632,1080318.6,1080318.6,14603,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561922,2247566.00
07/20/2017 10:45,2,5.857,ACTIVE,217.35,354.07,59.933,1500561903,"201051344000988","219011344069620",18.29,31.00,0,330.33,385.63,108.6,102.9,0.504,673091.3,673091.3,14679,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561923,2247567.00
07/20/2017 10:45,2,5.766,ACTIVE,216.00,357.08,59.975,1500561903,"201051344001025","219011344069620",28.29,37.50,0,316.50,404.87,165.1,157.5,0.756,778293.9,778293.9,14677,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561924,2247568.00
07/20/2017 10:45,2,5.658,ACTIVE,217.35,358.88,59.965,1500561903,"201051344000458","219011344069620",28.59,33.30,0,336.34,398.26,163.8,156.1,0.787,782788.2,782788.2,14665,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561925,2247569.00
07/20/2017 10:45,2,5.713,ACTIVE,217.80,362.19,59.965,1500561903,"201051344000853","219011344069620",28.73,32.20,0,338.44,398.86,166.4,158.7,0.791,783937.8,783937.8,14683,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561926,2247570.00
07/20/2017 10:45,2,5.680,ACTIVE,215.09,357.68,59.970,1500561903,"201051344000685","219011344069620",28.09,35.00,0,321.91,400.96,161.7,154.1,0.800,777700.4,777700.4,14704,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561927,2247571.00
07/20/2017 10:45,2,5.643,ACTIVE,216.00,357.38,59.991,1500561903,"201051344000917","219011344069620",28.29,34.50,0,332.43,392.25,161.8,154.2,0.765,774361.3,774361.3,14695,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561928,2247572.00
07/20/2017 10:45,2,5.619,ACTIVE,215.09,357.08,59.970,1500561903,"201051344001145","219011344069620",28.19,34.00,0,332.43,391.64,160.5,153.0,0.742,782372.8,782372.8,14688,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561929,2247573.00
07/20/2017 10:45,2,5.719,ACTIVE,216.22,357.68,59.970,1500561903,"201051344000651","219011344069620",28.23,33.80,0,336.64,395.25,163.5,155.9,0.742,771223.5,771223.5,14683,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561929,2247574.00
07/20/2017 10:45,2,5.494,ACTIVE,212.38,361.89,59.975,1500561903,"274151322000088","219011344069620",27.39,42.80,0,326.72,380.22,152.4,145.1,0.575,980531.0,980531.0,14585,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561930,2247575.00
07/20/2017 10:45,2,3.699,ACTIVE,213.51,419.30,59.965,1500561903,"274151322000068","219011344069620",38.45,45.50,0,388.04,448.15,142.9,136.0,0.548,852047.8,852047.8,14950,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561931,2247576.00
07/20/2017 10:45,2,5.697,ACTIVE,215.77,355.58,59.975,1500561903,"201051344001135","219011344069620",28.21,34.00,0,322.21,407.57,162.8,155.2,0.738,766717.2,766717.2,14659,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561932,2247577.00
07/20/2017 10:45,2,5.738,ACTIVE,215.77,357.08,59.986,1500561903,"201051344000594","219011344069620",28.23,40.00,0,326.72,401.86,163.9,156.2,0.751,786040.9,786040.9,14678,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561933,2247578.00
07/20/2017 10:45,2,5.729,ACTIVE,216.22,357.38,59.986,1500561903,"201051344001203","219011344069620",28.65,36.50,0,331.53,397.05,166.1,158.4,0.787,776425.6,776425.6,14709,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561934,2247579.00
07/20/2017 10:45,2,5.463,ACTIVE,212.83,363.69,59.975,1500561903,"274151322000054","219011344069620",26.90,42.00,0,326.72,379.62,148.8,141.7,0.570,996975.2,996975.2,14568,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561935,2247580.00
07/20/2017 10:45,2,5.766,ACTIVE,216.45,356.48,59.944,1500561903,"201051344000867","219011344069620",28.29,34.50,0,324.02,399.16,165.2,157.5,0.751,770207.2,770207.2,14710,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561936,2247581.00
07/20/2017 10:45,2,5.684,ACTIVE,216.00,357.38,59.959,1500561903,"201051344001093","219011344069620",28.67,35.40,0,322.51,409.68,165.0,157.3,0.760,774360.9,774360.9,14704,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561937,2247582.00
07/20/2017 10:45,2,5.760,ACTIVE,216.90,358.58,59.991,1500561903,"201051344000900","219011344069620",28.84,31.00,0,337.24,399.46,168.2,160.4,0.773,791906.4,791906.4,14711,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561938,2247583.00
07/20/2017 10:45,2,5.686,ACTIVE,216.90,358.88,59.986,1500561903,"201051344000648","219011344069620",28.13,32.20,0,335.14,396.75,162.0,154.4,0.760,779273.2,779273.2,14682,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561939,2247584.00
07/20/2017 10:45,2,5.615,ACTIVE,217.35,358.88,59.975,1500561903,"201051344000569","219011344069620",29.06,32.00,0,337.24,397.96,165.3,157.6,0.782,793826.7,793826.7,14658,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561940,2247585.00
07/20/2017 10:45,2,5.691,ACTIVE,217.35,359.18,59.975,1500561903,"201051344000983","219011344069620",28.73,32.20,0,335.44,397.66,165.6,157.9,0.787,784499.2,784499.2,14684,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561941,2247586.00
07/20/2017 10:45,2,5.766,ALERT,217.35,358.28,59.981,1500561903,"201051344001158","219011344069620",27.93,33.30,0,302.98,401.26,163.0,155.4,0.765,769018.7,769018.7,14685,0,0,0,L,1122011218,0,123.36,123.59,0002,31,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561942,2247587.00
07/20/2017 10:45,2,5.627,ACTIVE,217.35,360.08,59.975,1500561903,"201051344000576","219011344069620",28.86,32.00,0,337.84,398.26,164.5,156.9,0.769,783538.7,783538.7,14694,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561943,2247588.00
07/20/2017 10:45,2,5.406,ACTIVE,212.83,361.29,59.981,1500561903,"274151322000087","219011344069620",27.67,55.30,0,325.52,381.42,151.5,144.3,0.557,971497.9,971497.9,14786,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500561944,2247589.00
07/20/2017 11:00,2,6.139,ACTIVE,217.58,360.69,60.018,1500562803,"201051344000645","219011344069620",28.13,32.80,0,337.54,400.96,174.9,166.9,0.800,782524.9,782524.9,14669,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562804,2247590.00
07/20/2017 11:00,2,5.799,ACTIVE,213.06,363.39,59.991,1500562803,"274151322000085","219011344069620",26.34,42.50,0,333.63,380.52,154.5,147.2,0.592,992272.3,992272.3,14583,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562805,2247591.00
07/20/2017 11:00,2,6.125,ACTIVE,216.90,360.69,59.996,1500562803,"201051344000633","219011344069620",28.05,36.80,0,336.64,400.96,173.9,166.0,0.835,769465.6,769465.6,14720,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562806,2247592.00
07/20/2017 11:00,2,6.164,ACTIVE,217.80,362.79,59.996,1500562803,"201051344000469","219011344069620",28.47,30.30,0,337.84,403.07,177.8,169.7,0.840,773091.7,773091.7,14692,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562807,2247593.00
07/20/2017 11:00,2,5.990,ACTIVE,215.09,358.28,60.007,1500562803,"201051344000646","219011344069620",28.39,38.20,0,331.23,395.25,172.2,164.3,0.818,767861.2,767861.2,14678,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562809,2247594.00
07/20/2017 11:00,2,5.932,ACTIVE,212.83,364.29,60.007,1500562803,"274151322000052","219011344069620",27.49,48.30,0,332.73,382.63,165.0,157.3,0.654,1032533.6,1032533.6,14581,0,0,0,L,1151911521,0,121.55,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562809,2247595.00
07/20/2017 11:00,2,6.018,ACTIVE,216.22,358.88,60.034,1500562803,"201051344000585","219011344069620",28.55,36.80,0,336.04,395.25,173.9,166.0,0.818,781164.7,781164.7,14677,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562810,2247596.00
07/20/2017 11:00,2,5.859,ACTIVE,214.64,354.37,60.002,1500562803,"201051344001230","219011344069620",28.98,39.30,0,331.83,396.45,171.9,164.0,0.813,772390.4,772390.4,14706,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562811,2247597.00
07/20/2017 11:00,2,5.967,ACTIVE,216.22,360.69,59.996,1500562803,"201051344000582","219011344069620",28.25,34.30,0,333.33,396.45,170.8,162.9,0.791,761577.1,761577.1,14671,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562812,2247598.00
07/20/2017 11:00,2,6.094,ACTIVE,215.32,356.48,59.981,1500562803,"201051344000955","219011344069620",28.17,37.00,0,331.53,395.25,173.7,165.7,0.853,781423.5,781423.5,14689,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562813,2247599.00
07/20/2017 11:00,2,4.020,ACTIVE,213.06,406.07,60.007,1500562803,"274151322000094","219011344069620",37.55,45.00,0,391.94,450.86,151.9,144.7,0.588,851387.9,851387.9,14937,0,0,0,L,1151911521,0,121.78,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562814,2247600.00
07/20/2017 11:00,2,6.143,ACTIVE,217.80,361.29,59.991,1500562803,"201051344000579","219011344069620",28.03,36.30,0,338.14,401.26,174.3,166.3,0.809,791328.7,791328.7,14680,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562815,2247601.00
07/20/2017 11:00,2,6.068,ACTIVE,214.87,358.58,60.002,1500562803,"201051344000890","219011344069620",28.13,40.20,0,329.73,396.15,172.8,164.9,0.795,775453.4,775453.4,14688,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562816,2247602.00
07/20/2017 11:00,2,6.053,ACTIVE,215.77,358.88,59.986,1500562803,"201051344000438","219011344069620",28.09,37.50,0,332.43,395.55,172.2,164.3,0.813,777899.1,777899.1,14672,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562817,2247603.00
07/20/2017 11:00,2,6.025,ACTIVE,215.09,351.97,59.996,1500562803,"201051344000417","219011344069620",18.15,39.30,0,333.03,377.82,110.8,105.0,0.526,700556.9,700556.9,14711,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562818,2247604.00
07/20/2017 11:00,2,5.861,ACTIVE,212.16,347.46,59.996,1500562803,"274151322000083","219011344069620",27.37,47.50,0,331.83,381.42,162.4,154.8,0.654,1022108.1,1022108.1,14594,0,0,0,L,1151911521,0,121.33,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562818,2247605.00
07/20/2017 11:00,2,6.211,ACTIVE,213.29,365.49,59.996,1500562803,"274151322000076","219011344069620",28.23,50.60,0,332.13,385.03,177.4,169.3,0.698,1090876.0,1090876.0,14591,0,0,0,L,1151911521,0,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562819,2247606.00
