ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 11:00,2,6.199,ACTIVE,216.67,359.48,59.981,1500562803,"201051344000868","219011344069620",28.15,32.00,0,332.13,400.06,176.7,168.6,0.804,771474.3,771474.3,14695,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562820,2247607.00
07/20/2017 11:00,2,6.139,ACTIVE,212.61,367.00,60.012,1500562803,"274151322000095","219011344069620",28.17,49.30,0,331.83,384.43,175.1,167.1,0.672,1080359.0,1080359.0,14604,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562821,2247608.00
07/20/2017 11:00,2,6.152,ACTIVE,217.80,355.88,59.996,1500562803,"201051344000988","219011344069620",18.49,31.50,0,338.14,383.53,115.1,109.1,0.539,673117.7,673117.7,14680,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562822,2247609.00
07/20/2017 11:00,2,6.129,ACTIVE,216.00,358.88,59.986,1500562803,"201051344001025","219011344069620",28.27,37.80,0,332.43,396.15,175.4,167.4,0.795,778334.4,778334.4,14678,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562823,2247610.00
07/20/2017 11:00,2,6.045,ACTIVE,217.80,361.89,59.991,1500562803,"201051344000458","219011344069620",28.39,33.30,0,338.14,401.26,173.7,165.7,0.853,782828.4,782828.4,14666,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562824,2247611.00
07/20/2017 11:00,2,5.967,ACTIVE,218.26,360.69,60.034,1500562803,"201051344000853","219011344069620",29.12,32.20,0,337.54,402.16,175.8,167.8,0.840,783978.6,783978.6,14684,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562825,2247612.00
07/20/2017 11:00,2,6.053,ACTIVE,214.87,356.18,59.975,1500562803,"201051344000685","219011344069620",27.99,35.80,0,331.83,394.95,171.6,163.7,0.840,777740.1,777740.1,14705,0,0,0,L,1122011218,0,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562826,2247613.00
07/20/2017 11:00,2,6.006,ACTIVE,216.22,359.18,59.986,1500562803,"201051344000917","219011344069620",28.13,35.00,0,332.13,394.95,171.1,163.2,0.818,774401.0,774401.0,14696,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562827,2247614.00
07/20/2017 11:00,2,6.029,ACTIVE,215.09,356.78,59.991,1500562803,"201051344001145","219011344069620",27.87,35.20,0,332.13,397.35,170.3,162.4,0.795,782412.2,782412.2,14689,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562827,2247615.00
07/20/2017 11:00,2,6.094,ACTIVE,216.22,358.88,59.996,1500562803,"201051344000651","219011344069620",28.13,35.20,0,337.54,398.26,173.6,165.6,0.795,771263.7,771263.7,14684,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562828,2247616.00
07/20/2017 11:00,2,5.836,ACTIVE,212.83,363.99,60.007,1500562803,"274151322000088","219011344069620",27.19,44.30,0,332.73,381.42,160.8,153.3,0.619,980568.2,980568.2,14586,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562829,2247617.00
07/20/2017 11:00,2,3.900,ACTIVE,213.51,420.50,59.991,1500562803,"274151322000068","219011344069620",38.57,46.40,0,387.14,448.75,151.5,144.3,0.579,852083.0,852083.0,14951,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562830,2247618.00
07/20/2017 11:00,2,6.029,ACTIVE,216.00,356.48,60.002,1500562803,"201051344001135","219011344069620",28.21,34.50,0,331.83,396.15,172.3,164.4,0.795,766757.1,766757.1,14660,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562831,2247619.00
07/20/2017 11:00,2,6.109,ACTIVE,216.00,359.78,59.986,1500562803,"201051344000594","219011344069620",28.05,41.00,0,330.33,396.45,173.3,165.4,0.800,786081.1,786081.1,14679,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562832,2247620.00
07/20/2017 11:00,2,6.170,ACTIVE,216.22,358.28,60.012,1500562803,"201051344001203","219011344069620",28.17,37.50,0,337.24,398.26,176.0,167.9,0.826,776466.3,776466.3,14710,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562833,2247621.00
07/20/2017 11:00,2,5.807,ACTIVE,212.61,347.76,59.996,1500562803,"274151322000054","219011344069620",26.72,43.20,0,332.43,381.42,157.0,149.6,0.601,997011.5,997011.5,14569,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562834,2247622.00
07/20/2017 11:00,2,6.070,ACTIVE,216.90,358.58,60.023,1500562803,"201051344000867","219011344069620",28.51,35.00,0,332.43,399.46,175.3,167.3,0.804,770247.8,770247.8,14711,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562835,2247623.00
07/20/2017 11:00,2,6.053,ACTIVE,216.22,360.08,60.007,1500562803,"201051344001093","219011344069620",28.51,36.00,0,335.14,398.26,174.6,166.6,0.800,774401.4,774401.4,14705,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562836,2247624.00
07/20/2017 11:00,2,6.154,ACTIVE,217.35,360.38,60.007,1500562803,"201051344000900","219011344069620",28.69,31.00,0,337.24,402.77,178.7,170.6,0.818,791947.8,791947.8,14712,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562837,2247625.00
07/20/2017 11:00,2,6.000,ACTIVE,217.13,359.78,59.996,1500562803,"201051344000648","219011344069620",28.29,33.30,0,338.14,401.26,171.9,164.0,0.813,779313.0,779313.0,14683,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562838,2247626.00
07/20/2017 11:00,2,6.061,ACTIVE,217.58,360.69,60.012,1500562803,"201051344000569","219011344069620",28.69,33.30,0,337.54,401.86,175.9,167.9,0.822,793867.4,793867.4,14659,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562839,2247627.00
07/20/2017 11:00,2,6.076,ACTIVE,217.80,360.08,60.012,1500562803,"201051344000983","219011344069620",28.55,32.60,0,337.24,401.26,175.7,167.6,0.831,784539.9,784539.9,14685,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562840,2247628.00
07/20/2017 11:00,2,6.104,ACTIVE,217.80,360.99,60.018,1500562803,"201051344001158","219011344069620",28.07,34.00,0,337.54,401.26,173.5,165.6,0.813,769058.8,769058.8,14687,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562840,2247629.00
07/20/2017 11:00,2,6.105,ACTIVE,217.80,363.09,60.002,1500562803,"201051344000576","219011344069620",28.33,31.80,0,337.84,402.16,175.2,167.2,0.826,783579.2,783579.2,14695,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562841,2247630.00
07/20/2017 11:00,2,5.799,ACTIVE,213.06,345.66,60.002,1500562803,"274151322000087","219011344069620",27.35,57.00,0,327.92,381.42,160.7,153.2,0.592,971535.1,971535.1,14787,0,0,0,L,1151911521,0,122.23,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500562842,2247631.00
07/20/2017 11:15,2,6.480,ACTIVE,217.58,361.59,60.002,1500563704,"201051344000645","219011344069620",27.75,34.50,0,337.84,402.77,182.1,173.9,0.840,782567.4,782567.4,14670,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563705,2247632.00
07/20/2017 11:15,2,6.105,ACTIVE,212.38,362.19,60.002,1500563704,"274151322000085","219011344069620",25.90,44.50,0,333.03,381.12,160.2,152.7,0.619,992309.7,992309.7,14584,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563706,2247633.00
07/20/2017 11:15,2,6.406,ACTIVE,216.67,359.78,60.007,1500563704,"201051344000633","219011344069620",27.93,38.40,0,335.44,402.16,181.2,173.0,0.871,769508.0,769508.0,14721,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563707,2247634.00
07/20/2017 11:15,2,6.514,ACTIVE,217.80,360.69,60.002,1500563704,"201051344000469","219011344069620",28.11,31.50,0,337.54,404.87,185.3,176.9,0.875,773135.0,773135.0,14693,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563707,2247635.00
07/20/2017 11:15,2,6.438,ACTIVE,214.87,357.38,59.975,1500563704,"201051344000646","219011344069620",27.41,39.80,0,330.33,397.66,178.7,170.5,0.853,767903.0,767903.0,14679,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563708,2247636.00
07/20/2017 11:15,2,6.285,ACTIVE,212.61,358.88,60.023,1500563704,"274151322000052","219011344069620",26.98,50.80,0,332.13,384.13,171.6,163.7,0.672,1032573.7,1032573.7,14582,0,0,0,L,1151911521,0,121.33,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563709,2247637.00
07/20/2017 11:15,2,6.408,ACTIVE,215.77,359.78,59.991,1500563704,"201051344000585","219011344069620",28.05,38.20,0,332.13,397.66,182.0,173.8,0.853,781207.1,781207.1,14678,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563710,2247638.00
07/20/2017 11:15,2,6.332,ACTIVE,214.41,358.28,60.039,1500563704,"201051344001230","219011344069620",28.09,41.30,0,331.83,397.96,180.1,171.9,0.835,772432.4,772432.4,14707,0,0,0,L,1122011218,0,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563711,2247639.00
07/20/2017 11:15,2,6.332,ACTIVE,216.00,360.08,59.991,1500563704,"201051344000582","219011344069620",27.77,36.00,0,331.83,398.56,177.9,169.8,0.831,761618.6,761618.6,14672,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563712,2247640.00
07/20/2017 11:15,2,6.477,ACTIVE,214.87,358.58,59.991,1500563704,"201051344000955","219011344069620",27.49,38.60,0,331.23,397.35,180.2,172.0,0.862,781465.8,781465.8,14690,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563713,2247641.00
07/20/2017 11:15,2,4.127,ACTIVE,212.61,428.01,59.996,1500563704,"274151322000094","219011344069620",38.07,46.40,0,388.04,446.95,158.5,151.1,0.619,851425.2,851425.2,14938,0,0,0,L,1151911521,0,121.55,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563714,2247642.00
07/20/2017 11:15,2,6.402,ACTIVE,217.80,359.48,59.991,1500563704,"201051344000579","219011344069620",27.99,38.00,0,338.44,403.07,181.3,173.1,0.840,791371.0,791371.0,14681,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563715,2247643.00
07/20/2017 11:15,2,6.455,ACTIVE,214.87,356.78,59.981,1500563704,"201051344000890","219011344069620",27.51,41.80,0,331.83,397.96,179.8,171.7,0.831,775495.4,775495.4,14689,0,0,0,L,1122011218,0,123.36,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563716,2247644.00
07/20/2017 11:15,2,6.439,ACTIVE,215.54,360.38,59.986,1500563704,"201051344000438","219011344069620",27.43,38.60,0,331.53,397.96,178.9,170.8,0.853,777941.0,777941.0,14673,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563717,2247645.00
07/20/2017 11:15,2,6.359,ACTIVE,215.09,352.27,59.996,1500563704,"201051344000417","219011344069620",17.89,40.40,0,333.03,378.72,115.4,109.4,0.557,700583.7,700583.7,14712,0,0,0,L,1122011218,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563718,2247646.00
07/20/2017 11:15,2,6.195,ACTIVE,211.93,353.77,59.986,1500563704,"274151322000083","219011344069620",26.96,50.20,0,330.03,382.63,169.1,161.3,0.681,1022147.6,1022147.6,14595,0,0,0,L,1151911521,0,121.55,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563719,2247647.00
07/20/2017 11:15,2,6.592,ACTIVE,213.29,356.78,59.986,1500563704,"274151322000076","219011344069620",27.63,53.00,0,331.83,386.53,184.4,176.1,0.712,1090919.2,1090919.2,14592,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563720,2247648.00
07/20/2017 11:15,2,6.520,ACTIVE,216.45,358.28,59.981,1500563704,"201051344000868","219011344069620",27.93,33.30,0,331.23,400.96,184.4,176.1,0.844,771517.3,771517.3,14696,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563720,2247649.00
07/20/2017 11:15,2,6.494,ACTIVE,212.16,351.37,59.986,1500563704,"274151322000095","219011344069620",27.69,51.00,0,332.13,385.93,182.1,173.8,0.689,1080401.6,1080401.6,14605,0,0,0,L,1151911521,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563721,2247650.00
07/20/2017 11:15,2,6.516,ACTIVE,217.80,355.28,59.986,1500563704,"201051344000988","219011344069620",18.15,32.40,0,338.14,384.13,119.8,113.8,0.561,673145.6,673145.6,14681,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563723,2247651.00
07/20/2017 11:15,2,6.426,ACTIVE,216.00,360.08,59.991,1500563704,"201051344001025","219011344069620",28.13,39.00,0,331.23,403.07,183.0,174.7,0.844,778377.2,778377.2,14679,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563724,2247652.00
07/20/2017 11:15,2,6.359,ACTIVE,217.80,360.38,59.975,1500563704,"201051344000458","219011344069620",28.21,35.00,0,337.54,403.07,181.7,173.5,0.866,782870.8,782870.8,14667,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563724,2247653.00
07/20/2017 11:15,2,6.348,ACTIVE,218.48,360.69,59.975,1500563704,"201051344000853","219011344069620",28.73,33.00,0,337.54,404.57,184.7,176.3,0.871,784021.6,784021.6,14685,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563725,2247654.00
07/20/2017 11:15,2,6.340,ACTIVE,214.64,358.58,59.991,1500563704,"201051344000685","219011344069620",27.95,37.30,0,331.53,396.75,179.4,171.2,0.879,777781.9,777781.9,14706,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563726,2247655.00
07/20/2017 11:15,2,6.256,ACTIVE,216.00,359.78,59.975,1500563704,"201051344000917","219011344069620",28.33,36.30,0,331.53,397.05,179.4,171.2,0.853,774442.8,774442.8,14697,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563727,2247656.00
07/20/2017 11:15,2,6.309,ACTIVE,215.09,359.48,59.981,1500563704,"201051344001145","219011344069620",27.91,36.00,0,331.53,396.75,178.4,170.2,0.822,782453.8,782453.8,14690,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563728,2247657.00
07/20/2017 11:15,2,6.477,ACTIVE,216.45,359.48,59.986,1500563704,"201051344000651","219011344069620",27.63,36.50,0,336.64,399.16,181.1,172.8,0.835,771306.0,771306.0,14685,0,0,0,L,1122011218,0,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563729,2247658.00
07/20/2017 11:15,2,6.188,ACTIVE,212.38,364.89,59.981,1500563704,"274151322000088","219011344069620",26.78,46.00,0,332.73,383.23,167.8,160.0,0.645,980607.4,980607.4,14587,0,0,0,L,1151911521,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563730,2247659.00
07/20/2017 11:15,2,4.162,ACTIVE,213.29,424.41,59.986,1500563704,"274151322000068","219011344069620",37.93,48.00,0,386.83,449.65,159.7,152.2,0.610,852120.1,852120.1,14952,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563731,2247660.00
07/20/2017 11:15,2,6.463,ACTIVE,215.77,357.98,59.986,1500563704,"201051344001135","219011344069620",27.59,36.50,0,331.23,397.35,180.6,172.4,0.835,766799.2,766799.2,14661,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563732,2247661.00
07/20/2017 11:15,2,6.451,ACTIVE,216.00,357.68,59.996,1500563704,"201051344000594","219011344069620",27.81,43.40,0,330.33,398.86,181.6,173.3,0.835,786123.6,786123.6,14680,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563733,2247662.00
07/20/2017 11:15,2,6.439,ACTIVE,216.22,358.58,59.944,1500563704,"201051344001203","219011344069620",28.25,39.30,0,334.24,399.46,184.2,175.8,0.871,776509.4,776509.4,14711,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563734,2247663.00
07/20/2017 11:15,2,6.154,ACTIVE,212.61,345.06,59.975,1500563704,"274151322000054","219011344069620",26.24,45.00,0,331.83,382.93,163.4,155.8,0.619,997049.7,997049.7,14570,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563735,2247664.00
07/20/2017 11:15,2,6.553,ACTIVE,216.90,359.18,59.981,1500563704,"201051344000867","219011344069620",27.53,36.80,0,331.83,397.96,182.6,174.4,0.844,770290.6,770290.6,14712,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563736,2247665.00
07/20/2017 11:15,2,6.441,ALERT,216.22,359.48,59.986,1500563704,"201051344001093","219011344069620",27.99,37.50,0,287.35,399.16,182.6,174.3,0.844,774443.9,774443.9,14706,0,0,0,L,1122011218,0,123.81,122.68,0002,36,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563738,2247666.00
07/20/2017 11:15,2,6.484,ACTIVE,217.13,361.89,59.986,1500563704,"201051344000900","219011344069620",28.53,32.60,0,318.61,406.07,187.2,178.8,0.853,791991.5,791991.5,14713,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563739,2247667.00
07/20/2017 11:15,2,6.375,ACTIVE,217.58,359.18,59.954,1500563704,"201051344000648","219011344069620",27.87,34.50,0,337.54,403.07,179.9,171.7,0.844,779355.1,779355.1,14684,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563740,2247668.00
07/20/2017 11:15,2,6.424,ACTIVE,217.58,359.18,59.981,1500563704,"201051344000569","219011344069620",28.37,34.30,0,334.84,403.37,184.5,176.1,0.866,793910.5,793910.5,14660,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563740,2247669.00
07/20/2017 11:15,2,6.463,ACTIVE,218.03,361.59,59.975,1500563704,"201051344000983","219011344069620",28.13,34.00,0,337.24,403.37,184.1,175.8,0.871,784582.9,784582.9,14686,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563741,2247670.00
07/20/2017 11:15,2,6.465,ACTIVE,217.80,358.88,60.002,1500563704,"201051344001158","219011344069620",27.61,35.60,0,337.54,403.07,180.8,172.6,0.849,769101.2,769101.2,14688,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563742,2247671.00
07/20/2017 11:15,2,6.303,ACTIVE,217.80,359.78,59.981,1500563704,"201051344000576","219011344069620",28.69,32.80,0,337.54,403.97,183.0,174.7,0.831,783622.1,783622.1,14696,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563743,2247672.00
07/20/2017 11:15,2,6.076,ACTIVE,212.61,364.59,59.981,1500563704,"274151322000087","219011344069620",27.27,58.30,0,329.13,382.03,167.7,160.0,0.628,971574.3,971574.3,14788,0,0,0,L,1151911521,0,122.23,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500563744,2247673.00
07/20/2017 11:30,2,6.811,ACTIVE,218.26,361.89,59.986,1500564604,"201051344000645","219011344069620",27.67,35.00,0,337.54,406.07,190.8,182.3,0.871,782612.1,782612.1,14671,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564605,2247674.00
07/20/2017 11:30,2,6.447,ACTIVE,212.83,348.36,59.986,1500564604,"274151322000085","219011344069620",25.66,45.80,0,332.73,383.53,167.5,159.7,0.645,992348.8,992348.8,14585,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564606,2247675.00
07/20/2017 11:30,2,6.779,ACTIVE,217.35,361.89,59.991,1500564604,"201051344000633","219011344069620",27.65,39.00,0,336.04,406.37,189.8,181.3,0.902,769552.3,769552.3,14722,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564607,2247676.00
07/20/2017 11:30,2,6.697,ACTIVE,218.71,362.49,60.012,1500564604,"201051344000469","219011344069620",28.65,32.00,0,337.24,408.48,194.4,185.7,0.902,773180.5,773180.5,14694,0,0,0,L,1122011218,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564608,2247677.00
07/20/2017 11:30,2,6.607,ACTIVE,215.77,359.78,59.991,1500564604,"201051344000646","219011344069620",28.15,40.40,0,330.33,400.36,188.3,179.8,0.893,767946.9,767946.9,14680,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564609,2247678.00
07/20/2017 11:30,2,6.547,ACTIVE,212.83,358.28,59.986,1500564604,"274151322000052","219011344069620",27.06,50.80,0,331.53,386.23,179.3,171.2,0.712,1032615.6,1032615.6,14583,0,0,0,L,1151911521,0,121.78,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564610,2247679.00
07/20/2017 11:30,2,6.711,ACTIVE,216.90,361.29,59.965,1500564604,"201051344000585","219011344069620",28.17,38.00,0,325.52,407.57,191.5,182.9,0.893,781251.6,781251.6,14679,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564611,2247680.00
07/20/2017 11:30,2,6.590,ACTIVE,215.32,359.18,59.986,1500564604,"201051344001230","219011344069620",28.27,39.80,0,329.43,400.36,188.6,180.1,0.879,772476.5,772476.5,14708,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564611,2247681.00
07/20/2017 11:30,2,6.561,ACTIVE,216.90,362.49,60.007,1500564604,"201051344000582","219011344069620",28.05,36.50,0,336.64,405.47,186.3,177.9,0.862,761662.2,761662.2,14673,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564612,2247682.00
07/20/2017 11:30,2,6.713,ACTIVE,215.77,360.69,60.018,1500564604,"201051344000955","219011344069620",27.93,38.80,0,330.93,399.76,189.8,181.3,0.906,781509.9,781509.9,14691,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564613,2247683.00
07/20/2017 11:30,2,4.422,ACTIVE,212.61,424.71,59.996,1500564604,"274151322000094","219011344069620",37.55,48.30,0,389.54,449.65,167.8,160.0,0.658,851464.3,851464.3,14939,0,0,0,L,1151911521,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564614,2247684.00
07/20/2017 11:30,2,6.723,ACTIVE,218.48,362.79,60.044,1500564604,"201051344000579","219011344069620",27.89,38.20,0,337.54,406.37,189.8,181.3,0.893,791415.4,791415.4,14682,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564615,2247685.00
07/20/2017 11:30,2,6.719,ACTIVE,215.32,359.48,59.996,1500564604,"201051344000890","219011344069620",27.73,42.00,0,330.63,400.06,188.7,180.2,0.866,775539.4,775539.4,14690,0,0,0,L,1122011218,0,123.59,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564616,2247686.00
07/20/2017 11:30,2,6.674,ACTIVE,216.45,360.69,60.002,1500564604,"201051344000438","219011344069620",27.81,39.00,0,333.63,400.66,187.9,179.4,0.888,777984.8,777984.8,14674,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564617,2247687.00
07/20/2017 11:30,2,6.674,ACTIVE,215.77,352.87,60.002,1500564604,"201051344000417","219011344069620",17.91,40.80,0,332.73,379.92,121.1,115.0,0.575,700611.7,700611.7,14713,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564618,2247688.00
07/20/2017 11:30,2,6.434,ACTIVE,212.61,369.70,60.002,1500564604,"274151322000083","219011344069620",27.17,51.80,0,332.13,385.33,176.9,168.8,0.716,1022189.0,1022189.0,14596,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564619,2247689.00
07/20/2017 11:30,2,6.805,ACTIVE,213.29,362.19,60.007,1500564604,"274151322000076","219011344069620",28.11,54.80,0,331.53,388.64,193.4,184.7,0.760,1090964.3,1090964.3,14593,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564620,2247690.00
07/20/2017 11:30,2,6.773,ACTIVE,216.90,361.29,60.007,1500564604,"201051344000868","219011344069620",28.21,33.30,0,330.03,405.77,193.5,184.8,0.879,771562.5,771562.5,14697,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564620,2247691.00
07/20/2017 11:30,2,6.852,ACTIVE,212.16,363.69,60.007,1500564604,"274151322000095","219011344069620",27.53,51.50,0,331.83,388.34,191.0,182.4,0.738,1080446.2,1080446.2,14606,0,0,0,L,1151911521,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564621,2247692.00
07/20/2017 11:30,2,6.842,ACTIVE,218.26,358.88,59.996,1500564604,"201051344000988","219011344069620",18.11,32.20,0,338.14,386.53,125.7,119.4,0.583,673174.8,673174.8,14682,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564622,2247693.00
07/20/2017 11:30,2,6.783,ACTIVE,216.67,360.69,60.012,1500564604,"201051344001025","219011344069620",27.97,39.50,0,334.84,402.16,192.1,183.5,0.879,778421.9,778421.9,14680,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564623,2247694.00
07/20/2017 11:30,2,6.691,ACTIVE,218.26,362.79,60.007,1500564604,"201051344000458","219011344069620",28.13,35.40,0,337.24,406.67,190.6,182.0,0.897,782915.3,782915.3,14668,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564624,2247695.00
07/20/2017 11:30,2,6.711,ACTIVE,218.93,364.59,60.002,1500564604,"201051344000853","219011344069620",28.49,33.50,0,336.04,406.67,193.5,184.8,0.919,784066.9,784066.9,14686,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564625,2247696.00
07/20/2017 11:30,2,6.676,ACTIVE,215.54,360.99,60.007,1500564604,"201051344000685","219011344069620",27.81,37.50,0,330.93,399.46,188.0,179.5,0.910,777825.8,777825.8,14707,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564626,2247697.00
07/20/2017 11:30,2,6.635,ACTIVE,216.67,362.19,60.012,1500564604,"201051344000917","219011344069620",27.95,37.50,0,335.14,400.06,187.8,179.3,0.893,774486.7,774486.7,14698,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564627,2247698.00
07/20/2017 11:30,2,6.609,ACTIVE,215.54,358.88,60.007,1500564604,"201051344001145","219011344069620",27.91,36.30,0,331.83,399.46,186.8,178.4,0.862,782497.4,782497.4,14691,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564628,2247699.00
07/20/2017 11:30,2,6.734,ACTIVE,217.13,361.29,59.959,1500564604,"201051344000651","219011344069620",27.85,37.30,0,337.84,405.17,190.0,181.4,0.871,771350.3,771350.3,14686,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564629,2247700.00
07/20/2017 11:30,2,6.408,ACTIVE,212.61,369.40,60.018,1500564604,"274151322000088","219011344069620",27.14,46.60,0,332.13,386.23,176.0,167.9,0.672,980648.3,980648.3,14588,0,0,0,L,1151911521,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564630,2247701.00
07/20/2017 11:30,2,4.418,ACTIVE,213.51,403.67,59.996,1500564604,"274151322000068","219011344069620",37.41,49.30,0,385.63,450.86,166.8,159.0,0.645,852159.0,852159.0,14953,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564631,2247702.00
07/20/2017 11:30,2,6.730,ACTIVE,216.45,359.78,59.996,1500564604,"201051344001135","219011344069620",27.81,36.80,0,333.93,400.36,189.6,181.1,0.871,766843.3,766843.3,14662,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564632,2247703.00
07/20/2017 11:30,2,6.742,ACTIVE,216.45,359.78,59.991,1500564604,"201051344000594","219011344069620",27.83,43.80,0,330.33,401.26,189.9,181.4,0.879,786167.9,786167.9,14681,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564633,2247704.00
07/20/2017 11:30,2,6.744,ACTIVE,217.35,359.48,60.002,1500564604,"201051344001203","219011344069620",28.27,40.00,0,338.14,405.17,192.9,184.3,0.902,776554.4,776554.4,14712,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564633,2247705.00
07/20/2017 11:30,2,6.457,ACTIVE,212.83,357.68,59.996,1500564604,"274151322000054","219011344069620",26.18,46.60,0,332.73,385.03,171.1,163.2,0.658,997089.5,997089.5,14571,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564634,2247706.00
07/20/2017 11:30,2,6.787,ACTIVE,217.35,360.38,60.002,1500564604,"201051344000867","219011344069620",27.91,37.50,0,331.53,404.57,191.7,183.1,0.875,770335.4,770335.4,14713,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564635,2247707.00
07/20/2017 11:30,2,6.703,ACTIVE,217.13,362.19,59.996,1500564604,"201051344001093","219011344069620",28.07,38.20,0,336.94,405.47,190.6,182.0,0.884,774488.5,774488.5,14708,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564636,2247708.00
07/20/2017 11:30,2,6.787,ACTIVE,218.03,361.29,59.991,1500564604,"201051344000900","219011344069620",28.49,32.40,0,336.34,408.18,195.8,187.1,0.902,792037.3,792037.3,14714,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564637,2247709.00
07/20/2017 11:30,2,6.654,ACTIVE,217.80,363.09,60.007,1500564604,"201051344000648","219011344069620",27.95,34.50,0,336.64,406.37,188.3,179.8,0.875,779399.1,779399.1,14685,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564638,2247710.00
07/20/2017 11:30,2,6.715,ACTIVE,218.26,362.49,59.996,1500564604,"201051344000569","219011344069620",28.39,34.80,0,336.64,407.27,193.1,184.5,0.879,793955.6,793955.6,14661,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564639,2247711.00
07/20/2017 11:30,2,6.730,ACTIVE,218.48,362.19,60.028,1500564604,"201051344000983","219011344069620",28.27,34.30,0,336.94,407.27,192.7,184.1,0.915,784627.9,784627.9,14687,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564640,2247712.00
07/20/2017 11:30,2,6.746,ACTIVE,218.26,361.59,60.007,1500564604,"201051344001158","219011344069620",27.75,35.80,0,337.24,406.07,189.5,180.9,0.884,769145.4,769145.4,14689,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564641,2247713.00
07/20/2017 11:30,2,6.686,ACTIVE,218.26,363.09,60.002,1500564604,"201051344000576","219011344069620",28.35,33.80,0,336.94,407.27,191.9,183.3,0.915,783666.9,783666.9,14697,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564642,2247714.00
07/20/2017 11:30,2,6.350,ACTIVE,213.06,346.26,60.002,1500564604,"274151322000087","219011344069620",27.35,59.00,0,330.93,384.43,175.8,167.8,0.658,971615.3,971615.3,14789,0,0,0,L,1151911521,0,122.23,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500564643,2247715.00
07/20/2017 11:45,2,6.973,ACTIVE,218.93,364.59,59.981,1500565503,"201051344000645","219011344069620",28.05,35.00,0,337.54,407.87,197.8,189.0,0.910,782658.4,782658.4,14672,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565504,2247716.00
07/20/2017 11:45,2,6.643,ACTIVE,213.51,371.51,59.991,1500565503,"274151322000085","219011344069620",25.86,46.80,0,332.73,385.03,173.9,166.0,0.667,992389.4,992389.4,14586,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565505,2247717.00
07/20/2017 11:45,2,7.072,ACTIVE,218.03,363.39,59.933,1500565503,"201051344000633","219011344069620",27.47,38.80,0,336.94,408.18,196.7,187.9,0.928,769598.4,769598.4,14723,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565506,2247718.00
07/20/2017 11:45,2,7.096,ACTIVE,219.39,365.49,59.970,1500565503,"201051344000469","219011344069620",28.05,32.20,0,335.14,409.98,201.6,192.6,0.963,773227.6,773227.6,14695,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565507,2247719.00
07/20/2017 11:45,2,6.920,ACTIVE,216.45,360.69,59.970,1500565503,"201051344000646","219011344069620",27.95,40.20,0,329.73,403.37,195.8,187.1,0.919,767992.6,767992.6,14681,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565508,2247720.00
07/20/2017 11:45,2,6.801,ACTIVE,213.51,372.71,59.970,1500565503,"274151322000052","219011344069620",27.10,52.80,0,330.93,388.04,186.6,178.1,0.734,1032659.2,1032659.2,14584,0,0,0,L,1151911521,0,122.01,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565509,2247721.00
07/20/2017 11:45,2,6.967,ACTIVE,217.58,361.59,59.944,1500565503,"201051344000585","219011344069620",28.19,38.20,0,337.24,407.87,198.9,190.1,0.937,781298.1,781298.1,14680,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565510,2247722.00
07/20/2017 11:45,2,6.896,ACTIVE,215.77,360.38,59.981,1500565503,"201051344001230","219011344069620",28.03,40.60,0,330.33,402.16,195.8,187.0,0.897,772522.3,772522.3,14709,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565511,2247723.00
07/20/2017 11:45,2,6.891,ACTIVE,217.80,363.09,59.981,1500565503,"201051344000582","219011344069620",27.75,37.30,0,336.94,408.18,193.5,184.9,0.893,761707.5,761707.5,14674,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565511,2247724.00
07/20/2017 11:45,2,7.006,ACTIVE,216.45,361.29,59.970,1500565503,"201051344000955","219011344069620",27.71,39.30,0,330.93,402.46,196.7,187.9,0.932,781556.0,781556.0,14692,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565512,2247725.00
07/20/2017 11:45,2,4.564,ACTIVE,213.29,419.90,59.975,1500565503,"274151322000094","219011344069620",37.69,48.00,0,388.04,453.56,173.9,165.9,0.681,851505.0,851505.0,14940,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565513,2247726.00
07/20/2017 11:45,2,6.971,ACTIVE,219.16,364.29,59.986,1500565503,"201051344000579","219011344069620",27.85,38.80,0,337.54,407.87,196.5,187.7,0.897,791461.5,791461.5,14683,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565514,2247727.00
07/20/2017 11:45,2,6.930,ACTIVE,216.22,360.08,59.996,1500565503,"201051344000890","219011344069620",27.81,42.80,0,331.23,403.07,195.2,186.5,0.897,775585.2,775585.2,14691,0,0,0,L,1122011218,0,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565515,2247728.00
07/20/2017 11:45,2,6.863,ACTIVE,217.13,362.19,59.981,1500565503,"201051344000438","219011344069620",28.03,39.80,0,336.94,407.87,194.7,186.0,0.915,778030.4,778030.4,14675,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565516,2247729.00
07/20/2017 11:45,2,6.918,ACTIVE,216.67,353.47,59.954,1500565503,"201051344000417","219011344069620",17.89,40.80,0,333.63,382.03,125.4,119.1,0.592,700640.9,700640.9,14714,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565517,2247730.00
07/20/2017 11:45,2,6.676,ACTIVE,213.06,354.07,59.981,1500565503,"274151322000083","219011344069620",27.17,52.50,0,332.13,387.44,183.6,175.3,0.751,1022232.0,1022232.0,14597,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565518,2247731.00
07/20/2017 11:45,2,7.076,ACTIVE,214.64,358.58,59.970,1500565503,"274151322000076","219011344069620",27.99,56.00,0,329.73,390.74,200.5,191.6,0.778,1091011.3,1091011.3,14594,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565519,2247732.00
07/20/2017 11:45,2,7.090,ACTIVE,217.80,361.89,59.986,1500565503,"201051344000868","219011344069620",27.81,34.00,0,331.23,408.78,199.6,190.7,0.906,771609.4,771609.4,14698,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565520,2247733.00
07/20/2017 11:45,2,7.045,ACTIVE,213.06,346.86,59.938,1500565503,"274151322000095","219011344069620",27.77,52.50,0,330.93,391.04,198.0,189.2,0.751,1080492.7,1080492.7,14607,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565521,2247734.00
07/20/2017 11:45,2,7.078,ACTIVE,219.16,359.18,59.981,1500565503,"201051344000988","219011344069620",18.09,33.30,0,337.84,387.74,129.7,123.3,0.601,673205.1,673205.1,14683,0,0,0,L,1122011218,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565522,2247735.00
07/20/2017 11:45,2,7.094,ACTIVE,217.58,360.99,59.965,1500565503,"201051344001025","219011344069620",27.69,40.00,0,337.24,408.18,198.8,190.0,0.897,778468.6,778468.6,14681,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565522,2247736.00
07/20/2017 11:45,2,6.969,ACTIVE,218.93,363.09,59.981,1500565503,"201051344000458","219011344069620",27.93,36.00,0,336.94,408.48,196.9,188.2,0.919,782961.6,782961.6,14669,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565523,2247737.00
07/20/2017 11:45,2,7.066,ACTIVE,219.61,366.40,59.975,1500565503,"201051344000853","219011344069620",27.87,34.30,0,336.64,408.18,199.5,190.6,0.937,784113.9,784113.9,14687,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565524,2247738.00
07/20/2017 11:45,2,6.934,ACTIVE,216.22,361.29,60.023,1500565503,"201051344000685","219011344069620",27.71,38.00,0,332.13,402.46,194.7,186.0,0.941,777871.5,777871.5,14708,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565525,2247739.00
07/20/2017 11:45,2,6.895,ACTIVE,217.58,361.59,59.975,1500565503,"201051344000917","219011344069620",27.81,37.50,0,336.04,406.97,194.2,185.5,0.906,774532.3,774532.3,14699,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565526,2247740.00
07/20/2017 11:45,2,6.910,ACTIVE,216.45,360.99,59.965,1500565503,"201051344001145","219011344069620",27.61,38.00,0,331.53,402.46,193.2,184.6,0.888,782542.8,782542.8,14692,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565527,2247741.00
07/20/2017 11:45,2,7.010,ACTIVE,217.80,362.49,59.991,1500565503,"201051344000651","219011344069620",27.69,37.30,0,337.84,407.87,196.7,187.9,0.902,771396.4,771396.4,14687,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565528,2247742.00
07/20/2017 11:45,2,6.648,ACTIVE,213.51,369.10,59.970,1500565503,"274151322000088","219011344069620",26.98,47.50,0,331.53,387.14,181.5,173.3,0.685,980690.8,980690.8,14589,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565529,2247743.00
07/20/2017 11:45,2,4.521,ACTIVE,214.41,425.31,59.981,1500565503,"274151322000068","219011344069620",37.59,50.40,0,383.53,452.36,171.8,163.9,0.672,852199.6,852199.6,14954,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565530,2247744.00
07/20/2017 11:45,2,7.002,ACTIVE,217.35,361.59,59.970,1500565503,"201051344001135","219011344069620",27.67,37.00,0,336.94,406.97,196.1,187.3,0.902,766889.3,766889.3,14663,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565530,2247745.00
07/20/2017 11:45,2,6.998,ACTIVE,217.13,361.89,59.981,1500565503,"201051344000594","219011344069620",27.79,45.80,0,329.73,406.67,196.9,188.1,0.897,786214.0,786214.0,14682,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565531,2247746.00
07/20/2017 11:45,2,7.070,ACTIVE,217.80,360.99,59.975,1500565503,"201051344001203","219011344069620",27.85,40.00,0,338.44,408.48,199.4,190.5,0.941,776601.2,776601.2,14713,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565533,2247747.00
07/20/2017 11:45,2,6.609,ACTIVE,213.29,355.28,59.975,1500565503,"274151322000054","219011344069620",26.42,46.40,0,331.23,386.83,176.7,168.6,0.681,997131.0,997131.0,14572,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565534,2247748.00
