ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 11:45,2,7.064,ACTIVE,218.26,362.79,59.965,1500565503,"201051344000867","219011344069620",27.73,38.00,0,332.43,408.48,198.5,189.6,0.893,770381.9,770381.9,14714,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565534,2247749.00
07/20/2017 11:45,2,6.934,ACTIVE,217.80,363.09,59.986,1500565503,"201051344001093","219011344069620",28.13,39.00,0,337.54,408.78,197.6,188.7,0.902,774534.8,774534.8,14709,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565535,2247750.00
07/20/2017 11:45,2,6.998,ACTIVE,218.93,362.79,60.002,1500565503,"201051344000900","219011344069620",28.65,33.00,0,336.04,410.28,203.0,194.0,0.919,792084.9,792084.9,14715,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565536,2247751.00
07/20/2017 11:45,2,6.928,ACTIVE,218.93,364.59,59.975,1500565503,"201051344000648","219011344069620",27.85,35.60,0,337.24,409.08,195.3,186.6,0.910,779444.8,779444.8,14686,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565537,2247752.00
07/20/2017 11:45,2,6.957,ACTIVE,219.16,363.99,60.007,1500565503,"201051344000569","219011344069620",28.45,34.50,0,336.64,409.38,200.3,191.4,0.924,794002.5,794002.5,14662,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565538,2247753.00
07/20/2017 11:45,2,7.082,ACTIVE,219.39,366.70,60.012,1500565503,"201051344000983","219011344069620",27.81,34.80,0,336.64,409.38,199.3,190.5,0.955,784674.7,784674.7,14688,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565539,2247754.00
07/20/2017 11:45,2,6.988,ACTIVE,219.39,362.19,59.975,1500565503,"201051344001158","219011344069620",27.79,36.00,0,336.34,408.18,196.5,187.8,0.915,769191.4,769191.4,14690,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565540,2247755.00
07/20/2017 11:45,2,6.957,ACTIVE,219.39,365.80,59.975,1500565503,"201051344000576","219011344069620",28.29,33.50,0,336.34,409.08,199.2,190.4,0.915,783713.5,783713.5,14698,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565541,2247756.00
07/20/2017 11:45,2,6.643,ACTIVE,213.51,361.29,59.981,1500565503,"274151322000087","219011344069620",27.08,59.80,0,328.52,388.64,182.1,173.8,0.698,971657.8,971657.8,14790,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500565542,2247757.00
07/20/2017 12:00,2,7.270,ACTIVE,219.39,363.69,60.002,1500566404,"201051344000645","219011344069620",27.57,36.00,0,336.64,409.38,202.9,193.9,0.941,782706.2,782706.2,14673,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566405,2247758.00
07/20/2017 12:00,2,6.902,ACTIVE,214.19,369.40,60.002,1500566404,"274151322000085","219011344069620",25.37,47.80,0,330.93,385.63,177.3,169.3,0.672,992431.3,992431.3,14587,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566406,2247759.00
07/20/2017 12:00,2,7.236,ACTIVE,218.48,363.99,60.007,1500566404,"201051344000633","219011344069620",27.55,40.40,0,336.34,409.08,201.8,192.8,0.946,769646.0,769646.0,14724,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566406,2247760.00
07/20/2017 12:00,2,7.258,ACTIVE,219.84,364.89,59.970,1500566404,"201051344000469","219011344069620",28.15,33.30,0,335.74,411.18,206.8,197.6,0.977,773276.3,773276.3,14696,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566407,2247761.00
07/20/2017 12:00,2,7.232,ACTIVE,216.90,363.09,60.012,1500566404,"201051344000646","219011344069620",27.47,40.60,0,332.13,409.38,201.1,192.2,0.932,768040.0,768040.0,14682,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566408,2247762.00
07/20/2017 12:00,2,6.979,ACTIVE,214.19,352.27,60.007,1500566404,"274151322000052","219011344069620",27.06,53.50,0,330.03,388.64,190.9,182.3,0.747,1032704.2,1032704.2,14585,0,0,0,L,1151911521,0,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566409,2247763.00
07/20/2017 12:00,2,7.270,ACTIVE,218.48,364.29,60.007,1500566404,"201051344000585","219011344069620",27.77,39.30,0,336.64,409.08,204.4,195.3,0.968,781346.3,781346.3,14681,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566410,2247764.00
07/20/2017 12:00,2,7.119,ACTIVE,216.67,363.09,60.012,1500566404,"201051344001230","219011344069620",27.91,41.00,0,330.33,403.67,201.3,192.4,0.937,772569.6,772569.6,14710,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566411,2247765.00
07/20/2017 12:00,2,7.096,ACTIVE,218.48,364.59,60.012,1500566404,"201051344000582","219011344069620",27.71,38.00,0,336.64,409.98,199.3,190.4,0.915,761754.4,761754.4,14675,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566412,2247766.00
07/20/2017 12:00,2,7.283,ACTIVE,217.13,362.49,60.012,1500566404,"201051344000955","219011344069620",27.33,40.00,0,332.73,404.27,201.4,192.5,0.955,781603.6,781603.6,14693,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566413,2247767.00
07/20/2017 12:00,2,4.730,ACTIVE,214.19,420.20,60.034,1500566404,"274151322000094","219011344069620",37.77,49.50,0,384.13,455.06,179.3,171.1,0.689,851547.2,851547.2,14941,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566414,2247768.00
07/20/2017 12:00,2,7.279,ACTIVE,219.84,365.80,60.023,1500566404,"201051344000579","219011344069620",27.39,40.20,0,336.04,409.38,201.9,192.9,0.928,791509.1,791509.1,14684,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566415,2247769.00
07/20/2017 12:00,2,7.242,ACTIVE,217.13,362.19,59.991,1500566404,"201051344000890","219011344069620",27.43,43.60,0,331.23,404.57,201.3,192.3,0.924,775632.5,775632.5,14692,0,0,0,L,1122011218,0,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566416,2247770.00
07/20/2017 12:00,2,7.209,ACTIVE,217.80,364.29,60.023,1500566404,"201051344000438","219011344069620",27.43,40.80,0,318.91,425.01,200.2,191.3,0.946,778077.6,778077.6,14676,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566416,2247771.00
07/20/2017 12:00,2,7.107,ACTIVE,217.35,355.28,59.986,1500566404,"201051344000417","219011344069620",17.89,41.80,0,336.94,383.23,128.8,122.4,0.610,700671.1,700671.1,14715,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566417,2247772.00
07/20/2017 12:00,2,6.977,ACTIVE,213.51,374.51,60.023,1500566404,"274151322000083","219011344069620",26.78,53.50,0,331.23,388.64,189.2,180.7,0.773,1022276.4,1022276.4,14598,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566418,2247773.00
07/20/2017 12:00,2,7.369,ACTIVE,215.09,355.58,60.007,1500566404,"274151322000076","219011344069620",27.65,57.30,0,330.03,391.64,206.4,197.3,0.809,1091059.9,1091059.9,14595,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566419,2247774.00
07/20/2017 12:00,2,7.301,ACTIVE,218.48,365.19,60.002,1500566404,"201051344000868","219011344069620",27.87,35.00,0,336.94,410.58,206.1,197.0,0.928,771657.9,771657.9,14699,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566420,2247775.00
07/20/2017 12:00,2,7.318,ACTIVE,213.51,363.09,60.012,1500566404,"274151322000095","219011344069620",27.63,54.30,0,330.03,391.94,204.5,195.5,0.804,1080540.8,1080540.8,14608,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566421,2247776.00
07/20/2017 12:00,2,7.357,ACTIVE,219.84,359.78,60.023,1500566404,"201051344000988","219011344069620",17.91,33.80,0,337.24,388.34,133.4,126.8,0.619,673236.3,673236.3,14684,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566422,2247777.00
07/20/2017 12:00,2,7.322,ACTIVE,218.03,361.59,60.012,1500566404,"201051344001025","219011344069620",27.71,41.30,0,337.84,409.68,205.5,196.5,0.915,778516.9,778516.9,14682,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566423,2247778.00
07/20/2017 12:00,2,7.244,ACTIVE,219.84,367.60,60.002,1500566404,"201051344000458","219011344069620",27.73,36.50,0,336.04,409.98,203.6,194.6,0.955,783009.4,783009.4,14670,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566424,2247779.00
07/20/2017 12:00,2,7.301,ACTIVE,220.29,366.40,59.996,1500566404,"201051344000853","219011344069620",27.99,34.80,0,334.84,409.98,206.9,197.8,0.963,784162.4,784162.4,14688,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566425,2247780.00
07/20/2017 12:00,2,7.236,ALERT,216.90,362.19,60.023,1500566404,"201051344000685","219011344069620",27.45,38.80,0,295.76,404.27,201.1,192.2,0.972,777918.6,777918.6,14709,0,0,0,L,1122011218,0,124.94,122.91,0002,35,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566427,2247781.00
07/20/2017 12:00,2,7.162,ACTIVE,218.03,365.19,60.002,1500566404,"201051344000917","219011344069620",27.77,38.60,0,336.64,409.38,201.3,192.4,0.959,774579.6,774579.6,14700,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566427,2247782.00
07/20/2017 12:00,2,7.225,ACTIVE,216.90,362.49,60.007,1500566404,"201051344001145","219011344069620",27.31,38.20,0,315.90,432.22,199.9,191.0,0.915,782589.8,782589.8,14693,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566428,2247783.00
07/20/2017 12:00,2,7.307,ACTIVE,218.71,364.89,60.018,1500566404,"201051344000651","219011344069620",27.43,38.00,0,336.34,409.38,203.0,194.0,0.928,771444.2,771444.2,14688,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566429,2247784.00
07/20/2017 12:00,2,6.938,ACTIVE,213.96,366.10,60.012,1500566404,"274151322000088","219011344069620",26.68,49.00,0,330.33,388.04,187.3,178.8,0.712,980734.9,980734.9,14590,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566430,2247785.00
07/20/2017 12:00,2,4.693,ACTIVE,215.09,407.87,60.007,1500566404,"274151322000068","219011344069620",37.61,50.40,0,384.43,453.86,178.9,170.8,0.694,852241.8,852241.8,14955,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566431,2247786.00
07/20/2017 12:00,2,7.277,ACTIVE,218.26,363.09,60.023,1500566404,"201051344001135","219011344069620",27.41,38.40,0,337.54,409.68,202.0,193.0,0.928,766937.0,766937.0,14664,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566432,2247787.00
07/20/2017 12:00,2,7.287,ACTIVE,217.58,363.69,60.002,1500566404,"201051344000594","219011344069620",27.45,46.40,0,331.53,409.98,202.7,193.7,0.941,786261.7,786261.7,14683,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566433,2247788.00
07/20/2017 12:00,2,7.330,ACTIVE,218.48,366.70,60.012,1500566404,"201051344001203","219011344069620",27.73,40.80,0,338.14,411.18,205.8,196.7,0.963,776649.6,776649.6,14714,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566434,2247789.00
07/20/2017 12:00,2,6.969,ACTIVE,214.41,362.49,60.012,1500566404,"274151322000054","219011344069620",25.74,47.00,0,330.93,387.44,181.6,173.3,0.689,997173.8,997173.8,14573,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566435,2247790.00
07/20/2017 12:00,2,7.268,ACTIVE,218.71,363.09,60.012,1500566404,"201051344000867","219011344069620",27.81,38.60,0,336.64,409.38,204.6,195.5,0.937,770430.0,770430.0,14715,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566436,2247791.00
07/20/2017 12:00,2,7.238,ACTIVE,218.26,364.89,60.012,1500566404,"201051344001093","219011344069620",27.79,39.30,0,336.04,410.28,203.7,194.7,0.928,774582.7,774582.7,14710,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566436,2247792.00
07/20/2017 12:00,2,7.342,ACTIVE,219.39,363.69,60.007,1500566404,"201051344000900","219011344069620",28.21,34.80,0,335.74,412.08,209.8,200.6,0.959,792134.1,792134.1,14716,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566438,2247793.00
07/20/2017 12:00,2,7.217,ACTIVE,219.16,363.09,60.012,1500566404,"201051344000648","219011344069620",27.45,36.30,0,336.04,410.58,200.6,191.7,0.937,779492.0,779492.0,14687,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566439,2247794.00
07/20/2017 12:00,2,7.213,ACTIVE,219.39,364.89,60.007,1500566404,"201051344000569","219011344069620",28.31,35.40,0,336.04,411.18,206.7,197.5,0.968,794051.0,794051.0,14663,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566439,2247795.00
07/20/2017 12:00,2,7.189,ACTIVE,219.84,369.40,60.012,1500566404,"201051344000983","219011344069620",28.27,35.80,0,333.63,414.79,205.8,196.7,0.959,784723.1,784723.1,14689,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566440,2247796.00
07/20/2017 12:00,2,7.246,ACTIVE,220.06,367.00,60.012,1500566404,"201051344001158","219011344069620",27.53,37.50,0,336.34,409.38,202.1,193.2,0.919,769238.9,769238.9,14691,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566441,2247797.00
07/20/2017 12:00,2,7.252,ACTIVE,219.61,367.00,60.018,1500566404,"201051344000576","219011344069620",27.91,34.50,0,336.04,410.88,204.7,195.6,0.968,783761.6,783761.6,14699,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566442,2247798.00
07/20/2017 12:00,2,6.896,ACTIVE,213.96,367.00,59.996,1500566404,"274151322000087","219011344069620",26.86,60.50,0,330.33,386.83,187.5,179.1,0.720,971701.9,971701.9,14791,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500566443,2247799.00
07/20/2017 12:15,2,7.510,ACTIVE,219.61,363.69,59.981,1500567304,"201051344000645","219011344069620",27.47,36.80,0,336.04,411.48,209.0,199.8,0.924,782755.5,782755.5,14674,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567305,2247800.00
07/20/2017 12:15,2,7.100,ACTIVE,213.74,365.19,59.970,1500567304,"274151322000085","219011344069620",25.27,48.80,0,327.32,386.23,181.5,173.3,0.694,992474.2,992474.2,14588,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567306,2247801.00
07/20/2017 12:15,2,7.510,ACTIVE,218.93,366.40,59.975,1500567304,"201051344000633","219011344069620",27.33,42.00,0,334.84,411.18,207.8,198.7,0.981,769695.1,769695.1,14725,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567307,2247802.00
07/20/2017 12:15,2,7.488,ACTIVE,220.06,367.30,59.975,1500567304,"201051344000469","219011344069620",28.05,34.30,0,334.54,413.29,212.8,203.5,1.003,773326.7,773326.7,14697,0,0,0,L,1122011218,0,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567308,2247803.00
07/20/2017 12:15,2,7.525,ACTIVE,217.35,363.39,59.970,1500567304,"201051344000646","219011344069620",27.17,42.00,0,335.74,411.48,207.1,198.0,0.972,768088.9,768088.9,14683,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567309,2247804.00
07/20/2017 12:15,2,7.227,ACTIVE,213.74,371.51,59.986,1500567304,"274151322000052","219011344069620",26.86,55.50,0,321.91,391.04,196.5,187.7,0.769,1032750.6,1032750.6,14586,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567310,2247805.00
07/20/2017 12:15,2,7.602,ACTIVE,218.93,364.29,59.949,1500567304,"201051344000585","219011344069620",27.43,39.80,0,336.04,411.78,211.1,201.8,0.959,781396.1,781396.1,14682,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567311,2247806.00
07/20/2017 12:15,2,7.438,ACTIVE,216.90,361.89,59.981,1500567304,"201051344001230","219011344069620",27.49,41.30,0,330.33,409.08,207.2,198.0,0.963,772618.6,772618.6,14711,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567311,2247807.00
07/20/2017 12:15,2,7.365,ACTIVE,218.71,363.99,59.981,1500567304,"201051344000582","219011344069620",27.51,38.80,0,336.64,412.38,205.1,196.0,0.937,761802.8,761802.8,14676,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567312,2247808.00
07/20/2017 12:15,2,7.443,ACTIVE,217.35,362.79,59.965,1500567304,"201051344000955","219011344069620",27.57,40.80,0,331.23,410.28,207.8,198.6,0.977,781652.7,781652.7,14694,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567313,2247809.00
07/20/2017 12:15,2,4.943,ACTIVE,213.74,425.01,59.981,1500567304,"274151322000094","219011344069620",36.96,50.20,0,379.62,454.16,184.9,176.5,0.720,851590.8,851590.8,14942,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567314,2247810.00
07/20/2017 12:15,2,7.434,ACTIVE,220.06,366.10,59.970,1500567304,"201051344000579","219011344069620",27.65,41.50,0,336.34,410.58,208.1,198.9,0.963,791558.2,791558.2,14685,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567315,2247811.00
07/20/2017 12:15,2,7.346,ACTIVE,217.35,362.79,59.954,1500567304,"201051344000890","219011344069620",27.77,45.00,0,331.53,409.98,206.3,197.2,0.950,775681.4,775681.4,14693,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567316,2247812.00
07/20/2017 12:15,2,7.482,ACTIVE,218.03,364.59,59.965,1500567304,"201051344000438","219011344069620",27.19,41.30,0,337.24,411.78,206.1,197.0,0.963,778126.2,778126.2,14677,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567317,2247813.00
07/20/2017 12:15,2,7.301,ACTIVE,217.58,356.18,59.965,1500567304,"201051344000417","219011344069620",17.91,42.50,0,335.44,387.14,132.5,126.0,0.628,700702.3,700702.3,14716,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567318,2247814.00
07/20/2017 12:15,2,7.209,ACTIVE,213.51,366.40,59.954,1500567304,"274151322000083","219011344069620",26.68,55.30,0,325.82,389.84,194.7,186.0,0.782,1022322.3,1022322.3,14599,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567319,2247815.00
07/20/2017 12:15,2,7.582,ACTIVE,214.64,357.98,59.965,1500567304,"274151322000076","219011344069620",27.61,58.50,0,329.13,393.15,212.2,202.9,0.813,1091110.0,1091110.0,14596,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567320,2247816.00
07/20/2017 12:15,2,7.594,ACTIVE,218.48,362.79,59.965,1500567304,"201051344000868","219011344069620",27.57,35.80,0,336.04,412.68,211.8,202.5,0.955,771707.9,771707.9,14700,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567320,2247817.00
07/20/2017 12:15,2,7.596,ACTIVE,213.29,351.67,59.938,1500567304,"274151322000095","219011344069620",27.29,55.00,0,325.22,393.15,209.8,200.6,0.778,1080590.4,1080590.4,14609,0,0,0,L,1151911521,0,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567321,2247818.00
07/20/2017 12:15,2,7.586,ACTIVE,219.84,359.18,59.959,1500567304,"201051344000988","219011344069620",17.89,34.80,0,338.14,390.44,137.3,130.6,0.645,673268.6,673268.6,14685,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567322,2247819.00
07/20/2017 12:15,2,7.607,ACTIVE,218.48,363.69,59.975,1500567304,"201051344001025","219011344069620",27.43,42.30,0,337.24,412.38,211.2,201.9,0.959,778566.9,778566.9,14683,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567323,2247820.00
07/20/2017 12:15,2,7.510,ACTIVE,219.84,364.29,59.970,1500567304,"201051344000458","219011344069620",27.49,37.50,0,315.90,416.29,209.1,199.9,0.955,783058.8,783058.8,14671,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567324,2247821.00
07/20/2017 12:15,2,7.457,ACTIVE,220.52,369.10,60.018,1500567304,"201051344000853","219011344069620",28.13,35.60,0,336.64,415.39,212.6,203.2,0.990,784212.7,784212.7,14689,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567325,2247822.00
07/20/2017 12:15,2,7.504,ACTIVE,216.90,363.09,59.965,1500567304,"201051344000685","219011344069620",27.17,40.20,0,333.33,409.68,206.5,197.4,0.994,777967.4,777967.4,14711,0,0,0,L,1122011218,0,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567326,2247823.00
07/20/2017 12:15,2,7.420,ACTIVE,218.26,363.69,59.959,1500567304,"201051344000917","219011344069620",27.51,39.50,0,336.64,411.18,206.5,197.4,0.986,774628.4,774628.4,14701,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567327,2247824.00
07/20/2017 12:15,2,7.434,ACTIVE,217.35,362.49,59.970,1500567304,"201051344001145","219011344069620",27.31,39.30,0,336.34,409.98,205.4,196.4,0.941,782638.3,782638.3,14694,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567328,2247825.00
07/20/2017 12:15,2,7.438,ACTIVE,218.93,364.59,59.981,1500567304,"201051344000651","219011344069620",27.63,39.00,0,335.74,410.88,208.2,199.0,0.941,771493.4,771493.4,14689,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567329,2247826.00
07/20/2017 12:15,2,7.199,ACTIVE,213.74,353.17,59.938,1500567304,"274151322000088","219011344069620",26.32,49.30,0,322.21,388.94,191.7,183.1,0.734,980780.3,980780.3,14591,0,0,0,L,1151911521,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567330,2247827.00
07/20/2017 12:15,2,4.867,ACTIVE,214.64,421.10,59.959,1500567304,"274151322000068","219011344069620",37.59,52.00,0,384.73,449.65,185.8,177.4,0.720,852285.2,852285.2,14956,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567331,2247828.00
07/20/2017 12:15,2,7.529,ACTIVE,218.26,364.29,59.970,1500567304,"201051344001135","219011344069620",27.25,38.40,0,337.54,411.18,207.8,198.7,0.955,766986.1,766986.1,14665,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567332,2247829.00
07/20/2017 12:15,2,7.418,ACTIVE,217.80,363.69,59.954,1500567304,"201051344000594","219011344069620",27.67,47.00,0,333.33,412.68,207.7,198.6,0.937,786310.9,786310.9,14684,0,0,0,L,1122011218,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567333,2247830.00
07/20/2017 12:15,2,7.549,ACTIVE,218.48,362.79,59.965,1500567304,"201051344001203","219011344069620",27.63,42.00,0,337.24,412.08,211.3,202.1,0.990,776699.6,776699.6,14715,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567333,2247831.00
07/20/2017 12:15,2,7.164,ACTIVE,213.51,354.37,59.970,1500567304,"274151322000054","219011344069620",25.64,48.80,0,324.62,388.34,185.9,177.6,0.685,997217.7,997217.7,14574,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567334,2247832.00
07/20/2017 12:15,2,7.613,ACTIVE,218.93,364.59,59.965,1500567304,"201051344000867","219011344069620",27.19,40.00,0,336.34,411.48,209.6,200.4,0.968,770479.7,770479.7,14716,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567335,2247833.00
07/20/2017 12:15,2,7.410,ACTIVE,218.71,363.99,59.970,1500567304,"201051344001093","219011344069620",27.85,39.80,0,336.34,412.08,208.8,199.6,0.972,774632.1,774632.1,14711,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567336,2247834.00
07/20/2017 12:15,2,7.559,ACTIVE,219.61,365.80,59.970,1500567304,"201051344000900","219011344069620",28.13,35.40,0,335.14,413.29,215.3,205.9,0.972,792185.0,792185.0,14717,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567337,2247835.00
07/20/2017 12:15,2,7.406,ACTIVE,219.39,364.89,59.981,1500567304,"201051344000648","219011344069620",27.51,37.80,0,336.34,411.78,206.6,197.5,0.932,779540.7,779540.7,14688,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567338,2247836.00
07/20/2017 12:15,2,7.484,ACTIVE,219.84,366.40,59.981,1500567304,"201051344000569","219011344069620",28.05,36.00,0,334.24,412.98,212.4,203.1,0.990,794101.1,794101.1,14664,0,0,0,L,1122011218,0,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567339,2247837.00
07/20/2017 12:15,2,7.477,ACTIVE,220.06,367.00,59.949,1500567304,"201051344000983","219011344069620",27.99,37.30,0,334.84,412.68,211.8,202.6,0.986,784773.1,784773.1,14690,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567340,2247838.00
07/20/2017 12:15,2,7.576,ACTIVE,220.06,367.00,60.012,1500567304,"201051344001158","219011344069620",27.08,38.20,0,334.84,410.58,207.7,198.6,0.959,769287.9,769287.9,14692,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567341,2247839.00
07/20/2017 12:15,2,7.385,ACTIVE,220.06,366.70,59.954,1500567304,"201051344000576","219011344069620",28.17,35.80,0,335.74,412.08,210.4,201.2,0.977,783811.3,783811.3,14700,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567342,2247840.00
07/20/2017 12:15,2,7.143,ACTIVE,213.96,362.19,59.944,1500567304,"274151322000087","219011344069620",26.62,61.00,0,326.42,390.74,192.3,183.7,0.703,971747.3,971747.3,14792,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500567343,2247841.00
07/20/2017 12:30,2,8.002,ACTIVE,220.06,366.10,59.965,1500568204,"201051344000645","219011344069620",27.37,38.00,0,319.51,414.79,221.9,212.2,0.999,782805.8,782805.8,14675,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568205,2247842.00
07/20/2017 12:30,2,7.551,ACTIVE,214.19,351.97,59.944,1500568204,"274151322000085","219011344069620",25.01,50.20,0,327.92,389.24,191.2,182.7,0.751,992517.6,992517.6,14589,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568206,2247843.00
07/20/2017 12:30,2,8.074,ACTIVE,219.16,367.30,59.981,1500568204,"201051344000633","219011344069620",27.12,43.00,0,317.70,415.69,221.7,212.1,1.043,769745.1,769745.1,14726,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568206,2247844.00
07/20/2017 12:30,2,8.018,ACTIVE,220.52,370.90,59.970,1500568204,"201051344000469","219011344069620",28.03,34.30,0,318.91,417.79,227.6,217.7,1.061,773377.9,773377.9,14698,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568207,2247845.00
07/20/2017 12:30,2,8.047,ACTIVE,217.35,364.59,59.975,1500568204,"201051344000646","219011344069620",27.15,43.20,0,319.81,415.09,221.2,211.5,1.043,768138.7,768138.7,14684,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568208,2247846.00
07/20/2017 12:30,2,7.748,ACTIVE,214.41,368.80,59.965,1500568204,"274151322000052","219011344069620",26.78,56.00,0,328.52,394.05,209.8,200.6,0.835,1032797.8,1032797.8,14587,0,0,0,L,1151911521,0,122.46,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568209,2247847.00
07/20/2017 12:30,2,8.082,ACTIVE,218.93,367.00,59.975,1500568204,"201051344000585","219011344069620",27.59,40.40,0,320.41,416.29,225.7,216.0,1.039,781446.7,781446.7,14683,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568210,2247848.00
07/20/2017 12:30,2,7.889,ACTIVE,217.13,363.99,59.954,1500568204,"201051344001230","219011344069620",27.73,42.50,0,320.11,410.88,221.4,211.8,1.043,772668.3,772668.3,14712,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568211,2247849.00
07/20/2017 12:30,2,7.863,ACTIVE,218.93,366.10,59.975,1500568204,"201051344000582","219011344069620",27.55,39.30,0,319.21,416.59,219.4,209.9,0.977,761852.2,761852.2,14677,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568212,2247850.00
07/20/2017 12:30,2,8.102,ACTIVE,217.58,365.49,59.922,1500568204,"201051344000955","219011344069620",27.04,41.80,0,319.21,413.59,221.8,212.2,1.043,781702.6,781702.6,14695,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568213,2247851.00
07/20/2017 12:30,2,5.209,ACTIVE,214.19,408.18,59.959,1500568204,"274151322000094","219011344069620",37.27,50.60,0,331.23,455.06,196.8,188.1,0.773,851635.2,851635.2,14943,0,0,0,L,1151911521,0,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568214,2247852.00
07/20/2017 12:30,2,8.047,ACTIVE,220.52,367.60,59.954,1500568204,"201051344000579","219011344069620",27.19,41.80,0,318.91,415.69,221.6,211.9,1.012,791608.2,791608.2,14686,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568215,2247853.00
07/20/2017 12:30,2,8.014,ACTIVE,217.35,363.69,59.954,1500568204,"201051344000890","219011344069620",27.15,45.80,0,321.01,411.48,220.4,210.8,0.994,775731.0,775731.0,14694,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568215,2247854.00
07/20/2017 12:30,2,7.920,ACTIVE,218.26,365.80,59.965,1500568204,"201051344000438","219011344069620",27.31,42.50,0,318.61,416.89,219.0,209.4,1.025,778175.6,778175.6,14678,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568216,2247855.00
07/20/2017 12:30,2,7.738,ACTIVE,217.58,357.38,59.991,1500568204,"201051344000417","219011344069620",17.93,43.20,0,319.51,390.14,140.6,133.8,0.658,700733.9,700733.9,14717,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568217,2247856.00
07/20/2017 12:30,2,7.660,ACTIVE,213.74,353.77,59.959,1500568204,"274151322000083","219011344069620",26.54,55.80,0,328.22,393.75,205.7,196.6,0.800,1022368.9,1022368.9,14600,0,0,0,L,1151911521,0,122.46,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568218,2247857.00
07/20/2017 12:30,2,8.129,ACTIVE,215.32,354.07,60.002,1500568204,"274151322000076","219011344069620",27.23,58.80,0,321.61,396.15,224.2,214.5,0.871,1091160.9,1091160.9,14597,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568219,2247858.00
07/20/2017 12:30,2,7.955,ACTIVE,218.93,365.49,59.954,1500568204,"201051344000868","219011344069620",27.81,36.80,0,318.91,417.19,223.9,214.2,1.012,771758.9,771758.9,14701,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568220,2247859.00
07/20/2017 12:30,2,8.014,ACTIVE,213.74,380.82,59.954,1500568204,"274151322000095","219011344069620",27.29,55.50,0,321.01,397.35,221.4,211.8,0.862,1080640.8,1080640.8,14610,0,0,0,L,1151911521,0,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568221,2247860.00
07/20/2017 12:30,2,8.020,ACTIVE,220.29,361.89,59.954,1500568204,"201051344000988","219011344069620",17.91,35.00,0,320.11,394.35,145.4,138.4,0.667,673301.4,673301.4,14686,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568222,2247861.00
07/20/2017 12:30,2,8.045,ACTIVE,218.71,364.59,59.954,1500568204,"201051344001025","219011344069620",27.49,43.00,0,321.31,417.49,224.1,214.3,1.025,778617.7,778617.7,14684,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568223,2247862.00
07/20/2017 12:30,2,8.025,ACTIVE,220.06,366.10,59.959,1500568204,"201051344000458","219011344069620",27.49,38.60,0,317.70,415.39,223.4,213.7,1.052,783109.1,783109.1,14672,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568224,2247863.00
07/20/2017 12:30,2,8.084,ACTIVE,220.97,369.70,60.002,1500568204,"201051344000853","219011344069620",27.55,36.30,0,320.11,419.90,225.4,215.6,1.043,784263.8,784263.8,14690,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568224,2247864.00
07/20/2017 12:30,2,8.051,ACTIVE,217.35,363.99,59.975,1500568204,"201051344000685","219011344069620",27.15,40.60,0,318.91,414.79,221.3,211.7,1.065,778017.0,778017.0,14712,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568225,2247865.00
07/20/2017 12:30,2,7.881,ACTIVE,218.48,363.99,59.965,1500568204,"201051344000917","219011344069620",27.41,40.60,0,319.21,415.69,218.8,209.3,1.030,774678.1,774678.1,14702,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568226,2247866.00
07/20/2017 12:30,2,7.779,ACTIVE,217.35,363.39,59.959,1500568204,"201051344001145","219011344069620",27.63,40.20,0,321.61,413.89,217.8,208.3,0.994,782687.8,782687.8,14695,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568227,2247867.00
07/20/2017 12:30,2,7.949,ACTIVE,219.16,364.29,59.954,1500568204,"201051344000651","219011344069620",27.37,39.80,0,320.11,415.69,220.2,210.6,0.986,771543.5,771543.5,14690,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568228,2247868.00
07/20/2017 12:30,2,7.484,ACTIVE,214.19,354.37,59.954,1500568204,"274151322000088","219011344069620",26.50,50.20,0,327.32,392.25,200.6,191.7,0.756,980826.4,980826.4,14592,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568229,2247869.00
07/20/2017 12:30,2,4.676,ACTIVE,214.87,426.51,59.965,1500568204,"274151322000068","219011344069620",37.63,52.50,0,361.59,450.26,178.2,170.1,0.685,852329.5,852329.5,14957,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568230,2247870.00
07/20/2017 12:30,2,7.742,ACTIVE,218.48,363.99,59.954,1500568204,"201051344001135","219011344069620",27.67,39.80,0,320.11,416.59,216.9,207.4,0.986,767036.1,767036.1,14666,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568231,2247871.00
07/20/2017 12:30,2,7.678,ACTIVE,217.80,364.29,59.965,1500568204,"201051344000594","219011344069620",27.37,47.00,0,318.00,416.29,212.6,203.3,0.981,786361.0,786361.0,14685,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568232,2247872.00
07/20/2017 12:30,2,7.309,ACTIVE,218.48,363.39,59.959,1500568204,"201051344001203","219011344069620",27.67,42.80,0,319.21,416.89,204.5,195.5,0.941,776750.4,776750.4,14716,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568233,2247873.00
07/20/2017 12:30,2,6.326,ACTIVE,213.74,370.00,59.954,1500568204,"274151322000054","219011344069620",25.68,49.50,0,326.42,391.94,164.5,156.9,0.632,997262.3,997262.3,14575,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568233,2247874.00
07/20/2017 12:30,2,8.119,ACTIVE,218.93,363.99,59.959,1500568204,"201051344000867","219011344069620",25.64,41.00,0,319.21,415.39,211.9,202.6,1.003,770530.1,770530.1,14717,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568234,2247875.00
07/20/2017 12:30,2,7.908,ACTIVE,218.93,366.70,59.944,1500568204,"201051344001093","219011344069620",27.93,40.80,0,319.81,416.29,223.6,213.9,1.012,774682.4,774682.4,14712,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568235,2247876.00
07/20/2017 12:30,2,7.129,ACTIVE,219.39,366.70,59.959,1500568204,"201051344000900","219011344069620",28.21,35.60,0,320.41,417.79,203.3,194.3,0.893,792236.8,792236.8,14718,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568236,2247877.00
07/20/2017 12:30,2,6.104,ACTIVE,218.26,359.78,59.959,1500568204,"201051344000648","219011344069620",27.25,38.20,0,319.21,415.69,168.5,160.7,0.795,779590.3,779590.3,14689,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568237,2247878.00
07/20/2017 12:30,2,5.754,ACTIVE,218.03,359.78,59.970,1500568204,"201051344000569","219011344069620",28.67,37.00,0,319.81,416.29,167.1,159.4,0.800,794152.2,794152.2,14665,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568238,2247879.00
07/20/2017 12:30,2,6.678,ACTIVE,218.93,361.89,59.949,1500568204,"201051344000983","219011344069620",27.99,37.50,0,319.21,416.29,189.4,180.9,0.893,784823.9,784823.9,14691,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568239,2247880.00
07/20/2017 12:30,2,7.119,ACTIVE,219.16,363.09,59.959,1500568204,"201051344001158","219011344069620",26.90,39.00,0,319.51,414.79,194.2,185.6,0.928,769337.7,769337.7,14693,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568240,2247881.00
07/20/2017 12:30,2,7.324,ACTIVE,219.61,367.60,59.965,1500568204,"201051344000576","219011344069620",28.19,36.00,0,319.21,415.99,209.6,200.3,0.977,783861.8,783861.8,14701,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568241,2247882.00
07/20/2017 12:30,2,7.357,ACTIVE,214.41,365.80,59.965,1500568204,"274151322000087","219011344069620",26.76,61.30,0,319.81,391.34,199.4,190.5,0.738,971793.3,971793.3,14793,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500568242,2247883.00
07/20/2017 12:45,2,8.521,ACTIVE,220.06,368.50,59.991,1500569104,"201051344000645","219011344069620",27.21,38.40,0,335.14,419.60,234.8,224.7,1.061,782856.8,782856.8,14676,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569105,2247884.00
07/20/2017 12:45,2,7.754,ACTIVE,213.96,355.88,59.981,1500569104,"274151322000085","219011344069620",25.13,50.80,0,322.21,392.25,197.1,188.3,0.756,992561.7,992561.7,14590,0,0,0,L,1151911521,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569106,2247885.00
07/20/2017 12:45,2,5.973,ACTIVE,216.67,358.88,59.938,1500569104,"201051344000633","219011344069620",27.02,43.60,0,333.63,419.90,162.6,155.0,0.751,769795.8,769795.8,14727,0,0,0,L,1122011218,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569107,2247886.00
07/20/2017 12:45,2,4.775,ACTIVE,216.67,356.48,59.981,1500569104,"201051344000469","219011344069620",27.67,34.50,0,333.03,422.00,133.8,127.3,0.632,773429.9,773429.9,14699,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569108,2247887.00
07/20/2017 12:45,2,4.543,ACTIVE,214.41,351.97,59.981,1500569104,"201051344000646","219011344069620",27.53,43.20,0,318.00,420.20,126.7,120.3,0.597,768189.2,768189.2,14685,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569108,2247888.00
07/20/2017 12:45,2,4.119,ACTIVE,211.93,354.97,59.975,1500569104,"274151322000052","219011344069620",26.80,56.80,0,324.62,396.75,111.7,105.9,0.433,1032845.6,1032845.6,14588,0,0,0,L,1151911521,0,121.33,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569109,2247889.00
07/20/2017 12:45,2,4.900,ACTIVE,215.32,354.07,59.991,1500569104,"201051344000585","219011344069620",25.41,40.60,0,333.03,419.90,126.3,120.0,0.628,781498.3,781498.3,14684,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569110,2247890.00
