ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 12:45,2,4.709,ACTIVE,213.96,349.56,59.981,1500569104,"201051344001230","219011344069620",26.96,42.50,0,318.30,415.39,128.5,122.1,0.597,772718.7,772718.7,14713,0,0,0,L,1122011218,0,122.91,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569112,2247891.00
07/20/2017 12:45,2,4.033,ACTIVE,215.09,350.47,59.975,1500569104,"201051344000582","219011344069620",27.41,40.00,0,318.61,420.80,112.0,106.2,0.526,761902.1,761902.1,14678,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569113,2247892.00
07/20/2017 12:45,2,4.393,ACTIVE,214.19,349.86,59.959,1500569104,"201051344000955","219011344069620",25.60,42.00,0,332.43,420.20,114.1,108.2,0.552,781753.1,781753.1,14696,0,0,0,L,1122011218,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569114,2247893.00
07/20/2017 12:45,2,2.885,ACTIVE,212.38,408.78,59.975,1500569104,"274151322000094","219011344069620",37.97,51.50,0,354.97,461.98,111.5,105.7,0.438,851680.1,851680.1,14944,0,0,0,L,1151911521,0,121.55,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569114,2247894.00
07/20/2017 12:45,2,4.961,ACTIVE,216.90,354.97,59.986,1500569104,"201051344000579","219011344069620",27.45,42.50,0,334.84,420.20,137.9,131.2,0.654,791658.7,791658.7,14687,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569115,2247895.00
07/20/2017 12:45,2,4.811,ACTIVE,214.64,352.27,59.981,1500569104,"201051344000890","219011344069620",26.98,46.00,0,320.71,418.70,131.5,125.0,0.614,775781.2,775781.2,14695,0,0,0,L,1122011218,0,123.14,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569116,2247896.00
07/20/2017 12:45,2,5.188,ACTIVE,216.00,357.08,59.975,1500569104,"201051344000438","219011344069620",28.80,43.00,0,319.81,421.10,152.6,145.3,0.751,778225.6,778225.6,14679,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569117,2247897.00
07/20/2017 12:45,2,5.486,ACTIVE,215.32,349.86,59.986,1500569104,"201051344000417","219011344069620",17.95,43.40,0,319.51,393.15,99.6,94.2,0.455,700765.9,700765.9,14718,0,0,0,L,1122011218,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569118,2247898.00
07/20/2017 12:45,2,5.252,ACTIVE,211.93,350.17,59.996,1500569104,"274151322000083","219011344069620",26.32,58.00,0,327.62,396.45,139.7,132.9,0.561,1022416.1,1022416.1,14601,0,0,0,L,1151911521,0,121.55,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569119,2247899.00
07/20/2017 12:45,2,4.867,ACTIVE,212.61,344.45,59.975,1500569104,"274151322000076","219011344069620",27.37,58.80,0,322.21,399.76,135.0,128.4,0.526,1091212.3,1091212.3,14598,0,0,0,L,1151911521,0,122.01,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569120,2247900.00
07/20/2017 12:45,2,4.113,ACTIVE,214.87,349.86,59.965,1500569104,"201051344000868","219011344069620",27.31,36.80,0,332.73,421.70,114.0,108.1,0.539,771810.3,771810.3,14702,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569121,2247901.00
07/20/2017 12:45,2,4.277,ACTIVE,211.93,344.15,59.981,1500569104,"274151322000095","219011344069620",27.67,58.80,0,322.81,400.66,119.8,113.7,0.455,1080691.7,1080691.7,14611,0,0,0,L,1151911521,0,122.23,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569122,2247902.00
07/20/2017 12:45,2,6.705,ACTIVE,217.58,354.97,59.986,1500569104,"201051344000988","219011344069620",17.91,35.40,0,318.00,397.05,121.5,115.3,0.548,673334.5,673334.5,14687,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569123,2247903.00
07/20/2017 12:45,2,6.840,ACTIVE,216.45,357.08,59.981,1500569104,"201051344001025","219011344069620",23.12,42.80,0,333.33,421.70,159.4,151.9,0.676,778668.9,778668.9,14685,0,0,0,L,1122011218,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569124,2247904.00
07/20/2017 12:45,2,4.320,ACTIVE,215.77,351.67,59.991,1500569104,"201051344000458","219011344069620",27.25,38.80,0,334.84,421.40,119.3,113.2,0.575,783159.8,783159.8,14673,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569125,2247905.00
07/20/2017 12:45,2,4.146,ACTIVE,216.22,352.87,59.991,1500569104,"201051344000853","219011344069620",27.61,36.80,0,335.14,425.91,116.0,110.0,0.552,784315.2,784315.2,14691,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569126,2247906.00
07/20/2017 12:45,2,4.277,ACTIVE,214.41,350.77,60.002,1500569104,"201051344000685","219011344069620",27.06,40.60,0,317.70,419.60,117.3,111.3,0.579,778067.1,778067.1,14713,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569127,2247907.00
07/20/2017 12:45,2,3.820,ACTIVE,214.64,350.47,59.975,1500569104,"201051344000917","219011344069620",27.41,40.40,0,320.71,420.50,106.0,100.4,0.499,774728.1,774728.1,14703,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569127,2247908.00
07/20/2017 12:45,2,3.605,ACTIVE,213.96,348.66,59.991,1500569104,"201051344001145","219011344069620",27.29,40.00,0,320.11,420.50,99.7,94.3,0.464,782737.5,782737.5,14696,0,0,0,L,1122011218,0,122.46,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569128,2247909.00
07/20/2017 12:45,2,4.207,ACTIVE,215.09,351.07,59.965,1500569104,"201051344000651","219011344069620",26.14,40.00,0,320.41,421.10,111.6,105.8,0.548,771593.9,771593.9,14691,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569129,2247910.00
07/20/2017 12:45,2,4.174,ACTIVE,211.93,340.55,59.991,1500569104,"274151322000088","219011344069620",25.31,50.40,0,324.62,395.55,107.0,101.4,0.398,980872.7,980872.7,14593,0,0,0,L,1151911521,0,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569130,2247911.00
07/20/2017 12:45,2,2.902,ACTIVE,213.06,409.08,59.986,1500569104,"274151322000068","219011344069620",37.45,52.80,0,327.92,455.67,110.8,105.0,0.429,852374.0,852374.0,14958,0,0,0,L,1151911521,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569131,2247912.00
07/20/2017 12:45,2,6.260,ACTIVE,215.77,354.97,59.986,1500569104,"201051344001135","219011344069620",24.39,39.30,0,332.43,420.80,154.4,147.1,0.672,767086.4,767086.4,14667,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569132,2247913.00
07/20/2017 12:45,2,4.197,ACTIVE,214.64,351.07,59.996,1500569104,"201051344000594","219011344069620",27.31,47.00,0,330.93,422.30,116.1,110.2,0.552,786411.2,786411.2,14686,0,0,0,L,1122011218,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569133,2247914.00
07/20/2017 12:45,2,4.107,ACTIVE,214.64,349.56,59.991,1500569104,"201051344001203","219011344069620",27.47,42.80,0,333.93,421.40,114.3,108.4,0.557,776801.4,776801.4,14717,0,0,0,L,1122011218,0,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569134,2247915.00
07/20/2017 12:45,2,3.828,ACTIVE,211.93,353.77,59.986,1500569104,"274151322000054","219011344069620",25.56,49.80,0,323.11,394.95,99.0,93.6,0.376,997307.1,997307.1,14576,0,0,0,L,1151911521,0,121.78,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569135,2247916.00
07/20/2017 12:45,2,4.215,ACTIVE,215.32,351.37,59.991,1500569104,"201051344000867","219011344069620",27.35,40.80,0,332.73,420.80,116.8,110.8,0.521,770580.7,770580.7,14718,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569135,2247917.00
07/20/2017 12:45,2,4.004,ACTIVE,214.87,351.97,59.981,1500569104,"201051344001093","219011344069620",28.13,40.60,0,320.71,420.80,114.0,108.1,0.508,774732.6,774732.6,14713,0,0,0,L,1122011218,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569136,2247918.00
07/20/2017 12:45,2,4.549,ACTIVE,215.77,354.07,59.986,1500569104,"201051344000900","219011344069620",27.41,35.80,0,333.63,422.60,126.5,120.2,0.592,792288.6,792288.6,14719,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569137,2247919.00
07/20/2017 12:45,2,4.836,ACTIVE,216.45,354.37,59.991,1500569104,"201051344000648","219011344069620",27.73,38.60,0,334.84,420.80,135.8,129.1,0.650,779639.9,779639.9,14690,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569138,2247920.00
07/20/2017 12:45,2,5.459,ACTIVE,216.90,356.48,59.991,1500569104,"201051344000569","219011344069620",28.33,37.00,0,334.24,421.70,156.8,149.4,0.747,794203.3,794203.3,14666,0,0,0,L,1122011218,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569139,2247921.00
07/20/2017 12:45,2,5.797,ACTIVE,217.58,358.58,59.996,1500569104,"201051344000983","219011344069620",28.23,37.30,0,332.43,425.61,165.8,158.1,0.787,784874.9,784874.9,14692,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569140,2247922.00
07/20/2017 12:45,2,6.184,ACTIVE,218.03,360.08,59.991,1500569104,"201051344001158","219011344069620",27.81,39.00,0,334.54,419.90,174.0,166.0,0.813,769387.6,769387.6,14694,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569141,2247923.00
07/20/2017 12:45,2,5.035,ACTIVE,217.13,357.08,59.996,1500569104,"201051344000576","219011344069620",28.41,36.50,0,334.54,421.40,144.5,137.5,0.667,783912.4,783912.4,14702,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569142,2247924.00
07/20/2017 12:45,2,5.279,ACTIVE,212.61,366.10,59.959,1500569104,"274151322000087","219011344069620",26.56,63.00,0,325.82,394.95,141.7,134.8,0.548,971839.5,971839.5,14794,0,0,0,L,1151911521,0,122.23,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500569143,2247925.00
07/20/2017 13:00,2,8.744,ALERT,220.06,369.70,60.007,1500570003,"201051344000645","219011344069620",27.27,38.60,0,297.87,526.30,241.5,231.2,1.105,782897.8,782897.8,14677,0,0,0,L,1122011218,0,124.72,125.17,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570005,2247926.00
07/20/2017 13:00,2,8.475,ACTIVE,213.96,364.59,59.996,1500570003,"274151322000085","219011344069620",24.75,50.00,0,321.91,400.96,212.2,202.9,0.813,992598.7,992598.7,14591,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570006,2247927.00
07/20/2017 13:00,2,8.973,ALERT,219.16,372.11,60.012,1500570003,"201051344000633","219011344069620",27.12,43.00,0,298.47,519.69,246.3,235.8,1.158,769837.4,769837.4,14728,0,0,0,L,1122011218,0,124.49,125.17,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570008,2247928.00
07/20/2017 13:00,2,9.018,ALERT,220.97,373.01,60.007,1500570003,"201051344000469","219011344069620",27.67,34.30,0,297.26,521.49,252.6,241.9,1.167,773471.5,773471.5,14700,0,0,0,L,1122011218,0,124.49,125.85,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570010,2247929.00
07/20/2017 13:00,2,8.992,ALERT,217.58,369.70,60.012,1500570003,"201051344000646","219011344069620",26.98,42.30,0,296.36,527.20,245.5,235.0,1.145,768230.5,768230.5,14686,0,0,0,L,1122011218,0,124.72,123.36,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570011,2247930.00
07/20/2017 13:00,2,8.695,ACTIVE,214.41,357.68,60.007,1500570003,"274151322000052","219011344069620",26.44,57.70,0,322.81,402.77,232.8,222.7,0.924,1032885.8,1032885.8,14589,0,0,0,L,1151911521,0,122.46,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570012,2247931.00
07/20/2017 13:00,2,9.141,ALERT,219.39,369.70,60.012,1500570003,"201051344000585","219011344069620",27.08,41.00,0,296.66,522.99,250.4,239.8,1.162,781540.4,781540.4,14685,0,0,0,L,1122011218,0,124.94,124.27,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570014,2247932.00
07/20/2017 13:00,2,8.871,ALERT,217.13,368.80,60.012,1500570003,"201051344001230","219011344069620",27.39,42.80,0,297.26,522.69,245.9,235.4,1.153,772759.7,772759.7,14714,0,0,0,L,1122011218,0,124.49,123.14,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570016,2247933.00
07/20/2017 13:00,2,8.893,ALERT,218.93,367.30,59.954,1500570003,"201051344000582","219011344069620",27.19,40.00,0,297.87,522.99,244.8,234.4,1.078,761943.3,761943.3,14679,0,0,0,L,1122011218,0,124.94,124.27,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570018,2247934.00
07/20/2017 13:00,2,8.979,ALERT,217.80,366.40,60.007,1500570003,"201051344000955","219011344069620",26.92,41.50,0,296.96,527.80,244.6,234.1,1.153,781794.5,781794.5,14697,0,0,0,L,1122011218,0,124.27,123.59,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570020,2247935.00
07/20/2017 13:00,2,5.730,ACTIVE,213.74,412.98,60.007,1500570003,"274151322000094","219011344069620",37.33,52.30,0,326.42,473.70,217.4,207.9,0.849,851718.3,851718.3,14945,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570021,2247936.00
07/20/2017 13:00,2,8.711,ALERT,220.74,370.30,60.012,1500570003,"201051344000579","219011344069620",27.27,43.20,0,299.07,525.70,240.5,230.2,1.114,791700.4,791700.4,14688,0,0,0,L,1122011218,0,124.94,125.17,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570022,2247937.00
07/20/2017 13:00,2,8.707,ALERT,217.35,365.49,60.018,1500570003,"201051344000890","219011344069620",27.14,45.50,0,297.57,523.90,239.2,228.9,1.092,775822.9,775822.9,14696,0,0,0,L,1122011218,0,124.49,122.68,0400,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570024,2247938.00
07/20/2017 13:00,2,8.861,ALERT,218.26,370.30,60.002,1500570003,"201051344000438","219011344069620",27.12,42.00,0,297.26,523.59,243.3,232.9,1.145,778266.8,778266.8,14680,0,0,0,L,1122011218,0,125.17,123.81,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570026,2247939.00
07/20/2017 13:00,2,8.428,ACTIVE,217.58,359.48,60.012,1500570003,"201051344000417","219011344069620",17.91,43.00,0,317.40,401.26,152.5,145.2,0.707,700793.4,700793.4,14719,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570027,2247940.00
07/20/2017 13:00,2,8.252,ACTIVE,213.06,379.02,60.012,1500570003,"274151322000083","219011344069620",26.44,57.30,0,323.41,402.46,220.4,210.8,0.888,1022456.5,1022456.5,14602,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570028,2247941.00
07/20/2017 13:00,2,7.902,ALERT,213.74,370.60,60.007,1500570003,"274151322000076","219011344069620",27.06,58.30,0,298.77,530.81,216.2,206.8,0.849,1091254.1,1091254.1,14599,0,0,0,L,1151911521,0,122.68,122.91,0400,46,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570029,2247942.00
07/20/2017 13:00,2,4.457,ALERT,215.32,354.67,60.012,1500570003,"201051344000868","219011344069620",28.69,36.50,0,298.47,524.50,129.8,123.4,0.601,771852.8,771852.8,14703,0,0,0,L,1122011218,0,122.23,123.36,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570032,2247943.00
07/20/2017 13:00,2,4.615,ALERT,212.16,354.07,60.007,1500570003,"274151322000095","219011344069620",27.04,59.30,0,299.37,522.39,127.0,120.7,0.486,1080734.0,1080734.0,14612,0,0,0,L,1151911521,0,122.01,122.23,0400,45,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570034,2247944.00
07/20/2017 13:00,2,8.420,ACTIVE,220.06,361.29,60.034,1500570003,"201051344000988","219011344069620",17.91,35.40,0,314.40,404.57,152.5,145.3,0.694,673362.9,673362.9,14688,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570034,2247945.00
07/20/2017 13:00,2,7.998,ALERT,218.26,363.69,59.986,1500570003,"201051344001025","219011344069620",27.61,42.80,0,296.66,522.69,223.7,214.0,0.986,778711.8,778711.8,14686,0,0,0,L,1122011218,0,124.49,123.81,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570036,2247946.00
07/20/2017 13:00,2,8.678,ALERT,220.52,370.60,60.023,1500570003,"201051344000458","219011344069620",27.37,39.00,0,298.47,522.99,240.4,230.1,1.100,783202.5,783202.5,14674,0,0,0,L,1122011218,0,124.94,125.40,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570038,2247947.00
07/20/2017 13:00,2,6.812,ALERT,219.16,363.69,60.012,1500570003,"201051344000853","219011344069620",27.89,36.80,0,298.17,524.50,192.4,183.8,0.919,784357.7,784357.7,14692,0,0,0,L,1122011218,0,124.49,124.72,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570040,2247948.00
07/20/2017 13:00,2,7.715,ALERT,216.00,360.69,60.028,1500570003,"201051344000685","219011344069620",23.87,41.00,0,297.26,516.98,186.7,178.3,0.955,778109.1,778109.1,14714,0,0,0,L,1122011218,0,124.49,122.46,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570042,2247949.00
07/20/2017 13:00,2,7.291,ALERT,217.58,362.49,60.012,1500570003,"201051344000917","219011344069620",27.57,40.20,0,296.36,522.99,203.7,194.7,0.986,774770.2,774770.2,14704,0,0,0,L,1122011218,0,124.27,123.59,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570043,2247950.00
07/20/2017 13:00,2,8.779,ALERT,217.58,365.80,60.018,1500570003,"201051344001145","219011344069620",27.25,40.00,0,297.57,524.20,242.3,232.0,1.100,782779.1,782779.1,14697,0,0,0,L,1122011218,0,124.49,123.36,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570045,2247951.00
07/20/2017 13:00,2,8.523,ALERT,219.16,366.70,59.986,1500570003,"201051344000651","219011344069620",27.25,39.80,0,296.66,528.40,235.2,225.1,1.056,771636.7,771636.7,14692,0,0,0,L,1122011218,0,125.62,123.81,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570047,2247952.00
07/20/2017 13:00,2,8.018,ACTIVE,213.74,370.90,60.002,1500570003,"274151322000088","219011344069620",26.28,51.00,0,316.80,402.46,213.5,204.1,0.813,980913.2,980913.2,14594,0,0,0,L,1151911521,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570048,2247953.00
07/20/2017 13:00,2,5.621,ACTIVE,214.64,429.52,60.002,1500570003,"274151322000068","219011344069620",38.01,53.50,0,329.73,472.80,217.7,208.2,0.844,852413.0,852413.0,14959,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570049,2247954.00
07/20/2017 13:00,2,9.041,ALERT,218.71,368.80,60.018,1500570003,"201051344001135","219011344069620",27.23,39.80,0,296.96,516.98,249.2,238.6,1.136,767129.3,767129.3,14668,0,0,0,L,1122011218,0,124.94,123.81,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570051,2247955.00
07/20/2017 13:00,2,9.180,ALERT,218.48,370.60,60.007,1500570003,"201051344000594","219011344069620",27.35,46.60,0,297.57,525.40,254.1,243.4,1.131,786454.2,786454.2,14687,0,0,0,L,1122011218,0,123.81,124.04,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570052,2247956.00
07/20/2017 13:00,2,8.795,ALERT,219.16,370.00,60.034,1500570003,"201051344001203","219011344069620",28.17,43.00,0,296.96,520.59,250.7,240.1,1.153,776845.0,776845.0,14718,0,0,0,L,1122011218,0,125.62,123.81,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570054,2247957.00
07/20/2017 13:00,2,4.945,ACTIVE,212.38,368.50,59.996,1500570003,"274151322000054","219011344069620",25.13,50.00,0,315.30,402.77,125.0,118.7,0.477,997346.8,997346.8,14577,0,0,0,L,1151911521,0,122.23,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570055,2247958.00
07/20/2017 13:00,2,6.305,ALERT,216.45,356.18,60.007,1500570003,"201051344000867","219011344069620",23.46,41.30,0,297.57,521.49,150.1,143.0,0.703,770624.0,770624.0,14719,0,0,0,L,1122011218,0,123.36,123.14,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570057,2247959.00
07/20/2017 13:00,2,6.385,ALERT,217.13,361.29,60.012,1500570003,"201051344001093","219011344069620",27.69,40.40,0,297.26,522.69,179.0,170.8,0.826,774775.3,774775.3,14714,0,0,0,L,1122011218,0,124.27,123.14,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570059,2247960.00
07/20/2017 13:00,2,5.203,ALERT,216.67,356.48,59.991,1500570003,"201051344000900","219011344069620",28.33,36.00,0,298.17,520.59,149.1,142.0,0.698,792332.3,792332.3,14720,0,0,0,L,1122011218,0,123.36,123.59,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570061,2247961.00
07/20/2017 13:00,2,5.393,ALERT,216.67,357.08,60.012,1500570003,"201051344000648","219011344069620",27.23,38.80,0,299.37,521.79,147.9,140.8,0.676,779682.7,779682.7,14691,0,0,0,L,1122011218,0,122.46,123.81,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570062,2247962.00
07/20/2017 13:00,2,3.191,ALERT,214.64,347.46,60.002,1500570003,"201051344000569","219011344069620",27.71,37.50,0,298.77,521.49,89.6,84.5,0.429,794247.1,794247.1,14667,0,0,0,L,1122011218,0,121.78,122.91,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570064,2247963.00
07/20/2017 13:00,2,3.518,ALERT,215.09,348.96,59.991,1500570003,"201051344000983","219011344069620",27.55,37.50,0,298.77,526.60,98.2,92.8,0.468,784918.1,784918.1,14693,0,0,0,L,1122011218,0,122.46,122.68,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570066,2247964.00
07/20/2017 13:00,2,3.395,ALERT,215.09,348.96,60.023,1500570003,"201051344001158","219011344069620",26.82,40.00,0,297.57,518.79,92.3,87.2,0.438,769430.5,769430.5,14695,0,0,0,L,1122011218,0,122.23,122.68,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570068,2247965.00
07/20/2017 13:00,2,9.412,ALERT,219.16,370.00,60.002,1500570003,"201051344000576","219011344069620",25.74,36.80,0,298.47,519.99,245.3,234.9,1.158,783955.6,783955.6,14703,0,0,0,L,1122011218,0,124.27,124.27,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570070,2247966.00
07/20/2017 13:00,2,6.580,ACTIVE,213.51,363.09,59.991,1500570003,"274151322000087","219011344069620",27.06,61.00,0,319.21,402.77,180.1,171.9,0.694,971880.5,971880.5,14795,0,0,0,L,1151911521,0,122.68,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570070,2247967.00
07/20/2017 13:15,2,8.695,ACTIVE,220.52,369.40,59.986,1500570903,"201051344000645","219011344069620",28.92,37.00,0,319.51,424.11,254.8,244.0,1.114,782941.3,782941.3,14679,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570904,2247968.00
07/20/2017 13:15,2,8.783,ACTIVE,213.74,346.56,59.975,1500570903,"274151322000085","219011344069620",24.95,48.80,0,324.32,398.26,221.8,212.2,0.831,992636.3,992636.3,14592,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570905,2247969.00
07/20/2017 13:15,2,8.840,ACTIVE,219.39,369.10,59.991,1500570903,"201051344000633","219011344069620",28.43,41.80,0,319.51,424.41,254.2,243.5,1.202,769880.6,769880.6,14730,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570906,2247970.00
07/20/2017 13:15,2,8.453,ALERT,221.19,371.21,59.986,1500570903,"201051344000469","219011344069620",29.74,33.80,0,306.58,517.28,254.3,243.6,1.184,773515.2,773515.2,14702,0,0,0,L,1122011218,0,124.72,125.85,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570908,2247971.00
07/20/2017 13:15,2,8.922,ACTIVE,217.58,367.60,59.938,1500570903,"201051344000646","219011344069620",28.15,42.80,0,317.10,427.11,254.0,243.3,1.180,768273.4,768273.4,14688,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570909,2247972.00
07/20/2017 13:15,2,8.881,ACTIVE,213.74,356.18,59.981,1500570903,"274151322000052","219011344069620",26.86,55.80,0,324.02,401.56,241.3,231.0,0.955,1032926.6,1032926.6,14590,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570910,2247973.00
07/20/2017 13:15,2,8.670,ACTIVE,219.16,370.00,59.986,1500570903,"201051344000585","219011344069620",28.98,40.40,0,315.30,423.50,254.0,243.2,1.176,781584.1,781584.1,14687,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570911,2247974.00
07/20/2017 13:15,2,8.871,ACTIVE,216.90,367.90,59.981,1500570903,"201051344001230","219011344069620",28.15,41.30,0,315.30,423.50,252.7,242.0,1.176,772802.3,772802.3,14716,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570912,2247975.00
07/20/2017 13:15,2,8.459,ALERT,218.71,369.70,60.028,1500570903,"201051344000582","219011344069620",27.63,39.50,0,304.78,520.59,236.6,226.4,1.043,761985.3,761985.3,14681,0,0,0,L,1122011218,0,124.94,123.81,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570913,2247976.00
07/20/2017 13:15,2,8.775,ACTIVE,217.35,368.50,59.991,1500570903,"201051344000955","219011344069620",27.59,41.00,0,316.80,425.01,244.8,234.4,1.145,781837.2,781837.2,14699,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570914,2247977.00
07/20/2017 13:15,2,5.518,ACTIVE,213.29,424.71,59.970,1500570903,"274151322000094","219011344069620",38.05,50.60,0,328.82,463.18,211.4,202.1,0.822,851756.5,851756.5,14946,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570915,2247978.00
07/20/2017 13:15,2,8.826,ACTIVE,220.97,370.00,59.944,1500570903,"201051344000579","219011344069620",27.57,41.80,0,318.91,430.42,246.3,235.9,1.131,791743.4,791743.4,14690,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570916,2247979.00
07/20/2017 13:15,2,8.732,ACTIVE,217.13,367.90,59.986,1500570903,"201051344000890","219011344069620",27.67,45.50,0,318.91,425.01,244.7,234.3,1.109,775865.4,775865.4,14698,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570917,2247980.00
07/20/2017 13:15,2,8.242,ALERT,217.58,363.69,59.986,1500570903,"201051344000438","219011344069620",27.39,42.80,0,303.88,523.29,228.0,218.1,1.047,778308.8,778308.8,14682,0,0,0,L,1122011218,0,124.72,123.14,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570919,2247981.00
07/20/2017 13:15,2,7.361,ACTIVE,216.67,356.18,59.986,1500570903,"201051344000417","219011344069620",18.01,42.80,0,318.00,399.46,134.1,127.5,0.614,700820.5,700820.5,14720,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570920,2247982.00
07/20/2017 13:15,2,6.582,ACTIVE,212.16,371.21,59.970,1500570903,"274151322000083","219011344069620",26.84,56.50,0,322.21,402.46,178.2,170.1,0.720,1022496.7,1022496.7,14603,0,0,0,L,1151911521,0,121.78,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570921,2247983.00
07/20/2017 13:15,2,6.359,ALERT,213.29,354.07,59.975,1500570903,"274151322000076","219011344069620",27.71,57.00,0,297.87,530.21,178.1,170.0,0.703,1091297.1,1091297.1,14601,0,0,0,L,1151911521,0,122.01,123.14,0400,45,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570922,2247984.00
07/20/2017 13:15,2,5.705,ACTIVE,216.67,357.38,59.986,1500570903,"201051344000868","219011344069620",29.28,35.80,0,317.70,425.31,169.4,161.6,0.804,771896.3,771896.3,14705,0,0,0,L,1122011218,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570923,2247985.00
07/20/2017 13:15,2,6.248,ALERT,211.70,362.79,59.986,1500570903,"274151322000095","219011344069620",26.16,57.70,0,298.47,523.59,165.5,157.8,0.628,1080776.6,1080776.6,14614,0,0,0,L,1151911521,0,122.23,121.78,0400,44,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570925,2247986.00
07/20/2017 13:15,2,5.100,ACTIVE,216.67,352.57,59.981,1500570903,"201051344000988","219011344069620",18.03,35.00,0,316.80,403.07,92.9,87.7,0.424,673391.2,673391.2,14689,0,0,0,L,1122011218,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570926,2247987.00
07/20/2017 13:15,2,4.781,ALERT,215.32,354.37,59.949,1500570903,"201051344001025","219011344069620",27.47,42.00,0,305.08,518.79,132.7,126.1,0.610,778754.8,778754.8,14688,0,0,0,L,1122011218,0,123.14,122.46,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570928,2247988.00
07/20/2017 13:15,2,4.197,ACTIVE,215.77,351.37,59.986,1500570903,"201051344000458","219011344069620",27.08,38.20,0,316.80,428.01,115.4,109.5,0.575,783245.4,783245.4,14676,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570929,2247989.00
07/20/2017 13:15,2,3.736,ACTIVE,216.00,350.77,59.954,1500570903,"201051344000853","219011344069620",27.99,35.80,0,318.00,431.62,105.7,100.1,0.499,784401.0,784401.0,14694,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570930,2247990.00
07/20/2017 13:15,2,4.182,ACTIVE,213.96,350.47,59.996,1500570903,"201051344000685","219011344069620",27.41,40.20,0,315.30,423.81,115.7,109.7,0.570,778151.2,778151.2,14716,0,0,0,L,1122011218,0,123.36,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570930,2247991.00
07/20/2017 13:15,2,4.068,ALERT,214.64,349.86,60.023,1500570903,"201051344000917","219011344069620",25.60,40.20,0,303.58,523.29,105.8,100.2,0.517,774812.0,774812.0,14706,0,0,0,L,1122011218,0,122.91,122.23,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570932,2247992.00
07/20/2017 13:15,2,6.209,ALERT,215.32,355.88,59.986,1500570903,"201051344001145","219011344069620",23.02,39.30,0,302.98,523.29,144.9,138.0,0.685,782820.8,782820.8,14699,0,0,0,L,1122011218,0,123.36,122.23,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570934,2247993.00
07/20/2017 13:15,2,5.729,ACTIVE,216.00,357.08,59.986,1500570903,"201051344000651","219011344069620",27.53,40.00,0,316.50,423.81,160.8,153.3,0.778,771679.0,771679.0,14694,0,0,0,L,1122011218,0,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570935,2247994.00
07/20/2017 13:15,2,6.555,ACTIVE,212.61,342.05,59.981,1500570903,"274151322000088","219011344069620",27.41,50.40,0,321.31,401.86,182.8,174.5,0.712,980952.3,980952.3,14595,0,0,0,L,1151911521,0,122.68,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570936,2247995.00
07/20/2017 13:15,2,5.109,ACTIVE,213.51,399.46,59.981,1500570903,"274151322000068","219011344069620",36.26,51.80,0,331.23,461.68,187.3,178.8,0.729,852450.7,852450.7,14960,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570937,2247996.00
07/20/2017 13:15,2,7.057,ACTIVE,216.67,361.59,59.949,1500570903,"201051344001135","219011344069620",26.96,39.50,0,318.30,425.31,192.1,183.5,0.862,767171.5,767171.5,14670,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570938,2247997.00
07/20/2017 13:15,2,8.326,ACTIVE,217.35,360.99,59.981,1500570903,"201051344000594","219011344069620",23.22,46.60,0,318.30,426.81,196.0,187.3,0.919,786496.4,786496.4,14689,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570939,2247998.00
07/20/2017 13:15,2,7.855,ACTIVE,217.58,364.89,60.018,1500570903,"201051344001203","219011344069620",27.89,41.80,0,316.80,425.91,221.9,212.3,1.047,776887.5,776887.5,14720,0,0,0,L,1122011218,0,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570940,2247999.00
07/20/2017 13:15,2,6.330,ACTIVE,212.61,354.97,59.975,1500570903,"274151322000054","219011344069620",25.62,48.80,0,320.11,401.26,164.0,156.4,0.628,997384.5,997384.5,14578,0,0,0,L,1151911521,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570941,2248000.00
07/20/2017 13:15,2,4.094,ALERT,215.32,349.86,60.023,1500570903,"201051344000867","219011344069620",27.59,40.00,0,305.08,520.89,114.3,108.4,0.517,770666.1,770666.1,14721,0,0,0,L,1122011218,0,122.46,122.91,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570942,2248001.00
07/20/2017 13:15,2,3.939,ACTIVE,214.64,350.47,59.944,1500570903,"201051344001093","219011344069620",27.71,40.20,0,319.21,424.41,110.7,104.9,0.521,774817.2,774817.2,14716,0,0,0,L,1122011218,0,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570943,2248002.00
07/20/2017 13:15,2,6.244,ALERT,216.90,358.58,59.981,1500570903,"201051344000900","219011344069620",28.51,34.80,0,307.18,519.39,180.2,172.0,0.826,792375.3,792375.3,14722,0,0,0,L,1122011218,0,123.36,123.59,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570945,2248003.00
07/20/2017 13:15,2,6.000,ACTIVE,217.80,358.88,59.986,1500570903,"201051344000648","219011344069620",27.79,38.00,0,317.70,427.41,168.6,160.8,0.734,779724.4,779724.4,14693,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570946,2248004.00
07/20/2017 13:15,2,4.672,ACTIVE,216.22,355.88,59.986,1500570903,"201051344000569","219011344069620",27.31,36.30,0,316.80,427.71,129.8,123.3,0.645,794289.8,794289.8,14669,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570947,2248005.00
07/20/2017 13:15,2,7.027,ALERT,217.80,359.18,59.970,1500570903,"201051344000983","219011344069620",24.25,36.50,0,308.09,524.20,173.0,165.1,0.813,784960.5,784960.5,14695,0,0,0,L,1122011218,0,123.59,123.81,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570949,2248006.00
07/20/2017 13:15,2,4.834,ACTIVE,215.77,352.87,59.986,1500570903,"201051344001158","219011344069620",24.29,38.80,0,317.40,428.31,118.7,112.6,0.544,769472.3,769472.3,14697,0,0,0,L,1122011218,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570950,2248007.00
07/20/2017 13:15,2,3.146,ALERT,215.32,348.06,59.991,1500570903,"201051344000576","219011344069620",27.14,36.00,0,307.18,519.99,86.4,81.5,0.402,783997.7,783997.7,14705,0,0,0,L,1122011218,0,122.46,122.68,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570951,2248008.00
07/20/2017 13:15,2,3.123,ACTIVE,211.25,349.26,59.981,1500570903,"274151322000087","219011344069620",27.19,59.00,0,320.71,401.26,85.7,80.8,0.323,971919.4,971919.4,14796,0,0,0,L,1151911521,0,121.55,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500570953,2248009.00
07/20/2017 13:30,2,7.953,ACTIVE,219.16,367.30,59.944,1500571803,"201051344000645","219011344069620",27.37,38.00,0,319.21,422.60,220.4,210.8,1.012,782991.9,782991.9,14680,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571804,2248010.00
07/20/2017 13:30,2,7.475,ACTIVE,213.29,371.21,59.954,1500571803,"274151322000085","219011344069620",24.91,51.30,0,325.82,394.95,188.5,180.0,0.725,992679.9,992679.9,14593,0,0,0,L,1151911521,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571805,2248011.00
07/20/2017 13:30,2,8.018,ACTIVE,218.03,366.40,59.949,1500571803,"201051344000633","219011344069620",27.02,43.00,0,319.51,422.90,219.3,209.8,1.039,769930.9,769930.9,14731,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571806,2248012.00
07/20/2017 13:30,2,8.066,ACTIVE,219.84,366.40,59.928,1500571803,"201051344000469","219011344069620",27.55,34.50,0,316.80,428.01,225.0,215.2,1.043,773566.7,773566.7,14704,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571807,2248013.00
07/20/2017 13:30,2,7.922,ACTIVE,216.45,363.09,59.949,1500571803,"201051344000646","219011344069620",27.08,43.40,0,316.20,424.41,217.2,207.7,1.021,768323.3,768323.3,14689,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571807,2248014.00
07/20/2017 13:30,2,7.686,ACTIVE,213.06,372.71,59.928,1500571803,"274151322000052","219011344069620",26.36,58.30,0,322.21,399.46,205.0,196.0,0.818,1032973.8,1032973.8,14591,0,0,0,L,1151911521,0,121.78,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571808,2248015.00
07/20/2017 13:30,2,8.150,ACTIVE,217.80,363.39,59.907,1500571803,"201051344000585","219011344069620",26.90,42.00,0,318.00,424.41,222.0,212.3,1.043,781635.1,781635.1,14688,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571809,2248016.00
07/20/2017 13:30,2,7.912,ACTIVE,215.77,360.99,59.880,1500571803,"201051344001230","219011344069620",27.19,42.80,0,317.40,418.39,217.8,208.3,1.003,772852.3,772852.3,14717,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571810,2248017.00
07/20/2017 13:30,2,7.887,ACTIVE,217.58,367.00,59.981,1500571803,"201051344000582","219011344069620",27.08,40.20,0,317.10,424.11,216.2,206.8,0.994,762035.0,762035.0,14683,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571811,2248018.00
07/20/2017 13:30,2,7.979,ACTIVE,216.45,361.59,59.922,1500571803,"201051344000955","219011344069620",26.80,43.00,0,317.10,423.50,216.4,206.9,1.030,781886.9,781886.9,14700,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571812,2248019.00
07/20/2017 13:30,2,5.193,ACTIVE,213.06,405.77,59.928,1500571803,"274151322000094","219011344069620",36.92,52.30,0,326.42,455.97,194.5,185.8,0.760,851801.0,851801.0,14947,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571813,2248020.00
07/20/2017 13:30,2,7.992,ACTIVE,219.61,366.10,59.933,1500571803,"201051344000579","219011344069620",27.17,42.30,0,319.51,427.41,219.8,210.3,0.990,791793.6,791793.6,14691,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571814,2248021.00
07/20/2017 13:30,2,7.801,ACTIVE,216.45,363.09,59.922,1500571803,"201051344000890","219011344069620",27.45,46.40,0,318.91,422.90,216.7,207.2,0.994,775915.2,775915.2,14699,0,0,0,L,1122011218,0,124.27,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571815,2248022.00
07/20/2017 13:30,2,7.785,ACTIVE,217.13,363.39,59.959,1500571803,"201051344000438","219011344069620",27.31,43.60,0,318.00,423.81,215.5,206.1,1.012,778358.3,778358.3,14684,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571816,2248023.00
07/20/2017 13:30,2,7.629,ACTIVE,216.90,355.58,59.996,1500571803,"201051344000417","219011344069620",17.89,43.40,0,317.70,396.15,138.2,131.5,0.650,700852.2,700852.2,14721,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571817,2248024.00
07/20/2017 13:30,2,7.699,ACTIVE,212.61,369.10,59.954,1500571803,"274151322000083","219011344069620",26.20,59.30,0,322.21,399.46,204.1,195.0,0.826,1022543.5,1022543.5,14604,0,0,0,L,1151911521,0,122.01,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571818,2248025.00
07/20/2017 13:30,2,8.215,ACTIVE,214.19,378.42,59.965,1500571803,"274151322000076","219011344069620",26.58,59.50,0,324.32,401.26,220.9,211.3,0.853,1091347.8,1091347.8,14603,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571819,2248026.00
07/20/2017 13:30,2,8.082,ACTIVE,218.26,365.19,59.981,1500571803,"201051344000868","219011344069620",27.37,37.30,0,318.61,424.41,223.8,214.1,1.016,771947.3,771947.3,14706,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571820,2248027.00
07/20/2017 13:30,2,8.146,ACTIVE,212.61,361.59,59.965,1500571803,"274151322000095","219011344069620",26.74,60.80,0,323.72,402.16,220.3,210.7,0.831,1080827.1,1080827.1,14616,0,0,0,L,1151911521,0,122.23,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571821,2248028.00
07/20/2017 13:30,2,7.957,ACTIVE,220.06,361.29,59.959,1500571803,"201051344000988","219011344069620",17.97,35.60,0,318.30,399.46,144.7,137.8,0.676,673424.1,673424.1,14690,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571822,2248029.00
07/20/2017 13:30,2,8.049,ACTIVE,217.80,364.29,59.938,1500571803,"201051344001025","219011344069620",27.31,43.20,0,318.00,424.41,222.5,212.9,1.003,778805.7,778805.7,14690,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571823,2248030.00
07/20/2017 13:30,2,7.947,ACTIVE,219.84,367.30,59.981,1500571803,"201051344000458","219011344069620",27.57,39.30,0,318.00,426.81,222.0,212.4,1.039,783295.9,783295.9,14677,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571824,2248031.00
07/20/2017 13:30,2,7.936,ACTIVE,220.29,368.80,59.922,1500571803,"201051344000853","219011344069620",28.01,37.00,0,319.51,428.61,225.0,215.2,1.056,784452.4,784452.4,14695,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571824,2248032.00
