ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 13:30,2,7.920,ACTIVE,216.45,362.79,59.991,1500571803,"201051344000685","219011344069620",27.15,41.50,0,316.80,422.90,217.8,208.3,1.056,778201.1,778201.1,14717,0,0,0,L,1122011218,0,124.72,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571825,2248033.00
07/20/2017 13:30,2,7.953,ACTIVE,217.58,363.69,59.917,1500571803,"201051344000917","219011344069620",27.15,40.60,0,319.51,423.81,218.6,209.1,1.039,774862.0,774862.0,14708,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571826,2248034.00
07/20/2017 13:30,2,7.920,ACTIVE,216.22,363.09,59.970,1500571803,"201051344001145","219011344069620",27.04,40.80,0,320.41,425.01,217.0,207.5,0.999,782870.4,782870.4,14701,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571827,2248035.00
07/20/2017 13:30,2,8.041,ACTIVE,218.26,363.99,59.975,1500571803,"201051344000651","219011344069620",26.92,40.60,0,318.61,422.00,219.2,209.6,0.994,771729.2,771729.2,14695,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571828,2248036.00
07/20/2017 13:30,2,7.662,ACTIVE,213.29,362.79,59.938,1500571803,"274151322000088","219011344069620",25.74,52.30,0,322.21,398.26,199.6,190.8,0.760,980998.3,980998.3,14596,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571829,2248037.00
07/20/2017 13:30,2,5.178,ACTIVE,214.19,412.08,59.954,1500571803,"274151322000068","219011344069620",36.98,54.80,0,326.42,455.06,193.6,184.9,0.734,852495.0,852495.0,14961,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571830,2248038.00
07/20/2017 13:30,2,8.037,ACTIVE,217.58,363.09,59.907,1500571803,"201051344001135","219011344069620",26.82,41.00,0,317.10,423.20,218.2,208.7,1.003,767221.5,767221.5,14671,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571831,2248039.00
07/20/2017 13:30,2,7.998,ACTIVE,217.58,363.39,59.901,1500571803,"201051344000594","219011344069620",27.17,47.80,0,318.30,424.11,219.9,210.4,1.012,786546.8,786546.8,14690,0,0,0,L,1122011218,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571832,2248040.00
07/20/2017 13:30,2,8.074,ACTIVE,217.80,365.80,59.975,1500571803,"201051344001203","219011344069620",27.15,43.40,0,317.70,423.50,222.0,212.4,1.034,776938.4,776938.4,14721,0,0,0,L,1122011218,0,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571833,2248041.00
07/20/2017 13:30,2,7.590,ACTIVE,213.29,351.37,59.928,1500571803,"274151322000054","219011344069620",25.13,51.00,0,319.21,397.96,193.0,184.3,0.738,997429.0,997429.0,14579,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571834,2248042.00
07/20/2017 13:30,2,8.025,ACTIVE,218.48,365.49,59.959,1500571803,"201051344000867","219011344069620",27.25,41.00,0,318.91,423.81,221.5,211.9,0.999,770716.8,770716.8,14723,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571835,2248043.00
07/20/2017 13:30,2,7.902,ACTIVE,218.03,365.80,59.896,1500571803,"201051344001093","219011344069620",27.35,41.00,0,319.21,423.50,218.8,209.3,1.008,774867.4,774867.4,14717,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571835,2248044.00
07/20/2017 13:30,2,8.064,ACTIVE,219.16,365.19,59.965,1500571803,"201051344000900","219011344069620",27.75,35.80,0,318.00,423.81,226.6,216.8,1.021,792427.2,792427.2,14724,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571836,2248045.00
07/20/2017 13:30,2,7.910,ACTIVE,219.16,365.19,59.965,1500571803,"201051344000648","219011344069620",27.12,38.60,0,318.30,423.20,217.0,207.5,1.003,779774.3,779774.3,14694,0,0,0,L,1122011218,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571837,2248046.00
07/20/2017 13:30,2,7.965,ACTIVE,219.61,365.19,59.970,1500571803,"201051344000569","219011344069620",27.73,37.50,0,318.61,425.91,223.7,214.0,1.043,794341.1,794341.1,14670,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571838,2248047.00
07/20/2017 13:30,2,7.928,ACTIVE,220.06,368.50,59.944,1500571803,"201051344000983","219011344069620",27.77,38.20,0,319.21,423.81,222.9,213.2,1.039,785011.7,785011.7,14697,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571839,2248048.00
07/20/2017 13:30,2,7.926,ACTIVE,220.06,366.70,59.975,1500571803,"201051344001158","219011344069620",27.15,39.80,0,318.91,422.90,217.8,208.3,1.012,769522.4,769522.4,14698,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571840,2248049.00
07/20/2017 13:30,2,7.859,ACTIVE,219.61,368.20,59.959,1500571803,"201051344000576","219011344069620",27.85,37.00,0,318.91,423.50,221.5,211.9,1.008,784048.6,784048.6,14707,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571841,2248050.00
07/20/2017 13:30,2,7.572,ACTIVE,213.29,365.49,59.970,1500571803,"274151322000087","219011344069620",25.98,62.30,0,323.11,397.66,199.2,190.3,0.765,971965.5,971965.5,14797,0,0,0,L,1151911521,0,122.46,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500571842,2248051.00
07/20/2017 13:45,2,7.902,ACTIVE,219.39,368.80,60.012,1500572703,"201051344000645","219011344069620",27.49,38.60,0,333.93,415.99,219.9,210.3,0.990,783044.9,783044.9,14681,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572704,2248052.00
07/20/2017 13:45,2,7.516,ACTIVE,213.74,345.96,60.002,1500572703,"274151322000085","219011344069620",24.77,52.00,0,331.53,389.24,188.4,180.0,0.703,992725.1,992725.1,14594,0,0,0,L,1151911521,0,123.14,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572705,2248053.00
07/20/2017 13:45,2,8.045,ACTIVE,218.26,366.10,59.965,1500572703,"201051344000633","219011344069620",26.82,43.80,0,334.54,415.39,218.3,208.8,1.034,769983.6,769983.6,14732,0,0,0,L,1122011218,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572706,2248054.00
07/20/2017 13:45,2,8.016,ACTIVE,219.84,368.80,60.018,1500572703,"201051344000469","219011344069620",27.57,34.80,0,334.24,417.49,223.7,214.0,1.047,773620.6,773620.6,14705,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572707,2248055.00
07/20/2017 13:45,2,7.828,ACTIVE,216.67,363.39,60.007,1500572703,"201051344000646","219011344069620",27.41,43.80,0,330.33,415.39,217.2,207.8,1.021,768375.4,768375.4,14690,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572708,2248056.00
07/20/2017 13:45,2,7.629,ACTIVE,213.74,352.87,59.981,1500572703,"274151322000052","219011344069620",26.62,59.50,0,330.33,393.15,205.5,196.4,0.809,1033023.1,1033023.1,14592,0,0,0,L,1151911521,0,122.01,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572708,2248057.00
07/20/2017 13:45,2,8.076,ACTIVE,218.03,365.80,59.986,1500572703,"201051344000585","219011344069620",27.15,41.50,0,336.04,416.29,222.2,212.5,1.039,781688.4,781688.4,14689,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572709,2248058.00
07/20/2017 13:45,2,7.879,ACTIVE,216.22,362.19,59.996,1500572703,"201051344001230","219011344069620",27.29,43.00,0,329.13,409.38,217.8,208.3,1.025,772904.5,772904.5,14718,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572710,2248059.00
07/20/2017 13:45,2,7.959,ACTIVE,218.03,366.10,60.002,1500572703,"201051344000582","219011344069620",26.84,40.80,0,336.04,415.99,216.2,206.8,0.972,762086.8,762086.8,14684,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572711,2248060.00
07/20/2017 13:45,2,7.918,ACTIVE,216.45,362.49,59.944,1500572703,"201051344000955","219011344069620",27.10,43.40,0,331.23,409.38,217.3,207.8,1.034,781938.9,781938.9,14701,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572712,2248061.00
07/20/2017 13:45,2,5.039,ACTIVE,213.51,411.78,60.007,1500572703,"274151322000094","219011344069620",38.23,54.00,0,378.42,448.75,194.2,185.5,0.756,851847.7,851847.7,14948,0,0,0,L,1151911521,0,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572713,2248062.00
07/20/2017 13:45,2,7.887,ACTIVE,220.06,367.30,60.007,1500572703,"201051344000579","219011344069620",27.49,43.60,0,335.14,417.79,219.5,209.9,1.008,791846.2,791846.2,14692,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572714,2248063.00
07/20/2017 13:45,2,7.961,ACTIVE,216.45,363.39,59.981,1500572703,"201051344000890","219011344069620",27.06,47.00,0,330.93,412.68,218.2,208.6,0.999,775967.3,775967.3,14700,0,0,0,L,1122011218,0,124.27,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572715,2248064.00
07/20/2017 13:45,2,7.936,ACTIVE,217.13,365.19,60.028,1500572703,"201051344000438","219011344069620",26.94,44.00,0,336.94,414.49,216.4,206.9,1.025,778409.9,778409.9,14685,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572716,2248065.00
07/20/2017 13:45,2,7.656,ACTIVE,216.67,355.58,59.996,1500572703,"201051344000417","219011344069620",17.95,43.80,0,333.63,386.53,139.2,132.5,0.663,700885.1,700885.1,14722,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572717,2248066.00
07/20/2017 13:45,2,7.648,ACTIVE,213.06,370.00,59.981,1500572703,"274151322000083","219011344069620",26.50,59.50,0,331.23,392.85,205.4,196.4,0.822,1022592.4,1022592.4,14605,0,0,0,L,1151911521,0,122.23,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572717,2248067.00
07/20/2017 13:45,2,8.092,ACTIVE,214.41,377.52,60.012,1500572703,"274151322000076","219011344069620",27.14,60.50,0,330.03,396.15,222.2,212.5,0.866,1091400.9,1091400.9,14604,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572718,2248068.00
07/20/2017 13:45,2,7.984,ACTIVE,218.26,363.69,60.023,1500572703,"201051344000868","219011344069620",27.67,37.80,0,336.04,417.19,223.8,214.1,1.003,772000.9,772000.9,14707,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572719,2248069.00
07/20/2017 13:45,2,8.045,ACTIVE,213.51,349.26,60.002,1500572703,"274151322000095","219011344069620",27.25,63.30,0,330.93,396.75,221.8,212.2,0.831,1080880.0,1080880.0,14617,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572720,2248070.00
07/20/2017 13:45,2,7.930,ACTIVE,219.84,360.99,60.012,1500572703,"201051344000988","219011344069620",18.01,35.40,0,336.64,392.85,144.6,137.6,0.663,673458.6,673458.6,14691,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572721,2248071.00
07/20/2017 13:45,2,8.090,ACTIVE,217.58,364.29,59.944,1500572703,"201051344001025","219011344069620",27.31,43.80,0,337.24,416.29,223.8,214.1,1.012,778859.0,778859.0,14691,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572722,2248072.00
07/20/2017 13:45,2,7.965,ACTIVE,219.61,367.00,59.975,1500572703,"201051344000458","219011344069620",27.51,39.50,0,334.54,419.30,221.9,212.3,1.052,783349.1,783349.1,14678,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572723,2248073.00
07/20/2017 13:45,2,7.984,ACTIVE,220.29,368.80,60.002,1500572703,"201051344000853","219011344069620",27.89,37.50,0,335.14,420.50,225.5,215.7,1.056,784506.4,784506.4,14696,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572724,2248074.00
07/20/2017 13:45,2,7.881,ACTIVE,216.45,364.89,60.012,1500572703,"201051344000685","219011344069620",27.39,42.30,0,333.03,413.89,218.6,209.0,1.061,778253.3,778253.3,14718,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572725,2248075.00
07/20/2017 13:45,2,7.820,ACTIVE,217.80,364.59,59.986,1500572703,"201051344000917","219011344069620",27.67,41.00,0,335.44,415.39,218.9,209.4,1.034,774914.3,774914.3,14709,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572726,2248076.00
07/20/2017 13:45,2,7.922,ACTIVE,216.67,363.39,59.991,1500572703,"201051344001145","219011344069620",27.14,40.40,0,332.73,413.89,217.7,208.2,0.999,782922.4,782922.4,14702,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572726,2248077.00
07/20/2017 13:45,2,7.926,ACTIVE,218.26,362.49,60.018,1500572703,"201051344000651","219011344069620",27.37,41.30,0,335.74,416.59,219.7,210.1,0.999,771781.7,771781.7,14696,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572727,2248078.00
07/20/2017 13:45,2,7.609,ACTIVE,213.29,351.67,59.986,1500572703,"274151322000088","219011344069620",25.96,53.50,0,330.33,392.85,199.9,191.1,0.765,981046.2,981046.2,14597,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572728,2248079.00
07/20/2017 13:45,2,5.156,ACTIVE,214.19,421.10,59.991,1500572703,"274151322000068","219011344069620",36.96,55.00,0,376.92,449.05,192.2,183.6,0.747,852541.3,852541.3,14962,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572729,2248080.00
07/20/2017 13:45,2,7.889,ACTIVE,217.80,364.29,59.965,1500572703,"201051344001135","219011344069620",27.35,41.30,0,336.34,415.69,218.6,209.1,1.008,767273.8,767273.8,14672,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572730,2248081.00
07/20/2017 13:45,2,8.133,ACTIVE,217.58,364.89,59.981,1500572703,"201051344000594","219011344069620",26.58,47.00,0,330.93,416.89,218.9,209.4,1.012,786599.4,786599.4,14691,0,0,0,L,1122011218,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572731,2248082.00
07/20/2017 13:45,2,7.936,ACTIVE,218.03,365.19,60.012,1500572703,"201051344001203","219011344069620",27.71,43.80,0,337.24,417.19,222.5,212.8,1.039,776991.6,776991.6,14722,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572732,2248083.00
07/20/2017 13:45,2,7.578,ACTIVE,213.06,377.82,59.986,1500572703,"274151322000054","219011344069620",25.21,51.80,0,331.23,391.34,193.2,184.6,0.751,997475.3,997475.3,14580,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572734,2248084.00
07/20/2017 13:45,2,7.904,ACTIVE,218.71,367.00,59.996,1500572703,"201051344000867","219011344069620",27.65,40.80,0,336.34,415.99,221.3,211.7,1.008,770770.0,770770.0,14724,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572735,2248085.00
07/20/2017 13:45,2,7.857,ACTIVE,218.03,366.10,59.996,1500572703,"201051344001093","219011344069620",27.57,41.30,0,335.44,415.99,219.2,209.6,0.999,774919.9,774919.9,14718,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572736,2248086.00
07/20/2017 13:45,2,7.986,ACTIVE,219.39,367.90,59.959,1500572703,"201051344000900","219011344069620",28.09,36.50,0,334.54,417.79,227.0,217.2,1.021,792481.8,792481.8,14725,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572737,2248087.00
07/20/2017 13:45,2,7.865,ACTIVE,219.16,366.40,59.949,1500572703,"201051344000648","219011344069620",27.33,38.80,0,335.74,416.59,217.7,208.2,1.012,779826.6,779826.6,14695,0,0,0,L,1122011218,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572737,2248088.00
07/20/2017 13:45,2,7.943,ACTIVE,219.61,365.19,59.965,1500572703,"201051344000569","219011344069620",27.91,38.40,0,334.24,417.79,224.5,214.7,1.039,794395.0,794395.0,14671,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572738,2248089.00
07/20/2017 13:45,2,7.893,ACTIVE,220.06,370.00,59.991,1500572703,"201051344000983","219011344069620",27.99,38.40,0,333.93,417.49,223.8,214.1,1.016,785065.5,785065.5,14698,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572739,2248090.00
07/20/2017 13:45,2,8.049,ACTIVE,220.06,368.80,60.023,1500572703,"201051344001158","219011344069620",26.82,40.40,0,334.24,415.09,218.6,209.1,1.008,769574.9,769574.9,14699,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572740,2248091.00
07/20/2017 13:45,2,7.895,ACTIVE,219.84,367.90,59.959,1500572703,"201051344000576","219011344069620",27.83,36.80,0,334.54,416.89,222.3,212.7,1.030,784102.0,784102.0,14708,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572741,2248092.00
07/20/2017 13:45,2,7.527,ACTIVE,213.74,348.36,59.991,1500572703,"274151322000087","219011344069620",26.52,64.80,0,331.23,391.64,202.0,193.0,0.760,972013.5,972013.5,14798,0,0,0,L,1151911521,0,122.68,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500572742,2248093.00
07/20/2017 14:00,2,7.996,ACTIVE,219.61,365.80,60.007,1500573603,"201051344000645","219011344069620",27.43,38.80,0,335.14,415.09,222.3,212.6,1.008,783097.8,783097.8,14682,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573604,2248094.00
07/20/2017 14:00,2,7.604,ACTIVE,213.51,355.58,59.996,1500573603,"274151322000085","219011344069620",24.77,53.30,0,331.23,389.54,190.6,182.0,0.734,992770.4,992770.4,14595,0,0,0,L,1151911521,0,122.91,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573605,2248095.00
07/20/2017 14:00,2,7.951,ACTIVE,218.48,365.19,60.007,1500573603,"201051344000633","219011344069620",27.41,44.50,0,335.14,415.09,220.6,211.0,1.043,770036.2,770036.2,14733,0,0,0,L,1122011218,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573606,2248096.00
07/20/2017 14:00,2,8.051,ACTIVE,220.06,368.20,59.991,1500573603,"201051344000469","219011344069620",27.77,35.20,0,334.54,417.49,226.4,216.6,1.061,773674.6,773674.6,14706,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573607,2248097.00
07/20/2017 14:00,2,8.021,ACTIVE,216.67,364.29,60.034,1500573603,"201051344000646","219011344069620",27.04,44.00,0,329.73,414.49,219.8,210.3,1.030,768427.8,768427.8,14691,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573608,2248098.00
07/20/2017 14:00,2,7.723,ACTIVE,213.51,349.86,59.986,1500573603,"274151322000052","219011344069620",26.62,60.30,0,330.33,393.45,208.2,199.0,0.831,1033072.6,1033072.6,14593,0,0,0,L,1151911521,0,122.23,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573609,2248099.00
07/20/2017 14:00,2,8.162,ACTIVE,218.26,366.70,60.012,1500573603,"201051344000585","219011344069620",27.29,41.80,0,336.34,415.99,225.4,215.7,1.069,781742.1,781742.1,14690,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573610,2248100.00
07/20/2017 14:00,2,7.957,ACTIVE,216.22,363.69,59.959,1500573603,"201051344001230","219011344069620",27.29,43.60,0,328.82,409.68,219.9,210.4,1.021,772956.9,772956.9,14719,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573610,2248101.00
07/20/2017 14:00,2,7.857,ACTIVE,218.26,366.70,60.012,1500573603,"201051344000582","219011344069620",27.39,41.00,0,336.64,416.29,218.0,208.5,1.008,762138.9,762138.9,14685,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573611,2248102.00
07/20/2017 14:00,2,7.996,ACTIVE,216.67,363.09,59.965,1500573603,"201051344000955","219011344069620",27.04,44.00,0,330.93,409.98,218.7,209.2,1.039,781991.0,781991.0,14702,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573612,2248103.00
07/20/2017 14:00,2,5.225,ACTIVE,213.06,421.70,59.996,1500573603,"274151322000094","219011344069620",37.23,54.00,0,380.22,451.46,196.8,188.0,0.765,851894.5,851894.5,14949,0,0,0,L,1151911521,0,122.01,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573613,2248104.00
07/20/2017 14:00,2,8.016,ACTIVE,219.84,368.50,60.007,1500573603,"201051344000579","219011344069620",27.15,43.40,0,335.74,414.79,220.6,211.0,1.021,791898.9,791898.9,14693,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573614,2248105.00
07/20/2017 14:00,2,8.037,ACTIVE,216.67,362.19,60.023,1500573603,"201051344000890","219011344069620",26.92,46.80,0,330.33,414.19,219.1,209.5,0.999,776019.5,776019.5,14701,0,0,0,L,1122011218,0,124.27,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573615,2248106.00
07/20/2017 14:00,2,7.986,ACTIVE,217.35,363.69,60.012,1500573603,"201051344000438","219011344069620",26.92,44.30,0,336.94,414.79,217.7,208.2,1.012,778461.8,778461.8,14686,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573616,2248107.00
07/20/2017 14:00,2,7.703,ACTIVE,216.90,356.78,59.959,1500573603,"201051344000417","219011344069620",17.89,44.50,0,333.63,389.54,139.6,132.8,0.667,700918.3,700918.3,14723,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573617,2248108.00
07/20/2017 14:00,2,7.744,ACTIVE,213.06,349.56,59.986,1500573603,"274151322000083","219011344069620",26.38,60.50,0,331.23,393.15,206.9,197.7,0.835,1022641.6,1022641.6,14606,0,0,0,L,1151911521,0,122.23,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573618,2248109.00
07/20/2017 14:00,2,8.162,ACTIVE,213.96,370.60,59.965,1500573603,"274151322000076","219011344069620",27.14,62.00,0,329.13,396.15,224.2,214.4,0.902,1091454.2,1091454.2,14605,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573619,2248110.00
07/20/2017 14:00,2,8.154,ACTIVE,218.26,367.30,59.975,1500573603,"201051344000868","219011344069620",27.23,38.00,0,335.14,417.49,224.9,215.2,0.994,772054.5,772054.5,14708,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573619,2248111.00
07/20/2017 14:00,2,8.113,ACTIVE,212.83,367.30,60.007,1500573603,"274151322000095","219011344069620",27.23,63.30,0,330.63,397.35,223.7,214.0,0.849,1080933.2,1080933.2,14618,0,0,0,L,1151911521,0,122.68,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573620,2248112.00
07/20/2017 14:00,2,7.980,ACTIVE,220.06,360.99,60.018,1500573603,"201051344000988","219011344069620",17.93,35.60,0,337.24,393.45,145.0,138.0,0.672,673493.0,673493.0,14692,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573621,2248113.00
07/20/2017 14:00,2,7.949,ACTIVE,218.26,366.70,60.002,1500573603,"201051344001025","219011344069620",27.81,43.60,0,336.94,416.89,223.8,214.1,1.008,778912.6,778912.6,14692,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573622,2248114.00
07/20/2017 14:00,2,8.004,ACTIVE,220.06,370.00,60.023,1500573603,"201051344000458","219011344069620",27.53,39.50,0,335.74,415.99,223.1,213.4,1.052,783402.2,783402.2,14679,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573623,2248115.00
07/20/2017 14:00,2,8.076,ACTIVE,220.29,369.40,60.012,1500573603,"201051344000853","219011344069620",27.69,37.50,0,335.74,419.60,226.6,216.8,1.056,784560.3,784560.3,14697,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573624,2248116.00
07/20/2017 14:00,2,8.096,ACTIVE,216.45,364.59,60.028,1500573603,"201051344000685","219011344069620",26.84,42.00,0,330.93,413.89,219.9,210.4,1.069,778305.7,778305.7,14719,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573625,2248117.00
07/20/2017 14:00,2,7.855,ACTIVE,218.03,366.10,59.970,1500573603,"201051344000917","219011344069620",27.65,42.00,0,336.34,415.09,219.8,210.3,1.034,774966.9,774966.9,14710,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573626,2248118.00
07/20/2017 14:00,2,7.984,ACTIVE,216.67,363.09,60.002,1500573603,"201051344001145","219011344069620",27.12,42.00,0,331.23,414.19,219.2,209.7,1.003,782974.7,782974.7,14703,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573627,2248119.00
07/20/2017 14:00,2,7.992,ACTIVE,218.48,366.10,59.991,1500573603,"201051344000651","219011344069620",27.25,42.00,0,335.74,415.99,220.6,211.0,1.003,771834.5,771834.5,14697,0,0,0,L,1122011218,0,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573628,2248120.00
07/20/2017 14:00,2,7.709,ACTIVE,213.29,352.87,60.002,1500573603,"274151322000088","219011344069620",25.90,53.80,0,330.63,392.55,202.2,193.2,0.782,981094.3,981094.3,14598,0,0,0,L,1151911521,0,123.14,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573628,2248121.00
07/20/2017 14:00,2,5.279,ACTIVE,214.41,398.26,60.018,1500573603,"274151322000068","219011344069620",36.66,54.80,0,379.92,452.66,196.9,188.1,0.765,852588.0,852588.0,14963,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573629,2248122.00
07/20/2017 14:00,2,8.062,ACTIVE,218.03,364.29,60.018,1500573603,"201051344001135","219011344069620",26.94,41.50,0,337.24,415.69,219.9,210.3,1.016,767326.3,767326.3,14673,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573630,2248123.00
07/20/2017 14:00,2,8.082,ACTIVE,217.58,367.60,60.012,1500573603,"201051344000594","219011344069620",26.98,48.30,0,333.03,416.29,220.6,211.0,1.021,786652.2,786652.2,14692,0,0,0,L,1122011218,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573631,2248124.00
07/20/2017 14:00,2,8.076,ACTIVE,218.26,365.19,60.002,1500573603,"201051344001203","219011344069620",27.27,44.30,0,336.64,417.19,222.8,213.2,1.043,777045.0,777045.0,14723,0,0,0,L,1122011218,0,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573632,2248125.00
07/20/2017 14:00,2,7.646,ACTIVE,213.74,371.21,59.981,1500573603,"274151322000054","219011344069620",25.13,52.00,0,330.63,391.64,194.5,185.8,0.725,997521.7,997521.7,14581,0,0,0,L,1151911521,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573633,2248126.00
07/20/2017 14:00,2,8.039,ACTIVE,218.48,362.19,59.975,1500573603,"201051344000867","219011344069620",27.29,42.30,0,336.34,416.59,222.0,212.3,1.003,770823.1,770823.1,14725,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573634,2248127.00
07/20/2017 14:00,2,7.891,ACTIVE,218.03,365.19,60.012,1500573603,"201051344001093","219011344069620",27.47,42.30,0,336.34,415.69,219.4,209.9,1.003,774972.5,774972.5,14719,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573635,2248128.00
07/20/2017 14:00,2,8.109,ACTIVE,219.39,370.60,60.018,1500573603,"201051344000900","219011344069620",27.75,37.50,0,333.93,417.79,227.8,217.9,1.030,792536.3,792536.3,14726,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573636,2248129.00
07/20/2017 14:00,2,8.021,ACTIVE,219.16,365.49,59.970,1500573603,"201051344000648","219011344069620",26.90,39.80,0,335.44,416.59,218.5,208.9,1.008,779878.7,779878.7,14696,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573637,2248130.00
07/20/2017 14:00,2,8.023,ACTIVE,219.61,368.50,59.991,1500573603,"201051344000569","219011344069620",27.77,38.60,0,333.93,417.19,225.6,215.8,1.047,794448.9,794448.9,14672,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573638,2248131.00
07/20/2017 14:00,2,8.037,ACTIVE,220.06,367.30,59.938,1500573603,"201051344000983","219011344069620",27.61,38.80,0,333.93,416.59,224.7,214.9,1.047,785119.1,785119.1,14699,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573639,2248132.00
07/20/2017 14:00,2,8.070,ACTIVE,219.84,367.30,60.012,1500573603,"201051344001158","219011344069620",26.84,41.00,0,333.93,415.09,219.4,209.9,1.021,769627.3,769627.3,14700,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573640,2248133.00
07/20/2017 14:00,2,8.049,ACTIVE,219.84,369.10,60.012,1500573603,"201051344000576","219011344069620",27.39,38.00,0,334.54,416.29,223.2,213.5,1.025,784155.2,784155.2,14709,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573641,2248134.00
07/20/2017 14:00,2,7.703,ACTIVE,213.51,366.40,60.002,1500573603,"274151322000087","219011344069620",26.04,66.00,0,331.23,391.64,203.1,194.1,0.756,972061.8,972061.8,14799,0,0,0,L,1151911521,0,122.46,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500573642,2248135.00
07/20/2017 14:15,2,7.955,ACTIVE,219.39,367.30,60.002,1500574503,"201051344000645","219011344069620",27.10,40.20,0,335.44,415.09,218.3,208.7,0.999,783150.3,783150.3,14683,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574504,2248136.00
07/20/2017 14:15,2,7.605,ACTIVE,213.29,372.11,59.991,1500574503,"274151322000085","219011344069620",24.49,53.50,0,331.53,389.54,188.6,180.1,0.720,992815.6,992815.6,14596,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574505,2248137.00
07/20/2017 14:15,2,8.053,ACTIVE,218.26,365.19,59.981,1500574503,"201051344000633","219011344069620",26.70,44.80,0,335.44,415.09,217.7,208.2,1.052,770088.5,770088.5,14734,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574506,2248138.00
07/20/2017 14:15,2,8.021,ACTIVE,219.84,364.59,59.981,1500574503,"201051344000469","219011344069620",27.41,36.00,0,334.54,417.19,222.8,213.1,1.043,773728.2,773728.2,14707,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574507,2248139.00
07/20/2017 14:15,2,7.879,ACTIVE,216.45,365.19,60.002,1500574503,"201051344000646","219011344069620",27.25,44.50,0,330.03,414.79,217.3,207.9,1.021,768480.1,768480.1,14692,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574508,2248140.00
07/20/2017 14:15,2,7.615,ACTIVE,213.51,375.71,59.965,1500574503,"274151322000052","219011344069620",26.74,60.50,0,330.03,393.45,206.2,197.1,0.831,1033122.0,1033122.0,14594,0,0,0,L,1151911521,0,122.01,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574509,2248141.00
07/20/2017 14:15,2,8.012,ACTIVE,218.03,364.59,59.933,1500574503,"201051344000585","219011344069620",27.49,42.50,0,336.34,415.99,223.1,213.4,1.043,781795.7,781795.7,14691,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574510,2248142.00
07/20/2017 14:15,2,7.846,ACTIVE,216.00,360.69,60.012,1500574503,"201051344001230","219011344069620",27.29,44.50,0,328.82,409.38,216.9,207.4,1.021,773009.0,773009.0,14720,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574511,2248143.00
07/20/2017 14:15,2,7.883,ACTIVE,218.03,369.10,60.007,1500574503,"201051344000582","219011344069620",27.00,42.30,0,335.74,415.69,215.4,205.9,0.981,762190.7,762190.7,14686,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574512,2248144.00
07/20/2017 14:15,2,7.795,ACTIVE,216.67,363.39,60.002,1500574503,"201051344000955","219011344069620",27.41,44.00,0,330.63,413.59,216.2,206.8,1.025,782043.1,782043.1,14703,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574513,2248145.00
07/20/2017 14:15,2,5.166,ACTIVE,213.29,411.18,59.991,1500574503,"274151322000094","219011344069620",37.19,54.30,0,381.73,449.65,194.7,186.0,0.765,851941.3,851941.3,14950,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574514,2248146.00
07/20/2017 14:15,2,7.922,ACTIVE,219.61,366.40,59.965,1500574503,"201051344000579","219011344069620",27.14,44.30,0,335.14,416.89,217.6,208.1,1.008,791951.2,791951.2,14694,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574515,2248147.00
07/20/2017 14:15,2,7.941,ACTIVE,216.22,362.79,60.028,1500574503,"201051344000890","219011344069620",26.86,47.50,0,330.33,413.89,215.8,206.3,0.994,776071.6,776071.6,14702,0,0,0,L,1122011218,0,124.04,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574516,2248148.00
07/20/2017 14:15,2,7.836,ACTIVE,217.13,364.59,59.965,1500574503,"201051344000438","219011344069620",27.12,45.50,0,333.03,414.79,215.2,205.7,1.016,778513.6,778513.6,14687,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574517,2248149.00
07/20/2017 14:15,2,7.625,ACTIVE,216.45,355.58,59.981,1500574503,"201051344000417","219011344069620",17.89,45.00,0,333.33,388.34,138.2,131.4,0.654,700951.3,700951.3,14724,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574518,2248150.00
07/20/2017 14:15,2,7.703,ACTIVE,212.38,370.90,59.996,1500574503,"274151322000083","219011344069620",26.30,61.70,0,325.52,392.85,205.0,196.0,0.826,1022690.9,1022690.9,14607,0,0,0,L,1151911521,0,121.78,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574519,2248151.00
07/20/2017 14:15,2,8.018,ACTIVE,214.41,363.99,59.981,1500574503,"274151322000076","219011344069620",27.35,61.70,0,329.13,396.45,222.0,212.3,0.844,1091507.6,1091507.6,14606,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574520,2248152.00
07/20/2017 14:15,2,8.057,ACTIVE,218.03,365.19,59.991,1500574503,"201051344000868","219011344069620",27.21,38.60,0,335.74,416.29,222.1,212.4,1.016,772107.9,772107.9,14709,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574521,2248153.00
07/20/2017 14:15,2,8.068,ACTIVE,212.83,351.07,60.002,1500574503,"274151322000095","219011344069620",27.08,64.00,0,326.12,397.05,221.0,211.4,0.840,1080986.4,1080986.4,14619,0,0,0,L,1151911521,0,122.46,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574522,2248154.00
07/20/2017 14:15,2,7.881,ACTIVE,219.39,358.88,59.938,1500574503,"201051344000988","219011344069620",17.87,36.50,0,337.24,392.25,142.7,135.8,0.667,673527.1,673527.1,14693,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574522,2248155.00
07/20/2017 14:15,2,8.141,ACTIVE,217.35,363.39,60.012,1500574503,"201051344001025","219011344069620",26.90,45.00,0,334.54,416.59,221.7,212.1,0.999,778966.0,778966.0,14693,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574523,2248156.00
07/20/2017 14:15,2,7.975,ACTIVE,219.39,365.49,59.944,1500574503,"201051344000458","219011344069620",27.19,40.60,0,334.84,415.39,219.5,210.0,1.012,783455.0,783455.0,14680,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574524,2248157.00
07/20/2017 14:15,2,7.959,ACTIVE,220.06,368.50,60.002,1500574503,"201051344000853","219011344069620",27.69,38.80,0,335.44,416.89,223.2,213.5,1.043,784614.0,784614.0,14698,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574525,2248158.00
07/20/2017 14:15,2,7.926,ACTIVE,216.22,363.69,60.034,1500574503,"201051344000685","219011344069620",27.06,42.50,0,330.33,413.29,216.9,207.5,1.056,778357.9,778357.9,14720,0,0,0,L,1122011218,0,124.49,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574526,2248159.00
07/20/2017 14:15,2,7.803,ACTIVE,217.13,363.69,59.991,1500574503,"201051344000917","219011344069620",27.57,42.50,0,336.94,415.39,217.6,208.1,1.034,775019.4,775019.4,14711,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574527,2248160.00
07/20/2017 14:15,2,8.020,ACTIVE,216.22,362.49,59.981,1500574503,"201051344001145","219011344069620",26.66,42.30,0,331.83,413.59,216.4,207.0,0.994,783026.8,783026.8,14704,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574528,2248161.00
07/20/2017 14:15,2,7.986,ACTIVE,218.03,364.89,59.991,1500574503,"201051344000651","219011344069620",27.02,42.50,0,335.44,415.99,218.4,208.9,1.016,771887.1,771887.1,14698,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574529,2248162.00
07/20/2017 14:15,2,7.539,ACTIVE,213.29,360.69,59.975,1500574503,"274151322000088","219011344069620",26.22,54.30,0,330.33,392.55,200.2,191.3,0.782,981142.5,981142.5,14599,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574530,2248163.00
07/20/2017 14:15,2,5.178,ACTIVE,214.19,401.56,59.991,1500574503,"274151322000068","219011344069620",37.01,56.80,0,376.62,449.65,195.9,187.2,0.760,852634.7,852634.7,14964,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574531,2248164.00
07/20/2017 14:15,2,7.996,ACTIVE,217.35,362.79,59.975,1500574503,"201051344001135","219011344069620",26.94,41.80,0,337.24,415.69,218.1,208.6,1.003,767378.8,767378.8,14674,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574531,2248165.00
07/20/2017 14:15,2,7.943,ACTIVE,217.58,364.29,60.002,1500574503,"201051344000594","219011344069620",27.14,48.80,0,329.43,415.39,218.3,208.8,1.016,786704.8,786704.8,14693,0,0,0,L,1122011218,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574532,2248166.00
07/20/2017 14:15,2,8.004,ACTIVE,217.80,366.70,60.028,1500574503,"201051344001203","219011344069620",27.25,44.80,0,336.94,416.59,220.7,211.1,1.030,777098.2,777098.2,14724,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574533,2248167.00
07/20/2017 14:15,2,7.529,ACTIVE,213.29,360.99,60.007,1500574503,"274151322000054","219011344069620",25.37,53.30,0,331.53,391.34,193.3,184.6,0.742,997568.1,997568.1,14582,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574534,2248168.00
07/20/2017 14:15,2,8.000,ACTIVE,218.26,365.49,60.012,1500574503,"201051344000867","219011344069620",27.14,43.40,0,331.53,415.69,219.8,210.2,0.999,770876.0,770876.0,14726,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574535,2248169.00
07/20/2017 14:15,2,7.807,ACTIVE,217.80,363.69,59.996,1500574503,"201051344001093","219011344069620",27.49,42.30,0,335.74,415.39,217.1,207.6,0.994,775024.8,775024.8,14720,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574536,2248170.00
07/20/2017 14:15,2,8.049,ACTIVE,218.93,365.19,59.965,1500574503,"201051344000900","219011344069620",27.63,37.30,0,334.54,417.49,225.1,215.4,0.994,792590.5,792590.5,14727,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574537,2248171.00
07/20/2017 14:15,2,7.812,ACTIVE,218.93,364.89,59.959,1500574503,"201051344000648","219011344069620",27.25,40.40,0,336.04,415.99,215.6,206.1,0.999,779930.5,779930.5,14697,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574538,2248172.00
07/20/2017 14:15,2,8.010,ACTIVE,219.16,366.10,59.991,1500574503,"201051344000569","219011344069620",27.49,38.80,0,334.54,417.19,223.0,213.3,1.030,794502.4,794502.4,14673,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574539,2248173.00
07/20/2017 14:15,2,7.961,ACTIVE,219.61,367.00,59.981,1500574503,"201051344000983","219011344069620",27.53,39.50,0,334.54,416.59,221.9,212.3,1.034,785172.4,785172.4,14700,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574540,2248174.00
