ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 14:15,2,7.996,ACTIVE,219.39,362.79,59.991,1500574503,"201051344001158","219011344069620",26.76,41.50,0,335.14,414.79,216.6,207.1,1.003,769679.4,769679.4,14701,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574541,2248175.00
07/20/2017 14:15,2,7.854,ACTIVE,219.39,368.20,60.007,1500574503,"201051344000576","219011344069620",27.63,39.00,0,334.84,416.29,219.7,210.1,1.021,784208.1,784208.1,14710,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574542,2248176.00
07/20/2017 14:15,2,7.588,ACTIVE,213.29,357.68,59.981,1500574503,"274151322000087","219011344069620",26.18,66.30,0,331.53,391.94,201.2,192.3,0.769,972110.1,972110.1,14800,0,0,0,L,1151911521,0,122.46,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500574542,2248177.00
07/20/2017 14:30,2,7.906,ACTIVE,218.48,365.49,60.002,1500575403,"201051344000645","219011344069620",27.08,40.00,0,335.14,414.49,216.8,207.4,0.990,783202.1,783202.1,14684,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575404,2248178.00
07/20/2017 14:30,2,7.514,ACTIVE,212.83,360.38,59.954,1500575403,"274151322000085","219011344069620",24.61,54.00,0,331.83,389.24,187.2,178.7,0.720,992860.4,992860.4,14597,0,0,0,L,1151911521,0,122.68,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575405,2248179.00
07/20/2017 14:30,2,7.910,ACTIVE,217.80,363.69,60.012,1500575403,"201051344000633","219011344069620",27.00,45.50,0,335.74,414.79,216.2,206.8,1.025,770140.3,770140.3,14735,0,0,0,L,1122011218,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575406,2248180.00
07/20/2017 14:30,2,7.938,ACTIVE,219.39,365.49,59.991,1500575403,"201051344000469","219011344069620",27.53,36.50,0,333.93,415.99,221.1,211.5,1.025,773781.1,773781.1,14708,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575407,2248181.00
07/20/2017 14:30,2,7.801,ACTIVE,216.67,364.89,60.007,1500575403,"201051344000646","219011344069620",27.33,45.00,0,329.43,414.19,215.9,206.4,1.008,768531.7,768531.7,14693,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575407,2248182.00
07/20/2017 14:30,2,7.592,ACTIVE,213.06,354.67,60.007,1500575403,"274151322000052","219011344069620",26.56,61.30,0,330.03,393.15,204.2,195.2,0.818,1033170.9,1033170.9,14595,0,0,0,L,1151911521,0,121.78,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575408,2248183.00
07/20/2017 14:30,2,8.061,ACTIVE,217.58,365.19,60.012,1500575403,"201051344000585","219011344069620",27.15,42.80,0,311.99,424.11,221.7,212.0,1.039,781848.7,781848.7,14692,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575409,2248184.00
07/20/2017 14:30,2,7.850,ACTIVE,215.77,362.19,60.002,1500575403,"201051344001230","219011344069620",27.08,44.00,0,329.13,408.78,215.2,205.8,1.012,773060.5,773060.5,14721,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575410,2248185.00
07/20/2017 14:30,2,7.779,ACTIVE,217.80,363.69,60.002,1500575403,"201051344000582","219011344069620",27.17,42.50,0,333.03,416.89,213.8,204.5,1.008,762241.9,762241.9,14687,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575411,2248186.00
07/20/2017 14:30,2,7.820,ACTIVE,216.45,362.49,59.996,1500575403,"201051344000955","219011344069620",27.10,44.30,0,330.63,412.08,214.4,205.0,1.016,782094.4,782094.4,14704,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575412,2248187.00
07/20/2017 14:30,2,5.129,ACTIVE,212.83,413.89,59.986,1500575403,"274151322000094","219011344069620",37.21,54.50,0,378.42,451.76,193.0,184.4,0.751,851987.4,851987.4,14951,0,0,0,L,1151911521,0,122.01,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575413,2248188.00
07/20/2017 14:30,2,7.930,ACTIVE,219.16,363.39,60.002,1500575403,"201051344000579","219011344069620",26.88,44.80,0,334.84,414.79,215.8,206.4,0.999,792002.8,792002.8,14695,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575414,2248189.00
07/20/2017 14:30,2,7.877,ACTIVE,216.22,362.19,60.023,1500575403,"201051344000890","219011344069620",26.92,47.50,0,311.09,422.60,214.7,205.3,0.986,776122.9,776122.9,14703,0,0,0,L,1122011218,0,124.04,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575415,2248190.00
07/20/2017 14:30,2,7.598,ACTIVE,217.13,363.09,59.981,1500575403,"201051344000438","219011344069620",27.65,45.30,0,333.93,413.59,212.6,203.2,1.008,778564.7,778564.7,14688,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575416,2248191.00
07/20/2017 14:30,2,7.557,ACTIVE,216.45,354.97,59.928,1500575403,"201051344000417","219011344069620",17.91,45.00,0,331.83,386.53,137.1,130.4,0.650,700983.9,700983.9,14725,0,0,0,L,1122011218,0,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575416,2248192.00
07/20/2017 14:30,2,7.650,ACTIVE,212.16,372.71,59.965,1500575403,"274151322000083","219011344069620",26.24,61.00,0,330.63,392.55,203.4,194.4,0.826,1022739.4,1022739.4,14608,0,0,0,L,1151911521,0,121.78,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575417,2248193.00
07/20/2017 14:30,2,7.943,ACTIVE,213.74,349.26,59.959,1500575403,"274151322000076","219011344069620",27.35,62.50,0,329.13,396.75,219.9,210.3,0.849,1091560.3,1091560.3,14607,0,0,0,L,1151911521,0,122.23,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575418,2248194.00
07/20/2017 14:30,2,8.004,ALERT,217.58,363.99,60.007,1500575403,"201051344000868","219011344069620",27.12,38.40,0,304.18,435.53,219.8,210.2,0.986,772160.3,772160.3,14710,0,0,0,L,1122011218,0,123.36,124.49,0002,34,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575420,2248195.00
07/20/2017 14:30,2,7.996,ACTIVE,212.38,349.26,59.991,1500575403,"274151322000095","219011344069620",27.15,64.80,0,330.93,396.45,219.9,210.3,0.835,1081039.0,1081039.0,14620,0,0,0,L,1151911521,0,122.46,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575421,2248196.00
07/20/2017 14:30,2,7.814,ACTIVE,219.16,360.38,59.954,1500575403,"201051344000988","219011344069620",17.89,37.00,0,324.62,405.17,141.6,134.8,0.654,673560.8,673560.8,14694,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575422,2248197.00
07/20/2017 14:30,2,8.023,ACTIVE,217.58,365.19,59.981,1500575403,"201051344001025","219011344069620",27.17,44.80,0,337.24,415.69,221.0,211.4,0.990,779018.8,779018.8,14694,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575423,2248198.00
07/20/2017 14:30,2,7.920,ACTIVE,219.39,368.20,59.922,1500575403,"201051344000458","219011344069620",27.19,40.60,0,335.14,415.09,218.0,208.5,1.021,783507.1,783507.1,14681,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575424,2248199.00
07/20/2017 14:30,2,7.990,ACTIVE,219.61,370.00,60.002,1500575403,"201051344000853","219011344069620",27.37,39.30,0,335.44,417.49,221.4,211.8,1.043,784666.9,784666.9,14699,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575424,2248200.00
07/20/2017 14:30,2,7.912,ACTIVE,216.22,363.69,59.922,1500575403,"201051344000685","219011344069620",26.92,43.20,0,330.33,411.78,215.6,206.2,1.047,778409.5,778409.5,14721,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575425,2248201.00
07/20/2017 14:30,2,7.758,ACTIVE,217.35,363.39,59.996,1500575403,"201051344000917","219011344069620",27.51,43.20,0,317.10,427.71,216.2,206.7,1.030,775071.1,775071.1,14712,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575426,2248202.00
07/20/2017 14:30,2,7.822,ACTIVE,216.45,361.59,60.012,1500575403,"201051344001145","219011344069620",27.21,43.00,0,331.23,412.38,215.5,206.1,0.990,783078.3,783078.3,14705,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575427,2248203.00
07/20/2017 14:30,2,7.891,ALERT,218.03,363.99,60.002,1500575403,"201051344000651","219011344069620",27.14,42.80,0,303.28,415.69,216.8,207.3,1.003,771938.7,771938.7,14699,0,0,0,L,1122011218,0,124.94,123.14,0002,39,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575429,2248204.00
07/20/2017 14:30,2,7.531,ACTIVE,212.83,372.11,59.981,1500575403,"274151322000088","219011344069620",26.08,55.00,0,330.93,392.25,198.8,190.0,0.765,981190.1,981190.1,14600,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575430,2248205.00
07/20/2017 14:30,2,5.062,ACTIVE,213.51,432.22,59.986,1500575403,"274151322000068","219011344069620",37.61,55.50,0,381.42,450.26,192.2,183.6,0.760,852680.8,852680.8,14965,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575431,2248206.00
07/20/2017 14:30,2,7.896,ACTIVE,217.58,363.09,59.922,1500575403,"201051344001135","219011344069620",27.10,41.80,0,320.71,428.61,216.5,207.1,0.999,767430.7,767430.7,14675,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575432,2248207.00
07/20/2017 14:30,2,7.910,ACTIVE,217.13,363.09,59.944,1500575403,"201051344000594","219011344069620",27.04,50.00,0,330.03,414.79,216.6,207.1,1.003,786756.7,786756.7,14694,0,0,0,L,1122011218,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575434,2248208.00
07/20/2017 14:30,2,7.963,ACTIVE,217.80,363.99,59.970,1500575403,"201051344001203","219011344069620",27.17,44.50,0,337.54,415.99,219.1,209.5,1.025,777150.8,777150.8,14725,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575435,2248209.00
07/20/2017 14:30,2,7.525,ACTIVE,212.83,361.29,59.986,1500575403,"274151322000054","219011344069620",25.23,52.80,0,331.53,391.94,192.1,183.5,0.729,997614.1,997614.1,14583,0,0,0,L,1151911521,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575436,2248210.00
07/20/2017 14:30,2,7.857,ACTIVE,217.80,362.79,59.944,1500575403,"201051344000867","219011344069620",27.37,43.00,0,336.34,414.79,217.7,208.2,0.994,770928.2,770928.2,14727,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575437,2248211.00
07/20/2017 14:30,2,7.715,ACTIVE,217.58,365.19,60.012,1500575403,"201051344001093","219011344069620",27.55,42.30,0,336.64,414.79,215.2,205.7,0.986,775076.5,775076.5,14721,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575437,2248212.00
07/20/2017 14:30,2,7.961,ACTIVE,218.48,366.70,60.002,1500575403,"201051344000900","219011344069620",27.73,37.80,0,335.14,416.59,223.5,213.8,1.034,792644.1,792644.1,14728,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575438,2248213.00
07/20/2017 14:30,2,7.820,ALERT,218.48,366.70,59.996,1500575403,"201051344000648","219011344069620",26.98,41.00,0,302.68,421.10,213.6,204.2,1.012,779981.6,779981.6,14698,0,0,0,L,1122011218,0,123.59,124.72,0002,37,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575440,2248214.00
07/20/2017 14:30,2,7.830,ACTIVE,218.71,368.20,60.012,1500575403,"201051344000569","219011344069620",27.85,38.80,0,333.93,416.59,220.8,211.2,1.034,794555.5,794555.5,14674,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575441,2248215.00
07/20/2017 14:30,2,7.902,ACTIVE,219.16,364.89,59.981,1500575403,"201051344000983","219011344069620",27.53,39.50,0,334.84,416.29,220.3,210.7,1.021,785225.3,785225.3,14701,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575442,2248216.00
07/20/2017 14:30,2,7.984,ACTIVE,218.93,364.59,59.996,1500575403,"201051344001158","219011344069620",26.58,42.30,0,329.13,419.60,214.8,205.4,1.003,769730.9,769730.9,14702,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575443,2248217.00
07/20/2017 14:30,2,7.807,ACTIVE,218.93,365.19,59.938,1500575403,"201051344000576","219011344069620",27.55,39.30,0,334.54,415.09,217.8,208.3,1.003,784260.4,784260.4,14711,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575444,2248218.00
07/20/2017 14:30,2,7.527,ACTIVE,213.06,358.58,59.965,1500575403,"274151322000087","219011344069620",26.12,66.30,0,330.33,392.25,198.9,190.1,0.756,972157.9,972157.9,14801,0,0,0,L,1151911521,0,122.46,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500575445,2248219.00
07/20/2017 14:45,2,7.777,ACTIVE,218.71,362.19,59.991,1500576303,"201051344000645","219011344069620",26.86,41.30,0,336.04,413.59,211.4,202.1,0.955,783253.0,783253.0,14685,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576304,2248220.00
07/20/2017 14:45,2,7.326,ACTIVE,212.61,346.56,59.975,1500576303,"274151322000085","219011344069620",24.65,54.00,0,332.13,388.64,182.7,174.4,0.707,992904.3,992904.3,14598,0,0,0,L,1151911521,0,122.46,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576305,2248221.00
07/20/2017 14:45,2,7.691,ACTIVE,217.80,362.19,59.981,1500576303,"201051344000633","219011344069620",27.08,46.40,0,335.44,413.89,210.9,201.6,0.972,770191.1,770191.1,14736,0,0,0,L,1122011218,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576306,2248222.00
07/20/2017 14:45,2,7.791,ACTIVE,219.16,367.60,59.986,1500576303,"201051344000469","219011344069620",27.37,36.80,0,335.44,415.69,215.8,206.4,1.021,773833.0,773833.0,14709,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576306,2248223.00
07/20/2017 14:45,2,7.709,ACTIVE,216.22,363.09,59.991,1500576303,"201051344000646","219011344069620",27.04,45.80,0,330.33,413.29,210.9,201.7,0.999,768582.5,768582.5,14694,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576307,2248224.00
07/20/2017 14:45,2,7.455,ACTIVE,212.83,371.81,59.975,1500576303,"274151322000052","219011344069620",26.46,61.00,0,330.93,392.55,199.8,190.9,0.782,1033219.0,1033219.0,14596,0,0,0,L,1151911521,0,121.78,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576308,2248225.00
07/20/2017 14:45,2,7.965,ACTIVE,217.58,364.29,59.986,1500576303,"201051344000585","219011344069620",26.82,43.60,0,336.64,415.09,216.3,206.8,1.008,781900.8,781900.8,14693,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576309,2248226.00
07/20/2017 14:45,2,7.602,ACTIVE,215.54,358.58,59.975,1500576303,"201051344001230","219011344069620",27.31,45.30,0,329.13,408.48,210.4,201.1,0.990,773111.2,773111.2,14722,0,0,0,L,1122011218,0,123.59,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576310,2248227.00
07/20/2017 14:45,2,7.635,ACTIVE,217.35,363.39,59.975,1500576303,"201051344000582","219011344069620",27.02,43.00,0,336.34,414.49,208.7,199.5,0.959,762292.2,762292.2,14688,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576311,2248228.00
07/20/2017 14:45,2,7.625,ACTIVE,216.00,360.99,59.986,1500576303,"201051344000955","219011344069620",27.12,45.00,0,330.63,407.87,209.2,200.0,0.999,782144.8,782144.8,14705,0,0,0,L,1122011218,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576312,2248229.00
07/20/2017 14:45,2,5.039,ACTIVE,212.83,410.88,59.986,1500576303,"274151322000094","219011344069620",36.72,55.80,0,379.62,446.35,187.5,179.0,0.729,852032.8,852032.8,14952,0,0,0,L,1151911521,0,122.01,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576313,2248230.00
07/20/2017 14:45,2,7.801,ACTIVE,219.16,366.10,59.975,1500576303,"201051344000579","219011344069620",26.68,46.00,0,335.44,413.59,210.6,201.4,1.008,792053.6,792053.6,14696,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576314,2248231.00
07/20/2017 14:45,2,7.701,ACTIVE,215.77,360.38,59.981,1500576303,"201051344000890","219011344069620",26.86,47.80,0,329.73,407.87,209.3,200.1,0.968,776173.4,776173.4,14704,0,0,0,L,1122011218,0,123.81,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576315,2248232.00
07/20/2017 14:45,2,7.621,ACTIVE,216.67,362.19,59.991,1500576303,"201051344000438","219011344069620",26.98,46.00,0,334.54,412.68,208.2,199.0,0.981,778614.8,778614.8,14689,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576316,2248233.00
07/20/2017 14:45,2,7.357,ACTIVE,216.45,354.37,59.981,1500576303,"201051344000417","219011344069620",17.89,45.50,0,333.33,385.63,133.3,126.7,0.636,701015.8,701015.8,14726,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576317,2248234.00
07/20/2017 14:45,2,7.561,ACTIVE,212.16,349.26,60.007,1500576303,"274151322000083","219011344069620",25.92,62.50,0,330.93,391.94,198.4,189.6,0.800,1022787.3,1022787.3,14609,0,0,0,L,1151911521,0,121.78,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576318,2248235.00
07/20/2017 14:45,2,7.840,ACTIVE,213.74,360.38,59.991,1500576303,"274151322000076","219011344069620",27.06,62.30,0,329.73,395.55,214.7,205.3,0.844,1091612.0,1091612.0,14608,0,0,0,L,1151911521,0,122.46,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576319,2248236.00
07/20/2017 14:45,2,7.826,ACTIVE,217.58,363.39,59.991,1500576303,"201051344000868","219011344069620",27.08,39.80,0,336.04,414.49,214.6,205.2,0.968,772212.0,772212.0,14712,0,0,0,L,1122011218,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576319,2248237.00
07/20/2017 14:45,2,7.828,ACTIVE,211.93,374.21,59.975,1500576303,"274151322000095","219011344069620",27.02,64.80,0,328.82,395.25,214.0,204.6,0.813,1081090.6,1081090.6,14621,0,0,0,L,1151911521,0,122.23,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576320,2248238.00
07/20/2017 14:45,2,7.578,ACTIVE,218.93,358.28,59.970,1500576303,"201051344000988","219011344069620",17.95,37.80,0,337.24,391.04,137.8,131.1,0.645,673593.8,673593.8,14695,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576321,2248239.00
07/20/2017 14:45,2,7.840,ACTIVE,217.13,361.59,59.991,1500576303,"201051344001025","219011344069620",27.10,45.80,0,337.24,415.39,215.0,205.6,0.963,779070.5,779070.5,14695,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576322,2248240.00
07/20/2017 14:45,2,7.713,ACTIVE,218.93,363.99,59.991,1500576303,"201051344000458","219011344069620",27.23,41.30,0,335.74,415.39,212.7,203.4,1.025,783558.3,783558.3,14682,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576323,2248241.00
07/20/2017 14:45,2,7.697,ACTIVE,219.39,363.09,59.996,1500576303,"201051344000853","219011344069620",27.67,39.80,0,335.44,414.79,215.6,206.2,1.021,784718.8,784718.8,14700,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576324,2248242.00
07/20/2017 14:45,2,7.707,ACTIVE,215.77,361.59,59.996,1500576303,"201051344000685","219011344069620",26.94,44.00,0,314.70,422.60,210.2,201.0,1.030,778460.1,778460.1,14722,0,0,0,L,1122011218,0,124.27,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576325,2248243.00
07/20/2017 14:45,2,7.705,ACTIVE,216.90,363.99,59.986,1500576303,"201051344000917","219011344069620",27.08,43.00,0,336.34,413.29,211.0,201.7,1.003,775121.9,775121.9,14713,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576326,2248244.00
07/20/2017 14:45,2,7.707,ACTIVE,215.77,361.59,59.996,1500576303,"201051344001145","219011344069620",26.92,42.50,0,330.93,411.78,210.1,200.9,0.972,783128.9,783128.9,14706,0,0,0,L,1122011218,0,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576327,2248245.00
07/20/2017 14:45,2,7.715,ACTIVE,217.58,363.69,59.991,1500576303,"201051344000651","219011344069620",27.02,43.40,0,335.74,414.49,211.0,201.7,0.963,771989.6,771989.6,14701,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576328,2248246.00
07/20/2017 14:45,2,7.391,ACTIVE,212.61,365.19,59.991,1500576303,"274151322000088","219011344069620",25.88,55.00,0,331.53,391.34,193.6,185.0,0.742,981236.7,981236.7,14601,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576328,2248247.00
07/20/2017 14:45,2,5.053,ACTIVE,213.51,419.90,59.986,1500576303,"274151322000068","219011344069620",36.68,56.80,0,378.42,447.25,187.7,179.2,0.734,852726.0,852726.0,14966,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576329,2248248.00
07/20/2017 14:45,2,7.676,ACTIVE,217.13,361.59,59.965,1500576303,"201051344001135","219011344069620",27.14,43.20,0,335.14,412.68,210.9,201.6,0.968,767481.4,767481.4,14676,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576330,2248249.00
07/20/2017 14:45,2,7.732,ACTIVE,216.90,361.89,59.996,1500576303,"201051344000594","219011344069620",27.00,50.00,0,330.33,412.38,211.6,202.3,0.986,786807.5,786807.5,14695,0,0,0,L,1122011218,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576331,2248250.00
07/20/2017 14:45,2,7.770,ACTIVE,217.35,363.69,59.996,1500576303,"201051344001203","219011344069620",27.17,45.80,0,337.54,414.49,213.8,204.4,1.003,777202.2,777202.2,14726,0,0,0,L,1122011218,0,124.94,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576332,2248251.00
07/20/2017 14:45,2,7.396,ACTIVE,212.38,370.90,59.996,1500576303,"274151322000054","219011344069620",24.97,53.30,0,331.53,390.44,186.8,178.4,0.725,997659.0,997659.0,14584,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576333,2248252.00
07/20/2017 14:45,2,7.742,ACTIVE,218.03,362.79,59.986,1500576303,"201051344000867","219011344069620",27.12,43.60,0,336.94,414.19,212.6,203.2,0.968,770979.3,770979.3,14728,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576334,2248253.00
07/20/2017 14:45,2,7.555,ACTIVE,217.35,361.59,59.991,1500576303,"201051344001093","219011344069620",27.45,42.80,0,336.94,413.59,209.9,200.7,0.968,775127.0,775127.0,14722,0,0,0,L,1122011218,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576335,2248254.00
07/20/2017 14:45,2,7.783,ACTIVE,218.71,364.59,59.986,1500576303,"201051344000900","219011344069620",27.61,38.40,0,335.14,416.29,217.6,208.1,0.955,792696.4,792696.4,14729,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576336,2248255.00
07/20/2017 14:45,2,7.635,ACTIVE,218.71,363.09,60.023,1500576303,"201051344000648","219011344069620",26.96,41.80,0,336.04,414.79,208.4,199.3,0.950,780031.7,780031.7,14700,0,0,0,L,1122011218,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576336,2248256.00
07/20/2017 14:45,2,7.721,ACTIVE,219.16,364.29,59.981,1500576303,"201051344000569","219011344069620",27.57,40.20,0,334.84,415.39,215.3,205.9,0.994,794607.1,794607.1,14675,0,0,0,L,1122011218,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576337,2248257.00
07/20/2017 14:45,2,7.691,ACTIVE,219.16,367.30,59.986,1500576303,"201051344000983","219011344069620",27.59,40.40,0,335.44,415.39,214.9,205.5,1.016,785276.8,785276.8,14702,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576338,2248258.00
07/20/2017 14:45,2,7.766,ACTIVE,219.16,364.29,59.981,1500576303,"201051344001158","219011344069620",26.64,42.80,0,335.74,414.19,209.4,200.2,0.968,769781.2,769781.2,14703,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576339,2248259.00
07/20/2017 14:45,2,7.605,ACTIVE,219.16,367.60,59.959,1500576303,"201051344000576","219011344069620",27.59,39.30,0,335.44,414.79,212.4,203.1,0.963,784311.4,784311.4,14712,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576340,2248260.00
07/20/2017 14:45,2,7.330,ACTIVE,212.83,346.86,59.959,1500576303,"274151322000087","219011344069620",26.16,67.70,0,330.63,391.94,194.3,185.6,0.729,972204.5,972204.5,14802,0,0,0,L,1151911521,0,122.46,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500576341,2248261.00
07/20/2017 15:00,2,7.561,ACTIVE,219.16,366.70,60.007,1500577203,"201051344000645","219011344069620",27.06,40.60,0,336.34,412.98,207.0,197.9,0.946,783303.0,783303.0,14686,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577205,2248262.00
07/20/2017 15:00,2,7.121,ACTIVE,213.51,350.47,60.012,1500577203,"274151322000085","219011344069620",24.83,54.30,0,332.73,386.83,178.9,170.8,0.694,992947.5,992947.5,14599,0,0,0,L,1151911521,0,122.68,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577206,2248263.00
07/20/2017 15:00,2,7.541,ACTIVE,218.26,362.49,60.018,1500577203,"201051344000633","219011344069620",27.02,47.00,0,335.74,412.38,206.3,197.2,0.972,770241.0,770241.0,14737,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577206,2248264.00
07/20/2017 15:00,2,7.443,ACTIVE,219.61,364.29,59.975,1500577203,"201051344000469","219011344069620",28.01,37.00,0,335.14,414.49,211.0,201.7,0.986,773884.1,773884.1,14710,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577207,2248265.00
07/20/2017 15:00,2,7.533,ACTIVE,216.22,362.19,60.012,1500577203,"201051344000646","219011344069620",27.02,45.00,0,329.73,407.27,206.1,197.0,0.977,768632.2,768632.2,14695,0,0,0,L,1122011218,0,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577208,2248266.00
07/20/2017 15:00,2,7.232,ACTIVE,213.29,351.37,60.023,1500577203,"274151322000052","219011344069620",26.72,61.70,0,330.93,391.04,195.4,186.7,0.773,1033266.1,1033266.1,14597,0,0,0,L,1151911521,0,122.01,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577209,2248267.00
07/20/2017 15:00,2,7.645,ACTIVE,217.80,363.99,60.018,1500577203,"201051344000585","219011344069620",27.37,44.00,0,336.64,412.98,211.7,202.4,0.986,781951.9,781951.9,14694,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577210,2248268.00
07/20/2017 15:00,2,7.455,ACTIVE,216.00,361.29,60.018,1500577203,"201051344001230","219011344069620",27.21,45.30,0,329.13,406.67,205.2,196.1,0.968,773160.9,773160.9,14723,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577211,2248269.00
07/20/2017 15:00,2,7.441,ACTIVE,217.58,364.29,60.018,1500577203,"201051344000582","219011344069620",27.08,42.80,0,336.04,412.98,204.1,195.1,0.941,762341.6,762341.6,14689,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577212,2248270.00
07/20/2017 15:00,2,7.445,ACTIVE,216.22,362.49,60.023,1500577203,"201051344000955","219011344069620",27.15,45.50,0,330.33,405.77,204.9,195.9,0.972,782194.2,782194.2,14706,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577213,2248271.00
07/20/2017 15:00,2,4.889,ACTIVE,213.29,419.60,59.981,1500577203,"274151322000094","219011344069620",37.19,54.80,0,376.92,446.05,185.0,176.6,0.720,852077.3,852077.3,14953,0,0,0,L,1151911521,0,122.01,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577214,2248272.00
07/20/2017 15:00,2,7.553,ACTIVE,219.61,368.20,60.012,1500577203,"201051344000579","219011344069620",27.00,45.80,0,336.34,412.38,206.5,197.4,0.959,792103.5,792103.5,14697,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577215,2248273.00
07/20/2017 15:00,2,7.457,ACTIVE,216.22,361.89,59.986,1500577203,"201051344000890","219011344069620",27.08,48.80,0,329.73,406.37,204.3,195.3,0.941,776222.9,776222.9,14705,0,0,0,L,1122011218,0,124.27,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577216,2248274.00
07/20/2017 15:00,2,7.410,ACTIVE,216.67,363.69,60.018,1500577203,"201051344000438","219011344069620",27.12,46.00,0,336.64,407.27,203.5,194.5,0.963,778664.0,778664.0,14690,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577216,2248275.00
07/20/2017 15:00,2,7.195,ACTIVE,216.22,354.37,60.018,1500577203,"201051344000417","219011344069620",17.89,46.00,0,333.03,384.73,130.3,123.8,0.619,701047.1,701047.1,14727,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577217,2248276.00
07/20/2017 15:00,2,7.328,ACTIVE,213.06,373.31,60.007,1500577203,"274151322000083","219011344069620",26.24,61.00,0,328.52,390.14,194.7,186.0,0.787,1022834.3,1022834.3,14610,0,0,0,L,1151911521,0,121.78,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577218,2248277.00
07/20/2017 15:00,2,7.688,ACTIVE,214.19,353.77,60.002,1500577203,"274151322000076","219011344069620",27.02,62.50,0,330.63,394.65,210.3,201.0,0.831,1091662.8,1091662.8,14609,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577219,2248278.00
07/20/2017 15:00,2,7.557,ACTIVE,218.26,363.69,60.023,1500577203,"201051344000868","219011344069620",27.43,39.00,0,336.04,413.59,210.1,200.8,0.955,772262.7,772262.7,14713,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577220,2248279.00
07/20/2017 15:00,2,7.697,ACTIVE,212.83,363.39,60.018,1500577203,"274151322000095","219011344069620",26.94,64.30,0,326.12,394.05,209.8,200.6,0.795,1081141.3,1081141.3,14622,0,0,0,L,1151911521,0,122.23,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577221,2248280.00
07/20/2017 15:00,2,7.484,ACTIVE,219.61,360.99,60.007,1500577203,"201051344000988","219011344069620",17.89,37.80,0,336.94,390.44,135.6,129.0,0.645,673626.3,673626.3,14696,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577222,2248281.00
07/20/2017 15:00,2,7.656,ACTIVE,217.35,364.29,60.012,1500577203,"201051344001025","219011344069620",27.14,45.50,0,333.63,411.78,210.5,201.3,0.959,779121.3,779121.3,14696,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577223,2248282.00
07/20/2017 15:00,2,7.529,ACTIVE,219.61,364.89,60.012,1500577203,"201051344000458","219011344069620",27.37,41.80,0,335.74,413.59,208.7,199.5,0.981,783608.7,783608.7,14683,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577224,2248283.00
07/20/2017 15:00,2,7.506,ACTIVE,220.06,366.70,60.023,1500577203,"201051344000853","219011344069620",27.83,40.00,0,335.44,413.59,211.4,202.1,0.986,784769.8,784769.8,14701,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577224,2248284.00
07/20/2017 15:00,2,7.535,ACTIVE,216.00,361.29,60.039,1500577203,"201051344000685","219011344069620",26.98,43.80,0,330.63,406.37,206.0,196.9,0.999,778509.8,778509.8,14723,0,0,0,L,1122011218,0,124.49,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577225,2248285.00
07/20/2017 15:00,2,7.604,ACTIVE,217.35,362.79,60.034,1500577203,"201051344000917","219011344069620",26.82,43.40,0,336.34,410.88,206.5,197.4,0.977,775171.9,775171.9,14714,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577226,2248286.00
07/20/2017 15:00,2,7.549,ACTIVE,216.22,362.19,60.023,1500577203,"201051344001145","219011344069620",26.94,43.40,0,330.93,406.67,205.9,196.8,0.950,783178.7,783178.7,14707,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577227,2248287.00
07/20/2017 15:00,2,7.572,ACTIVE,217.58,365.19,60.002,1500577203,"201051344000651","219011344069620",26.96,43.40,0,335.74,412.08,206.6,197.5,0.946,772039.6,772039.6,14702,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577228,2248288.00
07/20/2017 15:00,2,7.232,ACTIVE,213.29,358.88,60.007,1500577203,"274151322000088","219011344069620",25.90,54.50,0,332.13,389.84,189.8,181.3,0.729,981282.4,981282.4,14602,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577229,2248289.00
07/20/2017 15:00,2,4.947,ACTIVE,214.41,416.89,60.007,1500577203,"274151322000068","219011344069620",36.80,56.80,0,378.42,446.05,184.5,176.2,0.725,852770.3,852770.3,14967,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577230,2248290.00
07/20/2017 15:00,2,7.619,ACTIVE,217.13,362.79,60.028,1500577203,"201051344001135","219011344069620",26.74,43.40,0,336.34,410.28,206.2,197.1,0.955,767531.3,767531.3,14677,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577231,2248291.00
07/20/2017 15:00,2,7.580,ACTIVE,217.35,363.39,60.012,1500577203,"201051344000594","219011344069620",26.98,50.60,0,330.03,412.68,207.0,197.8,0.950,786857.5,786857.5,14696,0,0,0,L,1122011218,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577232,2248292.00
07/20/2017 15:00,2,7.574,ACTIVE,217.58,361.59,60.012,1500577203,"201051344001203","219011344069620",27.23,45.00,0,331.53,412.38,209.0,199.8,0.972,777252.7,777252.7,14727,0,0,0,L,1122011218,0,125.17,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577233,2248293.00
07/20/2017 15:00,2,7.211,ACTIVE,213.29,347.16,60.002,1500577203,"274151322000054","219011344069620",25.13,53.30,0,331.53,389.54,183.4,175.1,0.703,997703.2,997703.2,14585,0,0,0,L,1151911521,0,122.23,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577234,2248294.00
07/20/2017 15:00,2,7.570,ACTIVE,218.48,363.69,60.012,1500577203,"201051344000867","219011344069620",27.14,43.80,0,332.73,412.08,208.0,198.9,0.941,771029.6,771029.6,14729,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577235,2248295.00
07/20/2017 15:00,2,7.373,ACTIVE,217.80,364.89,60.002,1500577203,"201051344001093","219011344069620",27.45,43.20,0,332.73,415.09,204.9,195.9,0.950,775176.7,775176.7,14723,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577236,2248296.00
07/20/2017 15:00,2,7.619,ACTIVE,219.16,368.50,60.018,1500577203,"201051344000900","219011344069620",27.57,38.60,0,335.44,414.79,212.6,203.3,0.963,792748.0,792748.0,14730,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577237,2248297.00
07/20/2017 15:00,2,7.527,ACTIVE,218.93,364.59,60.012,1500577203,"201051344000648","219011344069620",26.70,41.50,0,336.34,412.98,203.5,194.5,0.941,780081.0,780081.0,14701,0,0,0,L,1122011218,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577237,2248298.00
07/20/2017 15:00,2,7.512,ACTIVE,219.39,367.30,60.007,1500577203,"201051344000569","219011344069620",27.65,40.40,0,335.14,414.49,210.4,201.1,0.981,794658.1,794658.1,14676,0,0,0,L,1122011218,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577238,2248299.00
07/20/2017 15:00,2,7.561,ACTIVE,219.84,369.40,60.007,1500577203,"201051344000983","219011344069620",27.45,40.80,0,334.84,415.09,210.2,201.0,0.999,785327.7,785327.7,14703,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577239,2248300.00
07/20/2017 15:00,2,7.545,ACTIVE,219.61,364.59,60.012,1500577203,"201051344001158","219011344069620",26.82,42.80,0,336.04,412.38,205.1,196.0,0.928,769830.9,769830.9,14704,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577240,2248301.00
07/20/2017 15:00,2,7.363,ACTIVE,219.61,363.69,60.023,1500577203,"201051344000576","219011344069620",27.81,39.80,0,334.84,413.29,207.4,198.2,0.959,784361.7,784361.7,14713,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577241,2248302.00
07/20/2017 15:00,2,7.178,ACTIVE,213.06,354.67,60.007,1500577203,"274151322000087","219011344069620",26.18,67.70,0,331.83,390.14,190.2,181.7,0.720,972250.5,972250.5,14803,0,0,0,L,1151911521,0,122.46,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500577242,2248303.00
07/20/2017 15:15,2,7.361,ACTIVE,218.71,365.49,59.991,1500578103,"201051344000645","219011344069620",27.37,40.40,0,336.34,410.88,204.1,195.0,0.932,783352.0,783352.0,14687,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578104,2248304.00
07/20/2017 15:15,2,7.014,ACTIVE,212.83,348.06,59.991,1500578103,"274151322000085","219011344069620",24.99,53.50,0,332.43,386.53,177.4,169.3,0.681,992989.9,992989.9,14600,0,0,0,L,1151911521,0,122.46,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578105,2248305.00
07/20/2017 15:15,2,7.320,ACTIVE,217.58,362.49,59.949,1500578103,"201051344000633","219011344069620",27.45,46.20,0,336.34,410.58,203.6,194.6,0.959,770289.9,770289.9,14738,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578106,2248306.00
07/20/2017 15:15,2,7.326,ALERT,219.16,365.19,59.938,1500578103,"201051344000469","219011344069620",28.01,36.80,0,303.88,413.29,207.8,198.6,0.994,773933.8,773933.8,14711,0,0,0,L,1122011218,0,123.81,124.94,0002,32,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578108,2248307.00
07/20/2017 15:15,2,7.414,ACTIVE,216.45,362.19,59.912,1500578103,"201051344000646","219011344069620",27.08,45.30,0,329.13,406.07,203.3,194.3,0.963,768681.0,768681.0,14696,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578109,2248308.00
07/20/2017 15:15,2,7.182,ACTIVE,213.29,351.97,59.954,1500578103,"274151322000052","219011344069620",26.48,61.00,0,331.53,390.14,192.5,183.8,0.738,1033312.4,1033312.4,14598,0,0,0,L,1151911521,0,122.01,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578110,2248309.00
07/20/2017 15:15,2,7.500,ACTIVE,217.58,363.09,59.996,1500578103,"201051344000585","219011344069620",27.51,43.20,0,336.64,411.18,208.9,199.7,0.977,782002.2,782002.2,14695,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578111,2248310.00
07/20/2017 15:15,2,7.248,ACTIVE,216.00,360.99,59.949,1500578103,"201051344001230","219011344069620",27.63,43.80,0,328.22,405.47,202.8,193.8,0.928,773209.6,773209.6,14724,0,0,0,L,1122011218,0,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578112,2248311.00
07/20/2017 15:15,2,7.281,ACTIVE,217.58,362.49,59.991,1500578103,"201051344000582","219011344069620",27.33,43.20,0,336.34,410.88,201.5,192.5,0.924,762390.1,762390.1,14690,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578112,2248312.00
07/20/2017 15:15,2,7.266,ACTIVE,216.45,360.69,59.938,1500578103,"201051344000955","219011344069620",27.35,45.00,0,329.43,404.57,201.4,192.5,0.955,782242.6,782242.6,14707,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578113,2248313.00
07/20/2017 15:15,2,4.830,ACTIVE,213.06,413.59,59.965,1500578103,"274151322000094","219011344069620",37.23,55.00,0,382.93,449.35,180.3,172.1,0.703,852120.9,852120.9,14954,0,0,0,L,1151911521,0,122.01,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578114,2248314.00
07/20/2017 15:15,2,7.326,ACTIVE,219.16,363.39,59.965,1500578103,"201051344000579","219011344069620",27.39,45.00,0,336.34,411.18,203.1,194.1,0.937,792152.4,792152.4,14698,0,0,0,L,1122011218,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578115,2248315.00
07/20/2017 15:15,2,7.359,ACTIVE,216.00,359.48,60.002,1500578103,"201051344000890","219011344069620",27.10,48.30,0,330.03,404.87,201.9,193.0,0.928,776271.5,776271.5,14706,0,0,0,L,1122011218,0,124.04,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578116,2248316.00
