ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 15:15,2,7.262,ACTIVE,216.90,363.09,60.002,1500578103,"201051344000438","219011344069620",27.23,45.50,0,335.74,409.38,200.2,191.3,0.946,778712.3,778712.3,14691,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578117,2248317.00
07/20/2017 15:15,2,7.094,ACTIVE,216.45,354.07,60.012,1500578103,"201051344000417","219011344069620",17.97,45.50,0,332.43,383.53,129.0,122.6,0.619,701078.0,701078.0,14728,0,0,0,L,1122011218,0,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578118,2248318.00
07/20/2017 15:15,2,7.182,ACTIVE,212.38,370.00,59.965,1500578103,"274151322000083","219011344069620",26.44,60.50,0,329.73,389.84,192.3,183.7,0.778,1022880.5,1022880.5,14611,0,0,0,L,1151911521,0,122.01,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578119,2248319.00
07/20/2017 15:15,2,7.469,ACTIVE,213.51,348.66,59.986,1500578103,"274151322000076","219011344069620",27.33,62.50,0,330.93,393.45,206.5,197.4,0.818,1091712.5,1091712.5,14610,0,0,0,L,1151911521,0,122.46,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578120,2248320.00
07/20/2017 15:15,2,7.365,ACTIVE,217.58,362.19,59.933,1500578103,"201051344000868","219011344069620",27.69,39.00,0,331.53,411.78,206.5,197.4,0.941,772312.4,772312.4,14714,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578120,2248321.00
07/20/2017 15:15,2,7.539,ACTIVE,212.61,350.47,59.970,1500578103,"274151322000095","219011344069620",27.10,64.80,0,331.23,393.15,206.8,197.6,0.787,1081191.1,1081191.1,14623,0,0,0,L,1151911521,0,122.46,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578121,2248322.00
07/20/2017 15:15,2,7.359,ACTIVE,218.93,358.58,59.996,1500578103,"201051344000988","219011344069620",17.91,37.00,0,337.54,390.44,133.5,126.9,0.605,673658.3,673658.3,14697,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578122,2248323.00
07/20/2017 15:15,2,7.467,ACTIVE,217.35,362.49,59.975,1500578103,"201051344001025","219011344069620",27.39,44.50,0,336.94,410.58,207.0,197.9,0.941,779171.2,779171.2,14697,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578123,2248324.00
07/20/2017 15:15,2,7.326,ACTIVE,218.93,363.09,59.986,1500578103,"201051344000458","219011344069620",27.63,40.60,0,331.83,415.69,205.0,196.0,0.968,783658.1,783658.1,14684,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578124,2248325.00
07/20/2017 15:15,2,7.416,ALERT,219.39,365.80,59.975,1500578103,"201051344000853","219011344069620",27.71,39.80,0,304.18,412.08,207.9,198.7,0.963,784819.8,784819.8,14702,0,0,0,L,1122011218,0,124.72,124.72,0002,36,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578126,2248326.00
07/20/2017 15:15,2,7.367,ACTIVE,216.00,362.19,59.965,1500578103,"201051344000685","219011344069620",27.15,43.40,0,331.23,404.87,202.7,193.7,0.981,778558.6,778558.6,14724,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578127,2248327.00
07/20/2017 15:15,2,7.352,ACTIVE,217.35,360.69,60.007,1500578103,"201051344000917","219011344069620",27.35,43.60,0,336.04,409.98,203.7,194.7,0.968,775221.0,775221.0,14715,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578128,2248328.00
07/20/2017 15:15,2,7.348,ACTIVE,216.22,360.99,59.996,1500578103,"201051344001145","219011344069620",27.31,42.50,0,329.73,405.47,202.9,194.0,0.932,783227.6,783227.6,14708,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578129,2248329.00
07/20/2017 15:15,2,7.426,ACTIVE,217.80,363.09,59.938,1500578103,"201051344000651","219011344069620",27.10,43.20,0,336.94,411.48,203.8,194.7,0.924,772088.6,772088.6,14703,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578129,2248330.00
07/20/2017 15:15,2,7.016,ACTIVE,212.61,349.26,59.954,1500578103,"274151322000088","219011344069620",26.30,54.80,0,331.83,388.94,186.8,178.3,0.712,981327.3,981327.3,14603,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578130,2248331.00
07/20/2017 15:15,2,4.762,ACTIVE,213.74,422.00,59.981,1500578103,"274151322000068","219011344069620",37.69,56.80,0,377.52,448.15,182.3,174.0,0.707,852813.8,852813.8,14968,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578131,2248332.00
07/20/2017 15:15,2,7.299,ACTIVE,217.13,361.59,59.991,1500578103,"201051344001135","219011344069620",27.51,42.80,0,336.64,409.68,203.5,194.5,0.941,767580.3,767580.3,14678,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578132,2248333.00
07/20/2017 15:15,2,7.359,ACTIVE,216.90,363.09,59.986,1500578103,"201051344000594","219011344069620",27.33,49.50,0,329.13,411.48,203.7,194.7,0.946,786906.7,786906.7,14697,0,0,0,L,1122011218,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578134,2248334.00
07/20/2017 15:15,2,7.344,ACTIVE,217.58,362.19,60.012,1500578103,"201051344001203","219011344069620",27.63,45.00,0,337.84,411.48,205.6,196.5,0.968,777302.3,777302.3,14728,0,0,0,L,1122011218,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578135,2248335.00
07/20/2017 15:15,2,7.027,ACTIVE,212.61,368.80,59.944,1500578103,"274151322000054","219011344069620",25.41,53.80,0,331.83,388.34,180.8,172.6,0.694,997746.6,997746.6,14586,0,0,0,L,1151911521,0,122.01,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578136,2248336.00
07/20/2017 15:15,2,7.404,ACTIVE,217.58,362.19,59.981,1500578103,"201051344000867","219011344069620",27.33,43.60,0,331.83,410.58,204.8,195.7,0.937,771079.1,771079.1,14730,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578137,2248337.00
07/20/2017 15:15,2,7.230,ACTIVE,217.58,362.19,59.922,1500578103,"201051344001093","219011344069620",27.55,42.00,0,336.04,410.58,201.7,192.7,0.924,775225.4,775225.4,14724,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578138,2248338.00
07/20/2017 15:15,2,7.391,ACTIVE,218.26,360.69,60.023,1500578103,"201051344000900","219011344069620",28.01,38.40,0,333.93,413.29,209.4,200.2,0.941,792798.6,792798.6,14731,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578139,2248339.00
07/20/2017 15:15,2,7.238,ACTIVE,218.26,360.99,59.949,1500578103,"201051344000648","219011344069620",27.43,40.60,0,336.34,412.08,201.1,192.2,0.937,780129.5,780129.5,14702,0,0,0,L,1122011218,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578140,2248340.00
07/20/2017 15:15,2,7.342,ALERT,218.71,363.39,59.981,1500578103,"201051344000569","219011344069620",27.87,39.50,0,289.75,412.98,207.2,198.1,0.963,794708.0,794708.0,14677,0,0,0,L,1122011218,0,123.59,124.72,0002,34,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578142,2248341.00
07/20/2017 15:15,2,7.379,ACTIVE,218.93,366.40,60.012,1500578103,"201051344000983","219011344069620",27.73,39.80,0,317.70,417.79,207.1,198.0,0.972,785377.8,785377.8,14704,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578143,2248342.00
07/20/2017 15:15,2,7.293,ACTIVE,218.93,362.79,59.949,1500578103,"201051344001158","219011344069620",27.35,42.50,0,336.04,410.88,201.8,192.9,0.937,769879.7,769879.7,14705,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578143,2248343.00
07/20/2017 15:15,2,7.293,ACTIVE,218.71,366.40,59.949,1500578103,"201051344000576","219011344069620",27.67,38.80,0,335.14,412.38,204.4,195.4,0.968,784411.1,784411.1,14714,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578144,2248344.00
07/20/2017 15:15,2,7.027,ACTIVE,212.61,359.78,59.965,1500578103,"274151322000087","219011344069620",26.42,66.00,0,332.13,388.64,187.9,179.5,0.716,972295.8,972295.8,14804,0,0,0,L,1151911521,0,122.23,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500578145,2248345.00
07/20/2017 15:30,2,7.088,ACTIVE,218.26,362.79,60.034,1500579003,"201051344000645","219011344069620",27.17,39.30,0,337.54,409.98,195.1,186.3,0.893,783399.8,783399.8,14688,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579004,2248346.00
07/20/2017 15:30,2,6.775,ACTIVE,212.83,359.48,59.986,1500579003,"274151322000085","219011344069620",25.03,53.80,0,332.43,385.33,171.6,163.7,0.663,993031.6,993031.6,14601,0,0,0,L,1151911521,0,123.14,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579005,2248347.00
07/20/2017 15:30,2,7.096,ACTIVE,217.58,363.39,59.986,1500579003,"201051344000633","219011344069620",27.15,45.50,0,336.04,410.28,195.2,186.5,0.928,770337.5,770337.5,14739,0,0,0,L,1122011218,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579006,2248348.00
07/20/2017 15:30,2,7.121,ACTIVE,218.93,363.69,59.981,1500579003,"201051344000469","219011344069620",27.63,36.00,0,335.74,412.08,199.3,190.4,0.928,773982.5,773982.5,14713,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579007,2248349.00
07/20/2017 15:30,2,7.146,ACTIVE,216.45,361.29,59.922,1500579003,"201051344000646","219011344069620",26.92,44.50,0,329.73,405.47,195.0,186.3,0.928,768728.6,768728.6,14697,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579008,2248350.00
07/20/2017 15:30,2,6.873,ACTIVE,212.83,355.28,60.002,1500579003,"274151322000052","219011344069620",26.66,59.50,0,331.83,389.24,185.3,176.9,0.742,1033357.6,1033357.6,14599,0,0,0,L,1151911521,0,121.78,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579009,2248351.00
07/20/2017 15:30,2,7.213,ACTIVE,217.80,362.49,60.018,1500579003,"201051344000585","219011344069620",27.49,42.50,0,336.64,410.58,200.7,191.8,0.946,782051.3,782051.3,14696,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579010,2248352.00
07/20/2017 15:30,2,7.053,ACTIVE,216.00,361.29,59.996,1500579003,"201051344001230","219011344069620",27.23,43.80,0,330.33,405.17,194.4,185.7,0.919,773257.1,773257.1,14725,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579011,2248353.00
07/20/2017 15:30,2,6.988,ACTIVE,217.80,362.79,60.034,1500579003,"201051344000582","219011344069620",27.31,42.30,0,334.84,410.58,193.4,184.8,0.893,762437.2,762437.2,14691,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579012,2248354.00
07/20/2017 15:30,2,6.959,ACTIVE,216.45,360.08,60.023,1500579003,"201051344000955","219011344069620",27.41,44.50,0,330.33,404.57,193.2,184.5,0.915,782289.8,782289.8,14708,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579013,2248355.00
07/20/2017 15:30,2,4.600,ACTIVE,213.06,411.18,59.975,1500579003,"274151322000094","219011344069620",37.59,54.00,0,381.12,449.65,173.7,165.7,0.676,852163.4,852163.4,14955,0,0,0,L,1151911521,0,122.01,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579014,2248356.00
07/20/2017 15:30,2,7.010,ACTIVE,219.16,364.29,59.959,1500579003,"201051344000579","219011344069620",27.51,44.80,0,336.94,409.98,195.2,186.5,0.906,792200.1,792200.1,14699,0,0,0,L,1122011218,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579014,2248357.00
07/20/2017 15:30,2,7.092,ACTIVE,216.45,360.38,60.007,1500579003,"201051344000890","219011344069620",27.00,46.80,0,329.13,404.27,193.8,185.1,0.888,776318.9,776318.9,14707,0,0,0,L,1122011218,0,124.04,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579015,2248358.00
07/20/2017 15:30,2,7.057,ACTIVE,217.13,360.99,59.959,1500579003,"201051344000438","219011344069620",26.98,44.80,0,331.53,408.48,192.7,184.1,0.910,778759.3,778759.3,14692,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579016,2248359.00
07/20/2017 15:30,2,6.771,ACTIVE,216.67,354.37,60.039,1500579003,"201051344000417","219011344069620",18.05,44.80,0,332.43,382.63,123.8,117.6,0.588,701108.1,701108.1,14729,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579017,2248360.00
07/20/2017 15:30,2,6.926,ACTIVE,212.61,367.00,59.970,1500579003,"274151322000083","219011344069620",26.44,60.30,0,328.22,388.94,185.5,177.2,0.751,1022925.7,1022925.7,14612,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579018,2248361.00
07/20/2017 15:30,2,7.195,ACTIVE,213.74,370.30,59.981,1500579003,"274151322000076","219011344069620",27.35,61.70,0,331.83,392.85,199.3,190.5,0.769,1091761.1,1091761.1,14611,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579019,2248362.00
07/20/2017 15:30,2,7.121,ACTIVE,217.35,361.89,60.012,1500579003,"201051344000868","219011344069620",27.43,38.80,0,331.23,411.48,197.8,189.0,0.897,772360.8,772360.8,14715,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579020,2248363.00
07/20/2017 15:30,2,7.219,ACTIVE,212.38,347.16,60.002,1500579003,"274151322000095","219011344069620",27.31,62.30,0,327.02,392.25,199.6,190.7,0.765,1081239.8,1081239.8,14624,0,0,0,L,1151911521,0,122.46,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579021,2248364.00
07/20/2017 15:30,2,7.074,ACTIVE,218.71,358.28,59.991,1500579003,"201051344000988","219011344069620",17.89,37.00,0,337.54,389.54,128.0,121.6,0.610,673689.4,673689.4,14698,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579022,2248365.00
07/20/2017 15:30,2,7.248,ACTIVE,217.13,361.89,59.981,1500579003,"201051344001025","219011344069620",27.08,44.30,0,336.94,407.57,198.7,189.8,0.902,779219.9,779219.9,14698,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579022,2248366.00
07/20/2017 15:30,2,7.035,ACTIVE,218.71,363.69,59.991,1500579003,"201051344000458","219011344069620",27.63,40.80,0,337.24,411.48,196.9,188.2,0.924,783706.1,783706.1,14685,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579023,2248367.00
07/20/2017 15:30,2,7.119,ACTIVE,218.93,365.49,60.002,1500579003,"201051344000853","219011344069620",27.63,39.30,0,335.74,411.18,199.3,190.5,0.937,784868.5,784868.5,14704,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579024,2248368.00
07/20/2017 15:30,2,6.949,ACTIVE,216.00,360.08,60.028,1500579003,"201051344000685","219011344069620",27.63,43.40,0,330.33,404.27,194.4,185.7,0.946,778606.1,778606.1,14725,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579025,2248369.00
07/20/2017 15:30,2,7.201,ACTIVE,217.35,361.59,59.959,1500579003,"201051344000917","219011344069620",26.82,42.30,0,333.93,408.78,195.6,186.9,0.928,775268.7,775268.7,14716,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579026,2248370.00
07/20/2017 15:30,2,7.203,ACTIVE,216.22,360.38,60.007,1500579003,"201051344001145","219011344069620",26.74,42.80,0,330.63,404.27,195.0,186.3,0.897,783275.2,783275.2,14709,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579027,2248371.00
07/20/2017 15:30,2,7.127,ACTIVE,217.58,362.19,59.959,1500579003,"201051344000651","219011344069620",27.15,42.80,0,336.94,410.28,195.8,187.1,0.897,772136.4,772136.4,14704,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579028,2248372.00
07/20/2017 15:30,2,6.746,ACTIVE,212.83,360.38,59.986,1500579003,"274151322000088","219011344069620",26.30,54.00,0,331.53,388.94,179.7,171.5,0.694,981371.1,981371.1,14604,0,0,0,L,1151911521,0,122.91,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579029,2248373.00
07/20/2017 15:30,2,4.701,ACTIVE,213.74,395.85,59.991,1500579003,"274151322000068","219011344069620",36.66,54.80,0,381.73,447.85,174.3,166.3,0.672,852856.2,852856.2,14969,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579030,2248374.00
07/20/2017 15:30,2,6.994,ACTIVE,217.13,360.38,59.986,1500579003,"201051344001135","219011344069620",27.57,42.80,0,331.83,406.97,195.2,186.5,0.910,767627.9,767627.9,14679,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579031,2248375.00
07/20/2017 15:30,2,7.168,ACTIVE,216.90,361.89,60.039,1500579003,"201051344000594","219011344069620",26.98,49.80,0,329.43,406.37,195.8,187.1,0.910,786954.4,786954.4,14698,0,0,0,L,1122011218,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579032,2248376.00
07/20/2017 15:30,2,7.086,ACTIVE,217.58,361.89,59.991,1500579003,"201051344001203","219011344069620",27.53,44.00,0,337.54,409.08,197.6,188.8,0.924,777350.4,777350.4,14729,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579033,2248377.00
07/20/2017 15:30,2,6.826,ACTIVE,212.83,364.59,59.981,1500579003,"274151322000054","219011344069620",25.43,51.80,0,331.53,387.74,175.7,167.6,0.667,997789.0,997789.0,14587,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579033,2248378.00
07/20/2017 15:30,2,6.994,ACTIVE,217.58,360.69,59.959,1500579003,"201051344000867","219011344069620",27.79,42.50,0,332.13,409.08,196.8,188.0,0.888,771127.0,771127.0,14731,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579034,2248379.00
07/20/2017 15:30,2,6.904,ACTIVE,217.13,360.38,60.007,1500579003,"201051344001093","219011344069620",27.73,42.30,0,336.94,409.38,193.8,185.1,0.884,775272.6,775272.6,14725,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579035,2248380.00
07/20/2017 15:30,2,7.150,ACTIVE,217.80,364.89,59.986,1500579003,"201051344000900","219011344069620",27.77,38.20,0,336.64,412.08,201.1,192.2,0.910,792847.5,792847.5,14732,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579036,2248381.00
07/20/2017 15:30,2,6.979,ACTIVE,218.03,362.79,59.933,1500579003,"201051344000648","219011344069620",27.31,40.60,0,336.94,411.48,192.9,184.3,0.910,780176.4,780176.4,14703,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579037,2248382.00
07/20/2017 15:30,2,7.021,ACTIVE,218.26,363.39,59.996,1500579003,"201051344000569","219011344069620",27.97,39.50,0,336.04,412.68,198.9,190.1,0.906,794756.4,794756.4,14679,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579038,2248383.00
07/20/2017 15:30,2,7.016,ACTIVE,218.71,367.30,60.007,1500579003,"201051344000983","219011344069620",28.03,39.80,0,335.74,411.78,199.0,190.2,0.919,785426.2,785426.2,14705,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579039,2248384.00
07/20/2017 15:30,2,7.174,ACTIVE,218.48,363.09,59.991,1500579003,"201051344001158","219011344069620",26.72,41.00,0,336.04,410.58,194.1,185.4,0.915,769926.9,769926.9,14706,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579040,2248385.00
07/20/2017 15:30,2,6.963,ACTIVE,218.71,361.89,60.007,1500579003,"201051344000576","219011344069620",27.85,38.40,0,335.44,411.48,196.2,187.4,0.932,784458.8,784458.8,14715,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579041,2248386.00
07/20/2017 15:30,2,6.740,ACTIVE,213.06,360.08,59.975,1500579003,"274151322000087","219011344069620",26.50,64.50,0,332.13,388.04,180.8,172.6,0.689,972339.7,972339.7,14805,0,0,0,L,1151911521,0,122.46,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579042,2248387.00
07/20/2017 15:45,2,6.852,ACTIVE,218.26,361.89,59.959,1500579903,"201051344000645","219011344069620",27.15,39.30,0,337.24,408.18,188.4,179.9,0.862,783445.7,783445.7,14689,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579904,2248388.00
07/20/2017 15:45,2,6.520,ACTIVE,212.61,366.70,59.959,1500579903,"274151322000085","219011344069620",25.01,53.00,0,333.03,384.13,165.1,157.4,0.641,993071.7,993071.7,14602,0,0,0,L,1151911521,0,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579905,2248389.00
07/20/2017 15:45,2,6.830,ACTIVE,217.35,363.09,59.922,1500579903,"201051344000633","219011344069620",27.25,45.00,0,336.64,407.87,188.3,179.9,0.897,770383.4,770383.4,14740,0,0,0,L,1122011218,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579906,2248390.00
07/20/2017 15:45,2,6.834,ACTIVE,218.48,360.38,59.944,1500579903,"201051344000469","219011344069620",27.71,36.50,0,336.04,409.98,191.7,183.1,0.906,774029.3,774029.3,14714,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579907,2248391.00
07/20/2017 15:45,2,6.879,ACTIVE,215.77,358.58,59.975,1500579903,"201051344000646","219011344069620",26.92,44.00,0,329.73,403.37,187.2,178.8,0.893,768774.3,768774.3,14698,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579908,2248392.00
07/20/2017 15:45,2,6.596,ACTIVE,212.61,367.90,59.938,1500579903,"274151322000052","219011344069620",26.70,59.30,0,331.83,388.04,178.3,170.2,0.712,1033400.9,1033400.9,14600,0,0,0,L,1151911521,0,121.78,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579909,2248393.00
07/20/2017 15:45,2,7.000,ACTIVE,217.13,360.38,59.981,1500579903,"201051344000585","219011344069620",27.29,42.50,0,332.13,409.08,193.3,184.7,0.902,782098.3,782098.3,14697,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579909,2248394.00
07/20/2017 15:45,2,6.705,ACTIVE,215.32,358.28,59.954,1500579903,"201051344001230","219011344069620",27.51,43.40,0,330.63,402.77,186.9,178.5,0.884,773302.7,773302.7,14726,0,0,0,L,1122011218,0,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579910,2248395.00
07/20/2017 15:45,2,6.672,ACTIVE,217.13,359.78,59.907,1500579903,"201051344000582","219011344069620",27.47,42.30,0,331.53,407.27,185.6,177.2,0.862,762482.5,762482.5,14692,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579911,2248396.00
07/20/2017 15:45,2,6.750,ACTIVE,215.54,357.38,59.975,1500579903,"201051344000955","219011344069620",27.14,44.30,0,330.63,401.56,185.4,177.0,0.875,782334.9,782334.9,14709,0,0,0,L,1122011218,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579912,2248397.00
07/20/2017 15:45,2,4.402,ACTIVE,212.61,403.97,59.965,1500579903,"274151322000094","219011344069620",37.43,54.00,0,380.82,448.75,167.0,159.3,0.650,852204.1,852204.1,14956,0,0,0,L,1151911521,0,121.78,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579913,2248398.00
07/20/2017 15:45,2,6.891,ACTIVE,218.26,362.79,59.975,1500579903,"201051344000579","219011344069620",27.02,44.00,0,336.94,408.18,188.5,180.0,0.888,792246.0,792246.0,14700,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579914,2248399.00
07/20/2017 15:45,2,6.709,ACTIVE,215.54,357.98,59.965,1500579903,"201051344000890","219011344069620",27.45,46.60,0,330.63,402.16,186.4,178.0,0.866,776364.3,776364.3,14708,0,0,0,L,1122011218,0,123.59,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579915,2248400.00
07/20/2017 15:45,2,6.723,ACTIVE,216.22,357.98,59.917,1500579903,"201051344000438","219011344069620",27.21,45.80,0,331.83,404.87,185.2,176.8,0.879,778804.4,778804.4,14693,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579916,2248401.00
07/20/2017 15:45,2,6.582,ACTIVE,216.00,351.37,59.986,1500579903,"201051344000417","219011344069620",17.89,45.00,0,332.73,382.33,119.3,113.2,0.566,701137.0,701137.0,14730,0,0,0,L,1122011218,0,123.36,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579917,2248402.00
07/20/2017 15:45,2,6.619,ACTIVE,211.93,361.59,59.954,1500579903,"274151322000083","219011344069620",26.62,59.00,0,329.13,387.44,178.4,170.3,0.725,1022969.1,1022969.1,14613,0,0,0,L,1151911521,0,121.55,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579918,2248403.00
07/20/2017 15:45,2,6.973,ACTIVE,213.29,371.21,59.938,1500579903,"274151322000076","219011344069620",27.15,61.70,0,332.13,391.04,191.6,183.0,0.751,1091807.8,1091807.8,14612,0,0,0,L,1151911521,0,122.46,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579919,2248404.00
07/20/2017 15:45,2,6.812,ACTIVE,216.90,360.08,59.975,1500579903,"201051344000868","219011344069620",27.71,38.40,0,331.83,408.48,191.1,182.5,0.875,772407.3,772407.3,14716,0,0,0,L,1122011218,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579920,2248405.00
07/20/2017 15:45,2,6.988,ACTIVE,212.38,366.10,59.959,1500579903,"274151322000095","219011344069620",27.14,63.00,0,331.23,389.84,192.0,183.4,0.734,1081286.6,1081286.6,14625,0,0,0,L,1151911521,0,122.46,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579921,2248406.00
07/20/2017 15:45,2,6.826,ACTIVE,218.48,356.78,59.928,1500579903,"201051344000988","219011344069620",17.89,37.30,0,337.54,387.74,123.7,117.5,0.579,673719.4,673719.4,14699,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579922,2248407.00
07/20/2017 15:45,2,6.877,ACTIVE,216.90,360.69,59.938,1500579903,"201051344001025","219011344069620",27.47,44.00,0,331.83,405.77,191.4,182.8,0.866,779266.5,779266.5,14699,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579923,2248408.00
07/20/2017 15:45,2,6.859,ACTIVE,218.48,362.49,59.975,1500579903,"201051344000458","219011344069620",27.31,40.60,0,336.64,409.08,189.8,181.3,0.910,783752.4,783752.4,14686,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579923,2248409.00
07/20/2017 15:45,2,6.846,ACTIVE,218.93,361.59,59.944,1500579903,"201051344000853","219011344069620",27.73,38.80,0,336.64,408.78,192.2,183.6,0.910,784915.3,784915.3,14705,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579924,2248410.00
07/20/2017 15:45,2,6.801,ACTIVE,215.54,358.28,59.975,1500579903,"201051344000685","219011344069620",27.23,43.40,0,330.93,401.86,187.5,179.0,0.919,778651.8,778651.8,14726,0,0,0,L,1122011218,0,124.27,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579925,2248411.00
07/20/2017 15:45,2,6.785,ACTIVE,216.90,360.08,59.986,1500579903,"201051344000917","219011344069620",27.47,43.20,0,330.03,406.07,188.7,180.2,0.897,775314.7,775314.7,14717,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579926,2248412.00
07/20/2017 15:45,2,6.891,ACTIVE,215.77,359.18,59.991,1500579903,"201051344001145","219011344069620",26.98,42.50,0,330.93,402.46,188.2,179.7,0.871,783321.1,783321.1,14710,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579927,2248413.00
07/20/2017 15:45,2,6.846,ACTIVE,217.13,359.78,59.959,1500579903,"201051344000651","219011344069620",27.19,42.50,0,336.34,406.67,188.4,179.9,0.853,772182.3,772182.3,14705,0,0,0,L,1122011218,0,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579928,2248414.00
07/20/2017 15:45,2,6.506,ACTIVE,212.16,353.47,59.970,1500579903,"274151322000088","219011344069620",26.32,53.30,0,331.53,387.14,173.3,165.4,0.667,981413.1,981413.1,14605,0,0,0,L,1151911521,0,122.23,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579929,2248415.00
07/20/2017 15:45,2,4.381,ACTIVE,213.51,424.41,59.986,1500579903,"274151322000068","219011344069620",37.55,55.30,0,378.12,444.54,166.0,158.3,0.645,852896.8,852896.8,14970,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579930,2248416.00
07/20/2017 15:45,2,6.861,ACTIVE,216.67,359.48,59.991,1500579903,"201051344001135","219011344069620",27.10,42.30,0,330.63,404.27,188.1,179.6,0.866,767673.7,767673.7,14680,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579931,2248417.00
07/20/2017 15:45,2,6.838,ACTIVE,216.45,360.38,59.933,1500579903,"201051344000594","219011344069620",27.31,48.80,0,330.33,403.37,189.0,180.5,0.893,787000.3,787000.3,14699,0,0,0,L,1122011218,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579932,2248418.00
07/20/2017 15:45,2,6.832,ACTIVE,217.13,361.59,59.954,1500579903,"201051344001203","219011344069620",27.47,44.50,0,335.14,407.57,190.1,181.5,0.888,777396.6,777396.6,14730,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579932,2248419.00
07/20/2017 15:45,2,6.551,ACTIVE,212.83,346.86,59.949,1500579903,"274151322000054","219011344069620",25.47,51.80,0,331.83,385.93,168.9,161.1,0.650,997830.0,997830.0,14588,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579934,2248420.00
07/20/2017 15:45,2,6.807,ACTIVE,217.35,359.78,59.907,1500579903,"201051344000867","219011344069620",27.59,42.50,0,332.13,406.97,190.2,181.7,0.879,771173.3,771173.3,14732,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579935,2248421.00
07/20/2017 15:45,2,6.613,ACTIVE,216.90,360.69,59.912,1500579903,"201051344001093","219011344069620",27.83,42.30,0,336.34,406.07,186.3,177.9,0.853,775317.9,775317.9,14726,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579935,2248422.00
07/20/2017 15:45,2,6.846,ACTIVE,218.03,363.39,59.954,1500579903,"201051344000900","219011344069620",27.95,38.00,0,336.34,409.98,193.8,185.1,0.884,792894.7,792894.7,14733,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579936,2248423.00
07/20/2017 15:45,2,6.672,ACTIVE,218.03,361.29,59.981,1500579903,"201051344000648","219011344069620",27.55,40.00,0,337.24,408.78,186.2,177.8,0.866,780221.7,780221.7,14704,0,0,0,L,1122011218,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579937,2248424.00
07/20/2017 15:45,2,6.861,ACTIVE,218.26,361.89,59.944,1500579903,"201051344000569","219011344069620",27.63,39.30,0,336.34,409.38,191.9,183.3,0.893,794803.0,794803.0,14680,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579938,2248425.00
07/20/2017 15:45,2,6.857,ACTIVE,218.26,361.59,59.991,1500579903,"201051344000983","219011344069620",27.69,39.80,0,336.34,409.68,192.4,183.8,0.902,785472.9,785472.9,14706,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579939,2248426.00
07/20/2017 15:45,2,6.891,ACTIVE,218.48,360.99,59.954,1500579903,"201051344001158","219011344069620",26.92,41.30,0,336.34,408.18,187.7,179.3,0.879,769972.5,769972.5,14707,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579940,2248427.00
07/20/2017 15:45,2,6.754,ACTIVE,218.48,361.89,59.928,1500579903,"201051344000576","219011344069620",27.71,38.40,0,336.04,409.38,189.5,180.9,0.884,784504.9,784504.9,14716,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579941,2248428.00
07/20/2017 15:45,2,6.555,ACTIVE,212.61,346.56,59.944,1500579903,"274151322000087","219011344069620",26.26,64.30,0,328.52,386.83,174.7,166.7,0.654,972382.1,972382.1,14806,0,0,0,L,1151911521,0,122.23,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500579942,2248429.00
07/20/2017 16:00,2,6.545,ACTIVE,218.03,360.69,59.991,1500580803,"201051344000645","219011344069620",27.53,38.40,0,337.84,406.07,182.5,174.2,0.835,783489.9,783489.9,14690,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580804,2248430.00
07/20/2017 16:00,2,6.238,ACTIVE,213.06,366.10,60.007,1500580803,"274151322000085","219011344069620",25.27,52.00,0,333.03,383.23,159.6,152.1,0.623,993110.4,993110.4,14603,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580805,2248431.00
07/20/2017 16:00,2,6.549,ACTIVE,217.13,360.69,59.975,1500580803,"201051344000633","219011344069620",27.49,43.60,0,336.94,405.77,182.4,174.1,0.871,770427.6,770427.6,14741,0,0,0,L,1122011218,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580806,2248432.00
07/20/2017 16:00,2,6.529,ACTIVE,218.48,363.09,59.996,1500580803,"201051344000469","219011344069620",28.01,35.80,0,337.54,407.57,185.3,176.9,0.871,774074.2,774074.2,14715,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580807,2248433.00
07/20/2017 16:00,2,6.537,ACTIVE,215.54,359.18,59.996,1500580803,"201051344000646","219011344069620",27.23,43.80,0,328.22,400.96,180.2,172.0,0.857,768818.2,768818.2,14699,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580807,2248434.00
07/20/2017 16:00,2,6.342,ACTIVE,212.83,367.00,59.991,1500580803,"274151322000052","219011344069620",26.80,59.00,0,330.93,386.83,172.0,164.1,0.681,1033442.7,1033442.7,14601,0,0,0,L,1151911521,0,122.01,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580808,2248435.00
07/20/2017 16:00,2,6.719,ACTIVE,217.13,360.99,59.975,1500580803,"201051344000585","219011344069620",27.35,42.00,0,331.83,401.56,186.2,177.8,0.875,782143.7,782143.7,14698,0,0,0,L,1122011218,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580809,2248436.00
07/20/2017 16:00,2,6.430,ACTIVE,215.32,355.88,60.012,1500580803,"201051344001230","219011344069620",27.73,43.20,0,331.23,400.66,180.6,172.4,0.853,773346.6,773346.6,14727,0,0,0,L,1122011218,0,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580810,2248437.00
07/20/2017 16:00,2,6.506,ACTIVE,217.13,360.69,59.991,1500580803,"201051344000582","219011344069620",27.21,42.50,0,331.83,401.26,179.3,171.1,0.831,762526.1,762526.1,14693,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580811,2248438.00
07/20/2017 16:00,2,6.451,ACTIVE,216.00,357.68,60.002,1500580803,"201051344000955","219011344069620",27.23,44.00,0,330.93,399.46,177.9,169.8,0.844,782378.3,782378.3,14710,0,0,0,L,1122011218,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580812,2248439.00
07/20/2017 16:00,2,4.156,ACTIVE,212.83,409.38,59.970,1500580803,"274151322000094","219011344069620",37.95,53.80,0,384.43,444.85,160.4,152.9,0.623,852243.2,852243.2,14957,0,0,0,L,1151911521,0,122.01,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580813,2248440.00
07/20/2017 16:00,2,6.498,ACTIVE,218.48,360.69,59.996,1500580803,"201051344000579","219011344069620",27.69,43.40,0,337.84,406.37,182.3,174.1,0.849,792290.2,792290.2,14701,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580814,2248441.00
07/20/2017 16:00,2,6.426,ACTIVE,215.77,358.58,59.981,1500580803,"201051344000890","219011344069620",27.63,46.00,0,330.63,400.36,179.8,171.6,0.826,776408.1,776408.1,14709,0,0,0,L,1122011218,0,123.81,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580815,2248442.00
07/20/2017 16:00,2,6.428,ALERT,216.67,360.08,59.938,1500580803,"201051344000438","219011344069620",27.33,45.30,0,301.47,400.06,177.9,169.8,0.844,778847.7,778847.7,14694,0,0,0,L,1122011218,0,124.04,123.14,0002,42,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580816,2248443.00
07/20/2017 16:00,2,6.312,ACTIVE,216.22,352.87,60.018,1500580803,"201051344000417","219011344069620",17.97,44.00,0,332.13,380.52,114.9,109.0,0.552,701164.8,701164.8,14731,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580817,2248444.00
07/20/2017 16:00,2,6.385,ACTIVE,212.83,345.06,60.007,1500580803,"274151322000083","219011344069620",26.72,58.30,0,328.22,385.63,172.6,164.7,0.689,1023011.1,1023011.1,14614,0,0,0,L,1151911521,0,122.01,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580818,2248445.00
07/20/2017 16:00,2,6.658,ACTIVE,213.74,356.48,59.970,1500580803,"274151322000076","219011344069620",27.27,61.00,0,332.13,389.24,183.8,175.5,0.703,1091852.6,1091852.6,14613,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580819,2248446.00
07/20/2017 16:00,2,6.605,ACTIVE,216.90,360.38,60.007,1500580803,"201051344000868","219011344069620",27.53,37.30,0,331.53,405.17,184.3,175.9,0.844,772452.2,772452.2,14717,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580820,2248447.00
07/20/2017 16:00,2,6.703,ACTIVE,212.83,370.60,59.986,1500580803,"274151322000095","219011344069620",27.25,62.00,0,329.13,388.34,185.1,176.7,0.703,1081331.6,1081331.6,14626,0,0,0,L,1151911521,0,122.46,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580821,2248448.00
07/20/2017 16:00,2,6.514,ACTIVE,218.48,356.18,60.002,1500580803,"201051344000988","219011344069620",18.09,36.50,0,338.14,386.23,119.4,113.3,0.561,673748.3,673748.3,14700,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580822,2248449.00
07/20/2017 16:00,2,6.602,ACTIVE,216.90,359.18,59.965,1500580803,"201051344001025","219011344069620",27.55,43.60,0,313.80,434.63,184.3,175.9,0.840,779311.4,779311.4,14700,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580823,2248450.00
07/20/2017 16:00,2,6.525,ACTIVE,218.48,361.29,60.023,1500580803,"201051344000458","219011344069620",27.73,39.50,0,337.24,406.67,183.2,174.9,0.875,783796.9,783796.9,14687,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580824,2248451.00
07/20/2017 16:00,2,6.477,ALERT,218.93,363.39,60.012,1500580803,"201051344000853","219011344069620",28.25,38.20,0,303.88,406.67,185.3,176.9,0.888,784960.2,784960.2,14706,0,0,0,L,1122011218,0,124.49,124.49,0002,35,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580825,2248452.00
07/20/2017 16:00,2,6.568,ACTIVE,215.77,360.08,60.018,1500580803,"201051344000685","219011344069620",27.10,43.00,0,330.63,399.46,180.2,172.0,0.884,778695.7,778695.7,14727,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580826,2248453.00
07/20/2017 16:00,2,6.545,ACTIVE,216.45,357.08,59.928,1500580803,"201051344000917","219011344069620",27.51,42.50,0,330.33,400.06,182.3,174.0,0.866,775359.0,775359.0,14718,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580827,2248454.00
07/20/2017 16:00,2,6.574,ACTIVE,215.54,357.98,59.991,1500580803,"201051344001145","219011344069620",27.23,42.50,0,330.93,399.76,181.3,173.1,0.840,783365.3,783365.3,14711,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580828,2248455.00
07/20/2017 16:00,2,6.564,ALERT,217.13,360.08,60.002,1500580803,"201051344000651","219011344069620",27.19,42.80,0,301.77,404.87,180.8,172.5,0.822,772226.3,772226.3,14706,0,0,0,L,1122011218,0,124.49,122.91,0002,38,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580830,2248456.00
07/20/2017 16:00,2,6.238,ACTIVE,212.83,350.47,59.965,1500580803,"274151322000088","219011344069620",26.36,53.00,0,331.83,385.33,166.6,158.9,0.636,981453.8,981453.8,14606,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580831,2248457.00
07/20/2017 16:00,2,4.246,ACTIVE,213.74,408.18,59.991,1500580803,"274151322000068","219011344069620",37.41,54.80,0,381.73,441.54,160.7,153.2,0.619,852935.9,852935.9,14971,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580832,2248458.00
