ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 16:00,2,6.564,ACTIVE,216.67,358.58,59.959,1500580803,"201051344001135","219011344069620",27.15,42.50,0,330.63,400.66,180.4,172.2,0.831,767717.8,767717.8,14681,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580833,2248459.00
07/20/2017 16:00,2,6.510,ACTIVE,216.45,358.58,60.028,1500580803,"201051344000594","219011344069620",27.65,47.50,0,329.73,401.56,182.4,174.1,0.844,787044.7,787044.7,14700,0,0,0,L,1122011218,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580834,2248460.00
07/20/2017 16:00,2,6.516,ACTIVE,216.90,359.18,60.007,1500580803,"201051344001203","219011344069620",27.69,43.60,0,336.64,403.97,182.7,174.4,0.857,777441.3,777441.3,14731,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580835,2248461.00
07/20/2017 16:00,2,6.250,ACTIVE,213.06,366.40,59.991,1500580803,"274151322000054","219011344069620",25.60,52.50,0,332.13,384.73,162.1,154.5,0.610,997869.6,997869.6,14589,0,0,0,L,1151911521,0,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580837,2248462.00
07/20/2017 16:00,2,6.559,ACTIVE,217.13,359.78,59.954,1500580803,"201051344000867","219011344069620",27.61,41.30,0,332.73,404.27,183.2,174.9,0.844,771218.0,771218.0,14733,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580837,2248463.00
07/20/2017 16:00,2,6.355,ACTIVE,216.90,359.48,60.018,1500580803,"201051344001093","219011344069620",27.83,41.80,0,331.83,402.77,179.1,170.9,0.831,775361.6,775361.6,14727,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580838,2248464.00
07/20/2017 16:00,2,6.500,ALERT,217.80,360.99,59.975,1500580803,"201051344000900","219011344069620",28.31,36.80,0,303.58,407.57,186.3,177.9,0.853,792940.0,792940.0,14734,0,0,0,L,1122011218,0,123.81,124.04,0002,33,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580840,2248465.00
07/20/2017 16:00,2,6.346,ACTIVE,217.80,360.69,59.959,1500580803,"201051344000648","219011344069620",27.97,38.80,0,337.54,406.37,179.8,171.6,0.826,780265.4,780265.4,14705,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580841,2248466.00
07/20/2017 16:00,2,6.420,ACTIVE,218.26,360.69,60.012,1500580803,"201051344000569","219011344069620",28.43,38.80,0,327.02,406.97,184.8,176.5,0.857,794848.2,794848.2,14681,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580842,2248467.00
07/20/2017 16:00,2,6.518,ACTIVE,218.48,363.99,59.996,1500580803,"201051344000983","219011344069620",28.13,38.40,0,328.82,427.71,185.7,177.3,0.875,785518.1,785518.1,14707,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580843,2248468.00
07/20/2017 16:00,2,6.510,ACTIVE,218.26,360.99,59.954,1500580803,"201051344001158","219011344069620",27.45,40.60,0,336.34,406.07,180.8,172.6,0.844,770016.6,770016.6,14708,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580844,2248469.00
07/20/2017 16:00,2,6.418,ACTIVE,218.48,360.99,59.986,1500580803,"201051344000576","219011344069620",28.09,37.80,0,336.94,407.57,182.6,174.3,0.835,784549.4,784549.4,14717,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580845,2248470.00
07/20/2017 16:00,2,6.246,ACTIVE,213.06,363.39,59.981,1500580803,"274151322000087","219011344069620",26.62,64.00,0,331.83,384.43,168.3,160.5,0.632,972423.1,972423.1,14807,0,0,0,L,1151911521,0,122.46,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500580846,2248471.00
07/20/2017 16:15,2,6.102,ACTIVE,218.03,359.48,59.970,1500581704,"201051344000645","219011344069620",28.15,37.80,0,338.14,404.27,173.8,165.9,0.791,783532.2,783532.2,14691,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581705,2248472.00
07/20/2017 16:15,2,5.893,ACTIVE,213.06,356.78,59.949,1500581704,"274151322000085","219011344069620",25.68,52.00,0,332.73,380.82,153.2,145.9,0.588,993147.5,993147.5,14604,0,0,0,L,1151911521,0,122.46,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581706,2248473.00
07/20/2017 16:15,2,6.146,ACTIVE,217.35,359.48,59.970,1500581704,"201051344000633","219011344069620",27.97,42.50,0,337.24,403.37,174.2,166.2,0.835,770469.9,770469.9,14742,0,0,0,L,1122011218,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581706,2248474.00
07/20/2017 16:15,2,6.146,ACTIVE,218.48,361.59,59.954,1500581704,"201051344000469","219011344069620",28.35,35.40,0,336.94,405.47,176.3,168.3,0.840,774117.2,774117.2,14716,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581707,2248475.00
07/20/2017 16:15,2,6.127,ACTIVE,216.00,358.58,59.986,1500581704,"201051344000646","219011344069620",27.81,43.00,0,329.73,398.26,172.6,164.6,0.818,768860.2,768860.2,14700,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581708,2248476.00
07/20/2017 16:15,2,6.018,ACTIVE,213.29,360.38,59.965,1500581704,"274151322000052","219011344069620",27.08,56.80,0,332.43,385.03,165.0,157.4,0.654,1033482.8,1033482.8,14602,0,0,0,L,1151911521,0,122.01,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581709,2248477.00
07/20/2017 16:15,2,6.334,ACTIVE,217.13,357.38,59.970,1500581704,"201051344000585","219011344069620",27.87,41.80,0,331.83,400.66,178.8,170.6,0.831,782187.2,782187.2,14699,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581710,2248478.00
07/20/2017 16:15,2,6.119,ACTIVE,215.54,355.88,59.975,1500581704,"201051344001230","219011344069620",27.85,41.80,0,331.83,398.56,172.6,164.6,0.813,773388.5,773388.5,14728,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581711,2248479.00
07/20/2017 16:15,2,6.135,ACTIVE,217.13,358.88,59.944,1500581704,"201051344000582","219011344069620",27.67,41.00,0,331.23,398.86,172.1,164.1,0.795,762567.8,762567.8,14694,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581712,2248480.00
07/20/2017 16:15,2,6.123,ACTIVE,215.77,357.98,59.975,1500581704,"201051344000955","219011344069620",27.47,43.80,0,330.93,397.35,170.3,162.4,0.818,782419.8,782419.8,14711,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581713,2248481.00
07/20/2017 16:15,2,4.096,ACTIVE,213.06,398.56,59.954,1500581704,"274151322000094","219011344069620",36.88,52.80,0,381.42,441.84,152.6,145.3,0.588,852280.5,852280.5,14958,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581714,2248482.00
07/20/2017 16:15,2,6.270,ACTIVE,218.48,360.69,60.002,1500581704,"201051344000579","219011344069620",27.51,42.50,0,338.14,404.27,174.7,166.7,0.831,792332.6,792332.6,14702,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581715,2248483.00
07/20/2017 16:15,2,6.129,ACTIVE,215.77,354.37,59.944,1500581704,"201051344000890","219011344069620",27.73,45.30,0,331.23,399.16,172.1,164.1,0.795,776449.9,776449.9,14710,0,0,0,L,1122011218,0,123.81,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581716,2248484.00
07/20/2017 16:15,2,6.059,ACTIVE,216.45,357.08,59.922,1500581704,"201051344000438","219011344069620",27.85,43.80,0,331.83,397.96,170.8,162.9,0.818,778889.1,778889.1,14696,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581717,2248485.00
07/20/2017 16:15,2,6.072,ACTIVE,216.22,352.27,59.959,1500581704,"201051344000417","219011344069620",17.95,43.60,0,333.33,379.32,110.3,104.6,0.517,701191.4,701191.4,14732,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581717,2248486.00
07/20/2017 16:15,2,6.107,ACTIVE,212.61,348.96,59.933,1500581704,"274151322000083","219011344069620",26.88,56.80,0,331.83,384.13,166.2,158.5,0.672,1023051.3,1023051.3,14615,0,0,0,L,1151911521,0,121.55,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581718,2248487.00
07/20/2017 16:15,2,6.312,ACTIVE,214.19,357.08,59.965,1500581704,"274151322000076","219011344069620",27.63,60.30,0,332.43,386.83,176.6,168.5,0.689,1091895.5,1091895.5,14614,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581719,2248488.00
07/20/2017 16:15,2,6.279,ACTIVE,217.35,360.08,59.928,1500581704,"201051344000868","219011344069620",27.69,36.80,0,332.43,402.77,176.1,168.0,0.809,772495.0,772495.0,14718,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581720,2248489.00
07/20/2017 16:15,2,6.387,ACTIVE,212.61,347.16,59.917,1500581704,"274151322000095","219011344069620",27.51,60.30,0,331.83,387.14,177.8,169.7,0.681,1081374.7,1081374.7,14627,0,0,0,L,1151911521,0,122.46,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581721,2248490.00
07/20/2017 16:15,2,6.164,ACTIVE,218.71,356.48,59.954,1500581704,"201051344000988","219011344069620",18.37,35.80,0,337.84,385.33,114.6,108.7,0.535,673775.9,673775.9,14701,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581722,2248491.00
07/20/2017 16:15,2,6.145,ACTIVE,216.90,357.38,59.907,1500581704,"201051344001025","219011344069620",28.31,43.40,0,331.53,399.16,176.2,168.1,0.795,779354.3,779354.3,14701,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581723,2248492.00
07/20/2017 16:15,2,6.197,ACTIVE,218.48,361.89,59.928,1500581704,"201051344000458","219011344069620",28.01,38.80,0,337.84,404.57,175.8,167.8,0.835,783839.5,783839.5,14688,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581724,2248493.00
07/20/2017 16:15,2,6.158,ACTIVE,218.93,362.49,59.912,1500581704,"201051344000853","219011344069620",28.45,37.50,0,336.64,405.77,177.5,169.4,0.835,785003.3,785003.3,14708,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581725,2248494.00
07/20/2017 16:15,2,6.160,ACTIVE,215.77,357.68,59.938,1500581704,"201051344000685","219011344069620",27.73,41.80,0,330.03,397.96,172.8,164.9,0.853,778737.7,778737.7,14728,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581726,2248495.00
07/20/2017 16:15,2,6.189,ACTIVE,216.67,358.88,60.007,1500581704,"201051344000917","219011344069620",27.91,41.50,0,331.53,398.86,175.0,167.0,0.822,775401.4,775401.4,14719,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581726,2248496.00
07/20/2017 16:15,2,6.234,ACTIVE,216.00,358.88,59.986,1500581704,"201051344001145","219011344069620",27.59,40.80,0,331.23,397.96,174.1,166.1,0.804,783407.5,783407.5,14712,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581727,2248497.00
07/20/2017 16:15,2,6.197,ACTIVE,217.13,358.58,59.975,1500581704,"201051344000651","219011344069620",27.67,41.50,0,336.64,402.16,173.8,165.8,0.795,772268.4,772268.4,14708,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581728,2248498.00
07/20/2017 16:15,2,5.861,ACTIVE,213.06,356.48,59.954,1500581704,"274151322000088","219011344069620",26.88,52.30,0,332.73,383.53,159.6,152.1,0.610,981492.5,981492.5,14607,0,0,0,L,1151911521,0,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581729,2248499.00
07/20/2017 16:15,2,4.143,ACTIVE,213.96,400.06,59.938,1500581704,"274151322000068","219011344069620",36.20,53.30,0,379.32,443.94,151.4,144.2,0.588,852973.0,852973.0,14972,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581730,2248500.00
07/20/2017 16:15,2,6.166,ACTIVE,216.67,358.88,59.949,1500581704,"201051344001135","219011344069620",27.63,42.80,0,331.53,398.26,172.6,164.6,0.795,767759.8,767759.8,14682,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581731,2248501.00
07/20/2017 16:15,2,6.141,ACTIVE,216.45,357.68,59.970,1500581704,"201051344000594","219011344069620",28.01,46.80,0,329.73,398.86,174.2,166.2,0.809,787087.0,787087.0,14701,0,0,0,L,1122011218,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581732,2248502.00
07/20/2017 16:15,2,6.219,ACTIVE,217.13,358.88,59.954,1500581704,"201051344001203","219011344069620",27.73,43.20,0,332.73,400.06,174.6,166.6,0.826,777483.7,777483.7,14732,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581733,2248503.00
07/20/2017 16:15,2,5.875,ACTIVE,213.06,347.76,59.965,1500581704,"274151322000054","219011344069620",26.14,51.50,0,332.43,383.23,155.4,148.1,0.597,997907.2,997907.2,14590,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581734,2248504.00
07/20/2017 16:15,2,6.197,ACTIVE,217.35,359.18,59.938,1500581704,"201051344000867","219011344069620",27.89,40.60,0,333.03,402.16,175.0,167.0,0.791,771260.4,771260.4,14734,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581734,2248505.00
07/20/2017 16:15,2,5.998,ACTIVE,216.90,358.58,59.912,1500581704,"201051344001093","219011344069620",28.09,40.40,0,333.03,401.56,170.6,162.7,0.782,775403.0,775403.0,14728,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581735,2248506.00
07/20/2017 16:15,2,6.232,ACTIVE,218.03,360.38,59.975,1500581704,"201051344000900","219011344069620",28.11,36.50,0,337.24,404.87,177.5,169.4,0.800,792983.2,792983.2,14736,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581736,2248507.00
07/20/2017 16:15,2,5.994,ACTIVE,217.80,359.18,59.954,1500581704,"201051344000648","219011344069620",28.19,38.00,0,338.14,403.97,171.0,163.1,0.795,780306.9,780306.9,14706,0,0,0,L,1122011218,0,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581737,2248508.00
07/20/2017 16:15,2,6.094,ACTIVE,218.03,360.69,59.954,1500581704,"201051344000569","219011344069620",28.51,38.60,0,337.24,405.17,175.8,167.8,0.818,794890.9,794890.9,14682,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581738,2248509.00
07/20/2017 16:15,2,6.094,ACTIVE,218.48,360.99,59.928,1500581704,"201051344000983","219011344069620",28.59,37.80,0,337.24,404.87,176.3,168.3,0.831,785561.0,785561.0,14708,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581739,2248510.00
07/20/2017 16:15,2,6.129,ACTIVE,218.48,360.08,59.933,1500581704,"201051344001158","219011344069620",27.79,39.00,0,337.24,403.67,172.4,164.5,0.804,770058.5,770058.5,14709,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581740,2248511.00
07/20/2017 16:15,2,6.133,ACTIVE,218.48,362.49,59.938,1500581704,"201051344000576","219011344069620",27.93,37.00,0,337.24,404.87,173.5,165.5,0.809,784591.6,784591.6,14718,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581741,2248512.00
07/20/2017 16:15,2,5.875,ACTIVE,213.29,365.49,59.959,1500581704,"274151322000087","219011344069620",27.08,64.00,0,331.53,383.53,161.0,153.5,0.610,972462.1,972462.1,14808,0,0,0,L,1151911521,0,122.68,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500581742,2248513.00
07/20/2017 16:30,2,5.797,ACTIVE,217.35,358.58,60.018,1500582603,"201051344000645","219011344069620",27.67,38.20,0,337.84,401.26,162.5,154.9,0.747,783572.2,783572.2,14692,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582604,2248514.00
07/20/2017 16:30,2,5.551,ACTIVE,212.61,350.17,59.991,1500582603,"274151322000085","219011344069620",25.80,50.80,0,332.73,379.32,145.1,138.1,0.557,993182.8,993182.8,14605,0,0,0,L,1151911521,0,122.68,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582605,2248515.00
07/20/2017 16:30,2,5.822,ACTIVE,216.45,357.38,59.938,1500582603,"201051344000633","219011344069620",27.65,42.30,0,333.03,401.26,163.1,155.5,0.778,770510.0,770510.0,14743,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582606,2248516.00
07/20/2017 16:30,2,5.770,ACTIVE,217.80,358.58,59.991,1500582603,"201051344000469","219011344069620",28.27,35.20,0,336.64,402.46,165.4,157.7,0.787,774157.9,774157.9,14717,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582607,2248517.00
07/20/2017 16:30,2,5.795,ACTIVE,215.54,355.88,60.044,1500582603,"201051344000646","219011344069620",27.73,42.30,0,330.63,396.15,162.7,155.1,0.778,768900.0,768900.0,14701,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582608,2248518.00
07/20/2017 16:30,2,5.670,ACTIVE,212.61,354.07,60.018,1500582603,"274151322000052","219011344069620",27.12,56.30,0,332.13,382.93,155.6,148.2,0.632,1033520.8,1033520.8,14603,0,0,0,L,1151911521,0,121.78,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582609,2248519.00
07/20/2017 16:30,2,6.035,ACTIVE,216.45,356.78,60.002,1500582603,"201051344000585","219011344069620",27.61,41.00,0,331.23,397.05,168.8,161.0,0.800,782228.4,782228.4,14700,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582610,2248520.00
07/20/2017 16:30,2,5.674,ACTIVE,215.09,354.37,59.996,1500582603,"201051344001230","219011344069620",28.21,41.00,0,332.43,396.75,162.1,154.5,0.765,773428.3,773428.3,14729,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582611,2248521.00
07/20/2017 16:30,2,5.781,ACTIVE,216.67,357.38,60.007,1500582603,"201051344000582","219011344069620",27.55,40.80,0,331.23,396.45,161.3,153.7,0.751,762607.4,762607.4,14695,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582612,2248522.00
07/20/2017 16:30,2,5.686,ACTIVE,215.54,355.28,59.922,1500582603,"201051344000955","219011344069620",27.83,43.00,0,331.53,394.95,160.3,152.8,0.760,782459.0,782459.0,14712,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582613,2248523.00
07/20/2017 16:30,2,3.840,ACTIVE,212.61,402.77,59.981,1500582603,"274151322000094","219011344069620",37.25,51.50,0,385.03,441.84,145.3,138.3,0.570,852315.8,852315.8,14959,0,0,0,L,1151911521,0,121.78,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582614,2248524.00
07/20/2017 16:30,2,5.816,ACTIVE,217.35,358.58,59.954,1500582603,"201051344000579","219011344069620",27.75,42.00,0,337.54,401.56,163.5,155.9,0.765,792372.8,792372.8,14703,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582615,2248525.00
07/20/2017 16:30,2,5.734,ACTIVE,215.54,354.67,60.018,1500582603,"201051344000890","219011344069620",27.85,44.30,0,331.53,396.15,161.7,154.2,0.751,776489.6,776489.6,14711,0,0,0,L,1122011218,0,123.59,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582616,2248526.00
07/20/2017 16:30,2,5.775,ACTIVE,216.00,357.38,60.007,1500582603,"201051344000438","219011344069620",27.47,43.40,0,330.63,395.25,160.7,153.2,0.756,778928.5,778928.5,14697,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582617,2248527.00
07/20/2017 16:30,2,5.727,ACTIVE,215.77,350.77,60.012,1500582603,"201051344000417","219011344069620",17.91,43.00,0,333.63,377.82,103.8,98.3,0.495,701216.7,701216.7,14733,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582618,2248528.00
07/20/2017 16:30,2,5.688,ACTIVE,212.16,354.07,59.975,1500582603,"274151322000083","219011344069620",27.23,56.50,0,328.82,383.23,156.7,149.3,0.628,1023089.6,1023089.6,14616,0,0,0,L,1151911521,0,121.78,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582619,2248529.00
07/20/2017 16:30,2,5.877,ACTIVE,213.06,355.28,60.002,1500582603,"274151322000076","219011344069620",27.99,59.00,0,333.03,385.03,166.4,158.7,0.654,1091936.3,1091936.3,14615,0,0,0,L,1151911521,0,122.46,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582620,2248530.00
07/20/2017 16:30,2,5.787,ACTIVE,216.22,357.38,59.975,1500582603,"201051344000868","219011344069620",28.07,36.80,0,331.53,400.06,164.5,156.8,0.751,772535.5,772535.5,14719,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582621,2248531.00
07/20/2017 16:30,2,5.926,ACTIVE,211.93,346.56,60.002,1500582603,"274151322000095","219011344069620",27.95,59.30,0,331.23,385.33,167.7,160.0,0.636,1081415.9,1081415.9,14628,0,0,0,L,1151911521,0,122.23,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582622,2248532.00
07/20/2017 16:30,2,5.885,ACTIVE,217.58,353.77,60.002,1500582603,"201051344000988","219011344069620",17.95,36.30,0,338.14,385.63,107.0,101.3,0.504,673802.1,673802.1,14702,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582623,2248533.00
07/20/2017 16:30,2,5.811,ACTIVE,216.22,357.08,60.012,1500582603,"201051344001025","219011344069620",28.19,43.20,0,331.83,396.75,165.8,158.1,0.760,779395.0,779395.0,14702,0,0,0,L,1122011218,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582624,2248534.00
07/20/2017 16:30,2,5.773,ACTIVE,217.58,357.68,59.949,1500582603,"201051344000458","219011344069620",28.01,38.80,0,337.54,401.86,163.7,156.1,0.782,783879.8,783879.8,14689,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582625,2248535.00
07/20/2017 16:30,2,5.830,ACTIVE,217.80,358.88,59.996,1500582603,"201051344000853","219011344069620",28.05,37.00,0,336.94,402.46,165.5,157.8,0.787,785044.1,785044.1,14709,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582625,2248536.00
07/20/2017 16:30,2,5.854,ACTIVE,215.32,356.78,59.981,1500582603,"201051344000685","219011344069620",27.33,41.80,0,331.23,396.15,162.1,154.6,0.795,778777.5,778777.5,14729,0,0,0,L,1122011218,0,124.04,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582626,2248537.00
07/20/2017 16:30,2,5.875,ACTIVE,216.45,356.48,60.028,1500582603,"201051344000917","219011344069620",27.53,41.50,0,330.63,396.15,163.8,156.2,0.778,775441.6,775441.6,14720,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582627,2248538.00
07/20/2017 16:30,2,5.816,ACTIVE,215.54,355.28,60.023,1500582603,"201051344001145","219011344069620",27.79,40.20,0,331.23,395.85,163.7,156.1,0.760,783447.6,783447.6,14713,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582628,2248539.00
07/20/2017 16:30,2,5.809,ACTIVE,216.90,357.98,59.965,1500582603,"201051344000651","219011344069620",27.77,41.50,0,333.33,397.66,163.4,155.8,0.747,772308.4,772308.4,14709,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582629,2248540.00
07/20/2017 16:30,2,5.553,ACTIVE,212.38,350.17,59.996,1500582603,"274151322000088","219011344069620",26.74,51.30,0,329.13,381.73,150.3,143.2,0.570,981529.3,981529.3,14608,0,0,0,L,1151911521,0,122.91,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582630,2248541.00
07/20/2017 16:30,2,3.816,ACTIVE,213.29,416.59,59.981,1500582603,"274151322000068","219011344069620",37.29,52.80,0,379.92,443.94,145.0,138.0,0.566,853008.3,853008.3,14973,0,0,0,L,1151911521,0,122.46,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582631,2248542.00
07/20/2017 16:30,2,5.818,ACTIVE,216.22,356.78,60.012,1500582603,"201051344001135","219011344069620",27.61,41.80,0,331.83,394.95,162.7,155.1,0.756,767799.6,767799.6,14683,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582632,2248543.00
07/20/2017 16:30,2,5.865,ACTIVE,216.00,359.18,59.996,1500582603,"201051344000594","219011344069620",27.51,46.80,0,330.03,396.75,163.4,155.8,0.756,787127.1,787127.1,14702,0,0,0,L,1122011218,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582633,2248544.00
07/20/2017 16:30,2,5.787,ACTIVE,216.90,356.78,59.981,1500582603,"201051344001203","219011344069620",28.01,42.80,0,333.63,396.75,164.1,156.5,0.773,777523.9,777523.9,14733,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582634,2248545.00
07/20/2017 16:30,2,5.574,ACTIVE,212.61,349.86,59.986,1500582603,"274151322000054","219011344069620",26.12,50.40,0,332.13,381.12,147.3,140.3,0.557,997943.1,997943.1,14591,0,0,0,L,1151911521,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582634,2248546.00
07/20/2017 16:30,2,5.811,ACTIVE,216.67,355.58,60.002,1500582603,"201051344000867","219011344069620",27.85,40.40,0,332.13,398.56,164.0,156.4,0.760,771300.7,771300.7,14735,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582635,2248547.00
07/20/2017 16:30,2,5.682,ACTIVE,216.45,356.48,60.007,1500582603,"201051344001093","219011344069620",27.81,39.50,0,332.43,395.25,160.0,152.5,0.734,775442.4,775442.4,14729,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582636,2248548.00
07/20/2017 16:30,2,5.836,ACTIVE,216.90,357.68,60.018,1500582603,"201051344000900","219011344069620",28.13,36.80,0,333.93,402.46,166.3,158.6,0.765,793024.1,793024.1,14737,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582637,2248549.00
07/20/2017 16:30,2,5.703,ACTIVE,217.35,358.88,59.938,1500582603,"201051344000648","219011344069620",27.73,37.50,0,337.24,401.56,160.2,152.7,0.751,780346.3,780346.3,14707,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582638,2248550.00
07/20/2017 16:30,2,5.793,ACTIVE,217.58,358.58,60.007,1500582603,"201051344000569","219011344069620",28.11,38.40,0,334.24,402.16,165.0,157.3,0.773,794931.5,794931.5,14683,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582639,2248551.00
07/20/2017 16:30,2,5.816,ACTIVE,217.58,358.58,60.002,1500582603,"201051344000983","219011344069620",28.17,37.50,0,336.94,402.46,165.8,158.1,0.787,785601.8,785601.8,14709,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582640,2248552.00
07/20/2017 16:30,2,5.859,ACTIVE,217.58,357.68,59.954,1500582603,"201051344001158","219011344069620",27.27,39.30,0,337.24,400.96,161.8,154.3,0.756,770098.3,770098.3,14710,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582641,2248553.00
07/20/2017 16:30,2,5.797,ACTIVE,217.58,359.18,60.012,1500582603,"201051344000576","219011344069620",27.61,37.00,0,337.24,402.16,162.1,154.6,0.756,784631.6,784631.6,14719,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582642,2248554.00
07/20/2017 16:30,2,5.633,ACTIVE,212.61,360.08,59.975,1500582603,"274151322000087","219011344069620",26.70,63.30,0,331.53,381.73,152.2,145.0,0.570,972499.4,972499.4,14809,0,0,0,L,1151911521,0,122.46,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500582643,2248555.00
07/20/2017 16:45,2,5.359,ACTIVE,217.35,355.88,59.944,1500583503,"201051344000645","219011344069620",28.03,37.30,0,336.94,395.85,152.1,144.8,0.698,783609.6,783609.6,14693,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583504,2248556.00
07/20/2017 16:45,2,5.176,ACTIVE,213.06,360.38,59.965,1500583503,"274151322000085","219011344069620",26.10,49.80,0,333.33,376.62,136.9,130.2,0.526,993216.2,993216.2,14606,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583505,2248557.00
07/20/2017 16:45,2,5.475,ACTIVE,216.67,357.08,59.933,1500583503,"201051344000633","219011344069620",27.59,41.50,0,332.73,393.45,153.0,145.8,0.738,770547.5,770547.5,14744,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583506,2248558.00
07/20/2017 16:45,2,5.395,ACTIVE,217.80,357.08,59.944,1500583503,"201051344000469","219011344069620",28.37,35.00,0,334.54,397.96,155.0,147.7,0.734,774195.8,774195.8,14718,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583507,2248559.00
07/20/2017 16:45,2,5.391,ACTIVE,215.09,356.18,60.007,1500583503,"201051344000646","219011344069620",28.01,41.30,0,331.23,393.45,152.8,145.6,0.720,768937.4,768937.4,14702,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583508,2248560.00
07/20/2017 16:45,2,5.289,ACTIVE,212.83,356.48,59.954,1500583503,"274151322000052","219011344069620",27.33,54.80,0,331.83,379.92,146.3,139.3,0.583,1033556.6,1033556.6,14604,0,0,0,L,1151911521,0,121.78,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583509,2248561.00
07/20/2017 16:45,2,5.668,ACTIVE,216.00,356.18,59.959,1500583503,"201051344000585","219011344069620",27.71,40.40,0,332.13,393.15,158.9,151.5,0.751,782267.3,782267.3,14701,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583510,2248562.00
07/20/2017 16:45,2,5.402,ACTIVE,214.64,354.07,59.981,1500583503,"201051344001230","219011344069620",27.75,40.20,0,333.03,392.85,151.9,144.7,0.716,773465.6,773465.6,14730,0,0,0,L,1122011218,0,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583511,2248563.00
07/20/2017 16:45,2,5.311,ACTIVE,216.22,356.18,59.938,1500583503,"201051344000582","219011344069620",28.15,40.20,0,331.83,394.05,151.5,144.3,0.707,762644.5,762644.5,14696,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583512,2248564.00
07/20/2017 16:45,2,5.348,ACTIVE,215.09,353.77,59.975,1500583503,"201051344000955","219011344069620",27.77,41.80,0,331.23,392.25,150.4,143.2,0.720,782495.9,782495.9,14713,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583513,2248565.00
07/20/2017 16:45,2,3.523,ACTIVE,212.83,412.98,59.970,1500583503,"274151322000094","219011344069620",38.13,50.60,0,384.73,442.44,135.6,128.9,0.530,852348.9,852348.9,14960,0,0,0,L,1151911521,0,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583513,2248566.00
07/20/2017 16:45,2,5.475,ACTIVE,217.58,357.98,59.928,1500583503,"201051344000579","219011344069620",27.69,41.30,0,337.54,397.05,153.5,146.2,0.725,792410.4,792410.4,14704,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583514,2248567.00
07/20/2017 16:45,2,5.377,ACTIVE,215.09,355.88,59.954,1500583503,"201051344000890","219011344069620",27.97,43.80,0,332.43,393.15,152.2,145.0,0.703,776526.8,776526.8,14712,0,0,0,L,1122011218,0,123.36,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583515,2248568.00
07/20/2017 16:45,2,5.322,ACTIVE,215.77,355.58,59.975,1500583503,"201051344000438","219011344069620",27.97,42.50,0,332.13,392.25,150.7,143.5,0.720,778965.4,778965.4,14698,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583516,2248569.00
07/20/2017 16:45,2,5.324,ACTIVE,215.32,349.86,59.986,1500583503,"201051344000417","219011344069620",18.15,42.00,0,333.33,374.81,97.8,92.5,0.473,701240.4,701240.4,14734,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583517,2248570.00
07/20/2017 16:45,2,5.361,ACTIVE,212.38,347.76,59.938,1500583503,"274151322000083","219011344069620",27.27,55.00,0,328.52,379.32,148.0,140.9,0.597,1023125.7,1023125.7,14617,0,0,0,L,1151911521,0,121.78,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583518,2248571.00
07/20/2017 16:45,2,5.549,ACTIVE,213.51,365.49,59.949,1500583503,"274151322000076","219011344069620",27.99,57.70,0,333.33,382.63,157.3,149.9,0.614,1091974.7,1091974.7,14616,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583519,2248572.00
07/20/2017 16:45,2,5.416,ACTIVE,216.22,354.97,59.959,1500583503,"201051344000868","219011344069620",28.17,37.00,0,330.93,393.15,154.4,147.1,0.712,772573.2,772573.2,14720,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583520,2248573.00
07/20/2017 16:45,2,5.574,ACTIVE,212.38,351.37,59.970,1500583503,"274151322000095","219011344069620",28.09,56.80,0,327.32,382.63,158.4,150.9,0.605,1081454.6,1081454.6,14629,0,0,0,L,1151911521,0,122.01,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583521,2248574.00
07/20/2017 16:45,2,5.523,ACTIVE,217.58,352.87,59.959,1500583503,"201051344000988","219011344069620",17.99,36.00,0,336.34,380.22,100.8,95.4,0.468,673826.5,673826.5,14703,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583521,2248575.00
07/20/2017 16:45,2,5.531,ACTIVE,216.00,356.18,59.959,1500583503,"201051344001025","219011344069620",27.97,41.80,0,331.53,393.75,156.7,149.3,0.716,779433.3,779433.3,14703,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583522,2248576.00
07/20/2017 16:45,2,5.451,ACTIVE,217.58,356.48,59.922,1500583503,"201051344000458","219011344069620",27.89,38.20,0,335.74,396.75,153.8,146.6,0.738,783917.5,783917.5,14690,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583523,2248577.00
07/20/2017 16:45,2,5.422,ACTIVE,218.03,358.28,59.901,1500583503,"201051344000853","219011344069620",28.35,37.50,0,338.44,398.56,155.6,148.2,0.738,785082.1,785082.1,14710,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583524,2248578.00
07/20/2017 16:45,2,5.402,ACTIVE,214.87,354.37,59.986,1500583503,"201051344000685","219011344069620",27.93,41.30,0,331.53,392.55,152.8,145.6,0.747,778814.8,778814.8,14730,0,0,0,L,1122011218,0,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583525,2248579.00
07/20/2017 16:45,2,5.453,ACTIVE,216.00,355.88,59.922,1500583503,"201051344000917","219011344069620",27.91,40.60,0,331.83,392.25,154.2,146.9,0.738,775479.3,775479.3,14721,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583526,2248580.00
07/20/2017 16:45,2,5.473,ACTIVE,215.32,356.48,59.891,1500583503,"201051344001145","219011344069620",27.83,39.80,0,332.43,392.55,154.3,147.1,0.716,783485.3,783485.3,14714,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583527,2248581.00
07/20/2017 16:45,2,5.457,ACTIVE,216.45,355.58,59.917,1500583503,"201051344000651","219011344069620",27.79,40.40,0,332.73,394.35,153.6,146.3,0.712,772345.9,772345.9,14710,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583528,2248582.00
07/20/2017 16:45,2,5.133,ACTIVE,212.38,351.37,59.970,1500583503,"274151322000088","219011344069620",27.27,49.80,0,331.83,378.42,141.8,134.9,0.544,981563.8,981563.8,14609,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583529,2248583.00
07/20/2017 16:45,2,3.598,ACTIVE,213.51,404.87,59.938,1500583503,"274151322000068","219011344069620",37.47,52.00,0,385.63,442.44,135.8,129.2,0.521,853041.4,853041.4,14974,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583530,2248584.00
07/20/2017 16:45,2,5.434,ACTIVE,216.00,354.97,59.981,1500583503,"201051344001135","219011344069620",27.87,40.60,0,332.13,391.94,153.3,146.1,0.707,767837.0,767837.0,14684,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583531,2248585.00
07/20/2017 16:45,2,5.434,ACTIVE,215.77,354.07,59.975,1500583503,"201051344000594","219011344069620",27.93,46.00,0,330.93,394.05,153.7,146.4,0.725,787164.7,787164.7,14703,0,0,0,L,1122011218,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583532,2248586.00
07/20/2017 16:45,2,5.396,ACTIVE,216.22,355.58,59.938,1500583503,"201051344001203","219011344069620",28.25,41.50,0,333.33,393.75,154.4,147.1,0.725,777561.6,777561.6,14734,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583533,2248587.00
07/20/2017 16:45,2,5.217,ACTIVE,212.61,361.89,59.959,1500583503,"274151322000054","219011344069620",26.40,48.80,0,332.13,379.02,139.4,132.6,0.535,997977.0,997977.0,14592,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583534,2248588.00
07/20/2017 16:45,2,5.434,ACTIVE,216.67,355.28,59.981,1500583503,"201051344000867","219011344069620",27.97,39.50,0,332.43,391.94,153.9,146.6,0.698,771338.4,771338.4,14736,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583535,2248589.00
07/20/2017 16:45,2,5.246,ACTIVE,216.22,355.88,59.944,1500583503,"201051344001093","219011344069620",28.21,39.80,0,332.73,391.94,149.9,142.8,0.698,775479.1,775479.1,14730,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583536,2248590.00
07/20/2017 16:45,2,5.424,ACTIVE,217.35,357.08,59.907,1500583503,"201051344000900","219011344069620",28.41,35.80,0,333.03,396.75,156.2,148.8,0.712,793062.4,793062.4,14738,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583537,2248591.00
07/20/2017 16:45,2,5.361,ACTIVE,217.35,357.38,59.928,1500583503,"201051344000648","219011344069620",27.61,37.50,0,335.44,395.85,150.0,142.8,0.698,780383.1,780383.1,14708,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583538,2248592.00
07/20/2017 16:45,2,5.395,ACTIVE,217.35,357.38,59.970,1500583503,"201051344000569","219011344069620",28.35,37.50,0,332.73,396.75,155.0,147.6,0.729,794969.4,794969.4,14684,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583539,2248593.00
07/20/2017 16:45,2,5.451,ACTIVE,217.58,357.38,59.959,1500583503,"201051344000983","219011344069620",28.21,37.50,0,332.73,397.35,155.7,148.4,0.738,785639.9,785639.9,14710,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583540,2248594.00
07/20/2017 16:45,2,5.461,ACTIVE,217.58,356.78,59.928,1500583503,"201051344001158","219011344069620",27.49,38.80,0,334.54,396.15,152.1,144.9,0.707,770135.6,770135.6,14711,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583540,2248595.00
07/20/2017 16:45,2,5.326,ACTIVE,217.80,357.98,59.949,1500583503,"201051344000576","219011344069620",28.17,36.30,0,335.44,397.66,151.9,144.7,0.716,784668.9,784668.9,14720,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583541,2248596.00
07/20/2017 16:45,2,5.188,ACTIVE,212.83,350.17,59.965,1500583503,"274151322000087","219011344069620",27.33,60.80,0,332.13,379.02,143.5,136.6,0.539,972534.4,972534.4,14810,0,0,0,L,1151911521,0,122.23,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500583542,2248597.00
07/20/2017 17:00,2,4.896,ACTIVE,217.13,354.97,59.944,1500584403,"201051344000645","219011344069620",28.07,37.00,0,334.84,390.14,139.0,132.3,0.645,783644.4,783644.4,14694,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584404,2248598.00
07/20/2017 17:00,2,4.729,ACTIVE,213.06,357.08,59.949,1500584403,"274151322000085","219011344069620",26.38,48.30,0,332.73,374.51,126.2,119.9,0.486,993247.6,993247.6,14607,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584405,2248599.00
07/20/2017 17:00,2,4.988,ACTIVE,216.67,356.18,59.928,1500584403,"201051344000633","219011344069620",27.75,40.60,0,332.73,391.04,140.1,133.3,0.667,770582.5,770582.5,14745,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584406,2248600.00
