ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 17:00,2,4.908,ACTIVE,217.58,356.48,59.959,1500584403,"201051344000469","219011344069620",28.47,34.30,0,333.63,391.94,141.6,134.7,0.672,774231.2,774231.2,14719,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584407,2248601.00
07/20/2017 17:00,2,4.914,ACTIVE,215.54,354.07,59.970,1500584403,"201051344000646","219011344069620",28.15,40.40,0,331.53,390.44,140.2,133.4,0.685,768972.4,768972.4,14703,0,0,0,L,1122011218,0,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584408,2248602.00
07/20/2017 17:00,2,4.814,ACTIVE,212.83,345.96,59.959,1500584403,"274151322000052","219011344069620",27.65,52.00,0,332.43,377.52,134.7,128.1,0.535,1033590.2,1033590.2,14605,0,0,0,L,1151911521,0,121.78,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584409,2248603.00
07/20/2017 17:00,2,5.184,ACTIVE,216.45,355.88,59.981,1500584403,"201051344000585","219011344069620",27.85,39.00,0,332.13,390.44,146.2,139.2,0.681,782303.9,782303.9,14702,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584410,2248604.00
07/20/2017 17:00,2,4.871,ACTIVE,215.32,352.57,59.975,1500584403,"201051344001230","219011344069620",28.23,39.50,0,333.03,390.44,139.2,132.4,0.658,773500.3,773500.3,14731,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584411,2248605.00
07/20/2017 17:00,2,4.938,ACTIVE,216.45,355.28,59.981,1500584403,"201051344000582","219011344069620",27.75,39.30,0,332.13,390.74,138.7,132.0,0.645,762679.1,762679.1,14697,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584412,2248606.00
07/20/2017 17:00,2,4.830,ACTIVE,215.54,352.87,59.975,1500584403,"201051344000955","219011344069620",28.15,40.80,0,333.03,389.24,137.7,130.9,0.658,782530.4,782530.4,14714,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584413,2248607.00
07/20/2017 17:00,2,3.205,ACTIVE,212.83,422.30,59.975,1500584403,"274151322000094","219011344069620",38.25,49.30,0,388.34,443.64,124.1,117.8,0.482,852379.8,852379.8,14961,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584414,2248608.00
07/20/2017 17:00,2,4.951,ACTIVE,217.58,356.48,59.970,1500584403,"201051344000579","219011344069620",28.07,40.20,0,333.63,390.74,140.9,134.1,0.663,792445.5,792445.5,14705,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584414,2248609.00
07/20/2017 17:00,2,4.930,ACTIVE,215.32,354.37,59.975,1500584403,"201051344000890","219011344069620",27.95,42.30,0,332.73,390.44,139.5,132.7,0.645,776561.6,776561.6,14713,0,0,0,L,1122011218,0,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584415,2248610.00
07/20/2017 17:00,2,4.840,ACTIVE,216.00,354.67,59.986,1500584403,"201051344000438","219011344069620",28.21,41.50,0,329.73,389.24,138.2,131.5,0.658,778999.9,778999.9,14699,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584416,2248611.00
07/20/2017 17:00,2,4.844,ACTIVE,216.00,349.26,59.991,1500584403,"201051344000417","219011344069620",18.27,41.30,0,333.33,373.61,89.5,84.5,0.429,701262.6,701262.6,14735,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584417,2248612.00
07/20/2017 17:00,2,4.873,ACTIVE,212.61,348.96,59.975,1500584403,"274151322000083","219011344069620",27.53,52.80,0,330.03,376.62,135.9,129.2,0.548,1023159.6,1023159.6,14618,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584418,2248613.00
07/20/2017 17:00,2,5.051,ACTIVE,213.29,349.26,59.965,1500584403,"274151322000076","219011344069620",28.23,54.80,0,333.93,380.22,144.4,137.4,0.566,1092010.8,1092010.8,14617,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584419,2248614.00
07/20/2017 17:00,2,4.918,ACTIVE,216.45,355.28,59.975,1500584403,"201051344000868","219011344069620",28.25,35.40,0,331.83,391.04,140.8,134.0,0.654,772608.5,772608.5,14721,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584420,2248615.00
07/20/2017 17:00,2,5.143,ACTIVE,212.38,356.78,59.944,1500584403,"274151322000095","219011344069620",27.95,54.00,0,329.43,379.02,145.6,138.6,0.561,1081491.0,1081491.0,14630,0,0,0,L,1151911521,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584421,2248616.00
07/20/2017 17:00,2,4.984,ACTIVE,217.35,352.87,59.965,1500584403,"201051344000988","219011344069620",18.21,35.20,0,336.64,376.01,91.9,86.8,0.424,673849.4,673849.4,14704,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584422,2248617.00
07/20/2017 17:00,2,5.070,ACTIVE,216.45,355.88,60.018,1500584403,"201051344001025","219011344069620",27.89,40.20,0,332.43,390.44,143.2,136.3,0.658,779469.1,779469.1,14704,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584423,2248618.00
07/20/2017 17:00,2,4.922,ACTIVE,217.35,354.07,59.944,1500584403,"201051344000458","219011344069620",28.21,38.00,0,334.84,393.15,140.6,133.8,0.681,783952.6,783952.6,14691,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584423,2248619.00
07/20/2017 17:00,2,4.951,ACTIVE,217.80,356.18,59.949,1500584403,"201051344000853","219011344069620",28.25,36.30,0,334.24,395.55,141.7,134.8,0.676,785117.6,785117.6,14711,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584424,2248620.00
07/20/2017 17:00,2,4.920,ACTIVE,215.54,354.67,59.991,1500584403,"201051344000685","219011344069620",27.97,40.20,0,332.13,389.24,139.3,132.5,0.681,778849.7,778849.7,14731,0,0,0,L,1122011218,0,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584425,2248621.00
07/20/2017 17:00,2,4.928,ACTIVE,216.45,354.07,59.975,1500584403,"201051344000917","219011344069620",28.25,40.00,0,325.52,389.54,141.1,134.2,0.663,775514.5,775514.5,14722,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584426,2248622.00
07/20/2017 17:00,2,4.984,ACTIVE,215.77,354.07,59.975,1500584403,"201051344001145","219011344069620",27.95,39.30,0,332.13,389.54,141.2,134.4,0.663,783520.6,783520.6,14715,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584427,2248623.00
07/20/2017 17:00,2,4.926,ACTIVE,216.45,354.67,59.975,1500584403,"201051344000651","219011344069620",28.15,40.00,0,333.03,389.84,140.4,133.6,0.645,772381.0,772381.0,14711,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584428,2248624.00
07/20/2017 17:00,2,4.645,ACTIVE,212.83,358.28,59.965,1500584403,"274151322000088","219011344069620",27.47,47.80,0,332.43,375.71,129.3,122.8,0.495,981596.2,981596.2,14610,0,0,0,L,1151911521,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584429,2248625.00
07/20/2017 17:00,2,3.250,ACTIVE,213.51,406.97,59.938,1500584403,"274151322000068","219011344069620",37.43,50.80,0,384.43,442.74,123.2,116.9,0.473,853072.3,853072.3,14975,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584430,2248626.00
07/20/2017 17:00,2,4.947,ACTIVE,216.22,353.47,59.944,1500584403,"201051344001135","219011344069620",27.93,39.80,0,332.43,389.54,140.0,133.2,0.650,767872.1,767872.1,14685,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584431,2248627.00
07/20/2017 17:00,2,4.867,ACTIVE,216.00,352.27,59.907,1500584403,"201051344000594","219011344069620",28.43,44.50,0,332.43,391.04,140.1,133.3,0.641,787199.8,787199.8,14704,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584432,2248628.00
07/20/2017 17:00,2,4.945,ACTIVE,216.67,354.67,59.938,1500584403,"201051344001203","219011344069620",28.07,40.80,0,333.63,390.44,140.7,133.8,0.663,777596.8,777596.8,14735,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584433,2248629.00
07/20/2017 17:00,2,4.711,ACTIVE,212.83,361.29,59.944,1500584403,"274151322000054","219011344069620",26.78,47.80,0,331.83,375.71,127.7,121.3,0.491,998008.9,998008.9,14593,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584434,2248630.00
07/20/2017 17:00,2,4.953,ACTIVE,216.45,352.57,59.891,1500584403,"201051344000867","219011344069620",28.03,39.00,0,332.13,389.24,140.6,133.8,0.645,771373.5,771373.5,14737,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584434,2248631.00
07/20/2017 17:00,2,4.762,ACTIVE,216.45,354.97,59.975,1500584403,"201051344001093","219011344069620",28.35,38.60,0,332.73,390.14,136.7,130.0,0.632,775513.3,775513.3,14731,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584435,2248632.00
07/20/2017 17:00,2,4.973,ACTIVE,216.90,354.67,59.912,1500584403,"201051344000900","219011344069620",28.23,35.20,0,328.82,400.06,142.0,135.2,0.650,793097.9,793097.9,14739,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584436,2248633.00
07/20/2017 17:00,2,4.736,ACTIVE,217.13,354.67,59.981,1500584403,"201051344000648","219011344069620",28.49,36.80,0,333.93,390.14,136.7,130.0,0.645,780417.3,780417.3,14709,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584437,2248634.00
07/20/2017 17:00,2,4.893,ACTIVE,217.13,355.28,59.938,1500584403,"201051344000569","219011344069620",28.47,37.30,0,328.82,398.26,141.0,134.2,0.663,795004.8,795004.8,14685,0,0,0,L,1122011218,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584438,2248635.00
07/20/2017 17:00,2,4.961,ACTIVE,217.35,355.58,59.917,1500584403,"201051344000983","219011344069620",28.29,37.00,0,333.03,391.34,142.2,135.3,0.681,785675.5,785675.5,14711,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584439,2248636.00
07/20/2017 17:00,2,4.949,ACTIVE,217.35,355.58,59.922,1500584403,"201051344001158","219011344069620",27.75,38.40,0,333.33,390.14,139.1,132.3,0.650,770170.3,770170.3,14712,0,0,0,L,1122011218,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584440,2248637.00
07/20/2017 17:00,2,4.918,ACTIVE,217.35,355.58,59.965,1500584403,"201051344000576","219011344069620",27.77,35.80,0,337.54,393.15,138.4,131.7,0.641,784703.6,784703.6,14721,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584441,2248638.00
07/20/2017 17:00,2,4.736,ACTIVE,212.83,351.67,59.970,1500584403,"274151322000087","219011344069620",27.27,59.30,0,332.13,375.71,130.9,124.4,0.486,972567.2,972567.2,14811,0,0,0,L,1151911521,0,122.46,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500584442,2248639.00
07/20/2017 17:15,2,4.311,ACTIVE,216.45,352.57,59.986,1500585303,"201051344000645","219011344069620",27.71,36.50,0,334.24,386.53,120.9,114.8,0.561,783675.7,783675.7,14695,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585304,2248640.00
07/20/2017 17:15,2,4.148,ACTIVE,212.38,355.88,59.965,1500585303,"274151322000085","219011344069620",26.32,47.30,0,333.03,370.90,110.5,104.8,0.424,993276.1,993276.1,14608,0,0,0,L,1151911521,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585305,2248641.00
07/20/2017 17:15,2,4.326,ACTIVE,215.77,353.47,59.991,1500585303,"201051344000633","219011344069620",27.83,40.00,0,333.03,386.53,121.9,115.8,0.588,770614.1,770614.1,14746,0,0,0,L,1122011218,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585306,2248642.00
07/20/2017 17:15,2,4.281,ACTIVE,216.67,353.17,59.996,1500585303,"201051344000469","219011344069620",28.23,34.30,0,333.33,388.34,122.5,116.3,0.588,774263.1,774263.1,14720,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585307,2248643.00
07/20/2017 17:15,2,4.260,ACTIVE,214.41,350.47,59.949,1500585303,"201051344000646","219011344069620",28.19,40.20,0,331.83,386.53,121.7,115.5,0.579,769004.0,769004.0,14704,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585308,2248644.00
07/20/2017 17:15,2,4.195,ACTIVE,212.16,355.88,59.954,1500585303,"274151322000052","219011344069620",27.61,50.80,0,332.13,374.81,117.3,111.3,0.460,1033620.6,1033620.6,14606,0,0,0,L,1151911521,0,121.33,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585309,2248645.00
07/20/2017 17:15,2,4.461,ACTIVE,215.54,352.87,59.954,1500585303,"201051344000585","219011344069620",28.21,38.80,0,332.43,386.83,127.4,121.1,0.601,782336.9,782336.9,14703,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585310,2248646.00
07/20/2017 17:15,2,4.266,ACTIVE,214.19,349.86,59.975,1500585303,"201051344001230","219011344069620",27.95,39.00,0,333.63,385.33,120.7,114.6,0.575,773531.7,773531.7,14732,0,0,0,L,1122011218,0,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585310,2248647.00
07/20/2017 17:15,2,4.324,ACTIVE,215.77,351.37,60.007,1500585303,"201051344000582","219011344069620",27.45,39.00,0,332.13,385.93,120.2,114.1,0.566,762710.4,762710.4,14698,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585311,2248648.00
07/20/2017 17:15,2,4.174,ACTIVE,214.64,350.17,60.002,1500585303,"201051344000955","219011344069620",28.21,40.60,0,332.43,385.33,119.2,113.1,0.575,782561.3,782561.3,14715,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585312,2248649.00
07/20/2017 17:15,2,2.783,ACTIVE,212.61,404.57,59.986,1500585303,"274151322000094","219011344069620",37.93,48.30,0,385.33,440.34,106.8,101.1,0.411,852407.6,852407.6,14962,0,0,0,L,1151911521,0,121.78,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585313,2248650.00
07/20/2017 17:15,2,4.371,ACTIVE,216.67,352.87,59.975,1500585303,"201051344000579","219011344069620",27.69,40.20,0,333.33,387.14,122.6,116.4,0.579,792477.2,792477.2,14706,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585314,2248651.00
07/20/2017 17:15,2,4.277,ACTIVE,214.64,351.37,59.996,1500585303,"201051344000890","219011344069620",28.03,41.30,0,333.03,385.93,121.5,115.3,0.557,776593.0,776593.0,14714,0,0,0,L,1122011218,0,123.36,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585315,2248652.00
07/20/2017 17:15,2,4.234,ACTIVE,215.32,351.07,59.981,1500585303,"201051344000438","219011344069620",28.15,41.30,0,333.03,385.63,120.8,114.6,0.588,779031.0,779031.0,14700,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585316,2248653.00
07/20/2017 17:15,2,4.295,ACTIVE,214.87,347.46,59.981,1500585303,"201051344000417","219011344069620",18.01,41.00,0,333.33,370.90,78.3,73.7,0.376,701282.6,701282.6,14736,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585317,2248654.00
07/20/2017 17:15,2,4.295,ACTIVE,212.16,358.28,59.954,1500585303,"274151322000083","219011344069620",27.55,51.00,0,332.13,371.51,119.8,113.7,0.482,1023190.3,1023190.3,14619,0,0,0,L,1151911521,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585318,2248655.00
07/20/2017 17:15,2,4.473,ACTIVE,213.06,350.47,59.975,1500585303,"274151322000076","219011344069620",28.11,53.50,0,333.63,376.62,127.3,120.9,0.499,1092043.4,1092043.4,14618,0,0,0,L,1151911521,0,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585319,2248656.00
07/20/2017 17:15,2,4.344,ACTIVE,215.77,350.77,59.959,1500585303,"201051344000868","219011344069620",28.01,35.60,0,332.73,385.93,123.2,117.0,0.566,772640.2,772640.2,14722,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585320,2248657.00
07/20/2017 17:15,2,4.516,ACTIVE,212.16,353.77,59.996,1500585303,"274151322000095","219011344069620",28.09,52.80,0,332.13,374.21,128.4,122.0,0.486,1081523.9,1081523.9,14631,0,0,0,L,1151911521,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585321,2248658.00
07/20/2017 17:15,2,4.346,ACTIVE,216.45,350.47,59.975,1500585303,"201051344000988","219011344069620",18.23,35.60,0,336.04,374.21,80.3,75.6,0.376,673869.9,673869.9,14705,0,0,0,L,1122011218,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585322,2248659.00
07/20/2017 17:15,2,4.412,ACTIVE,215.54,351.37,59.986,1500585303,"201051344001025","219011344069620",28.09,40.00,0,333.03,386.83,125.4,119.1,0.561,779501.4,779501.4,14705,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585323,2248660.00
07/20/2017 17:15,2,4.316,ACTIVE,216.45,352.57,59.991,1500585303,"201051344000458","219011344069620",28.05,38.20,0,334.84,386.83,122.7,116.5,0.592,783984.3,783984.3,14692,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585323,2248661.00
07/20/2017 17:15,2,4.357,ACTIVE,217.13,354.37,60.023,1500585303,"201051344000853","219011344069620",28.07,36.30,0,338.44,390.74,123.8,117.6,0.588,785149.6,785149.6,14712,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585324,2248662.00
07/20/2017 17:15,2,4.332,ACTIVE,214.87,351.37,59.986,1500585303,"201051344000685","219011344069620",27.81,39.30,0,332.73,385.33,122.0,115.9,0.601,778881.1,778881.1,14732,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585325,2248663.00
07/20/2017 17:15,2,4.383,ACTIVE,215.32,350.47,60.012,1500585303,"201051344000917","219011344069620",27.77,39.50,0,331.83,385.93,123.3,117.1,0.579,775546.3,775546.3,14723,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585326,2248664.00
07/20/2017 17:15,2,4.383,ACTIVE,215.09,353.17,59.970,1500585303,"201051344001145","219011344069620",27.75,39.00,0,333.03,385.63,123.2,117.0,0.570,783552.4,783552.4,14716,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585327,2248665.00
07/20/2017 17:15,2,4.328,ACTIVE,216.00,351.97,59.996,1500585303,"201051344000651","219011344069620",27.85,39.30,0,333.33,385.93,122.0,115.8,0.561,772412.7,772412.7,14712,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585328,2248666.00
07/20/2017 17:15,2,4.066,ACTIVE,212.16,342.35,59.986,1500585303,"274151322000088","219011344069620",27.37,46.40,0,332.13,370.60,112.7,106.8,0.424,981625.3,981625.3,14611,0,0,0,L,1151911521,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585329,2248667.00
07/20/2017 17:15,2,2.836,ACTIVE,213.29,402.46,59.991,1500585303,"274151322000068","219011344069620",37.43,49.80,0,385.33,440.64,106.8,101.1,0.415,853100.1,853100.1,14976,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585330,2248668.00
07/20/2017 17:15,2,4.275,ACTIVE,215.54,351.97,59.944,1500585303,"201051344001135","219011344069620",27.93,39.80,0,332.13,385.33,120.8,114.7,0.566,767903.6,767903.6,14686,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585331,2248669.00
07/20/2017 17:15,2,4.246,ACTIVE,215.09,351.07,59.991,1500585303,"201051344000594","219011344069620",28.03,44.30,0,330.63,388.04,120.6,114.5,0.552,787231.4,787231.4,14705,0,0,0,L,1122011218,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585332,2248670.00
07/20/2017 17:15,2,4.248,ACTIVE,215.77,352.57,59.933,1500585303,"201051344001203","219011344069620",28.01,40.00,0,333.33,386.23,120.5,114.4,0.570,777628.5,777628.5,14736,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585333,2248671.00
07/20/2017 17:15,2,4.059,ACTIVE,212.61,343.55,59.954,1500585303,"274151322000054","219011344069620",26.72,46.00,0,332.13,371.81,109.8,104.1,0.420,998037.7,998037.7,14594,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585334,2248672.00
07/20/2017 17:15,2,4.203,ACTIVE,215.77,350.77,59.959,1500585303,"201051344000867","219011344069620",28.07,38.80,0,333.03,385.63,119.5,113.4,0.557,771405.2,771405.2,14738,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585335,2248673.00
07/20/2017 17:15,2,4.076,ACTIVE,215.77,351.07,59.981,1500585303,"201051344001093","219011344069620",28.01,38.40,0,332.43,385.33,115.6,109.7,0.535,775544.0,775544.0,14732,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585336,2248674.00
07/20/2017 17:15,2,4.232,ACTIVE,216.22,353.47,60.007,1500585303,"201051344000900","219011344069620",28.09,35.60,0,332.43,387.14,120.4,114.3,0.552,793129.9,793129.9,14740,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585336,2248675.00
07/20/2017 17:15,2,4.131,ACTIVE,216.22,351.67,59.986,1500585303,"201051344000648","219011344069620",27.71,37.30,0,333.93,386.23,116.0,110.0,0.544,780448.1,780448.1,14710,0,0,0,L,1122011218,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585337,2248676.00
07/20/2017 17:15,2,4.207,ACTIVE,216.45,353.17,59.975,1500585303,"201051344000569","219011344069620",28.11,37.00,0,333.03,386.83,119.8,113.7,0.566,795036.5,795036.5,14686,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585338,2248677.00
07/20/2017 17:15,2,4.213,ACTIVE,216.45,352.57,59.954,1500585303,"201051344000983","219011344069620",28.33,37.00,0,333.03,387.14,120.8,114.7,0.579,785707.5,785707.5,14712,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585339,2248678.00
07/20/2017 17:15,2,4.186,ACTIVE,216.22,352.27,59.986,1500585303,"201051344001158","219011344069620",27.81,38.20,0,333.63,386.23,117.8,111.8,0.557,770201.6,770201.6,14713,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585340,2248679.00
07/20/2017 17:15,2,4.146,ACTIVE,216.67,352.57,59.996,1500585303,"201051344000576","219011344069620",27.77,36.00,0,334.54,389.24,116.6,110.6,0.552,784734.7,784734.7,14722,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585341,2248680.00
07/20/2017 17:15,2,4.035,ACTIVE,212.61,351.97,59.970,1500585303,"274151322000087","219011344069620",27.19,57.30,0,332.13,370.90,111.0,105.2,0.402,972596.6,972596.6,14812,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500585342,2248681.00
07/20/2017 17:30,2,3.811,ACTIVE,216.00,351.67,59.986,1500586203,"201051344000645","219011344069620",28.05,35.80,0,334.24,380.22,108.1,102.4,0.499,783703.4,783703.4,14696,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586205,2248682.00
07/20/2017 17:30,2,3.666,ACTIVE,212.38,341.45,59.938,1500586203,"274151322000085","219011344069620",26.72,46.40,0,332.73,365.80,99.1,93.8,0.380,993301.4,993301.4,14609,0,0,0,L,1151911521,0,122.68,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586206,2248683.00
07/20/2017 17:30,2,3.855,ACTIVE,215.54,351.97,59.981,1500586203,"201051344000633","219011344069620",28.07,39.80,0,332.73,380.82,109.5,103.8,0.521,770642.1,770642.1,14747,0,0,0,L,1122011218,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586206,2248684.00
07/20/2017 17:30,2,3.854,ACTIVE,216.00,351.97,59.949,1500586203,"201051344000469","219011344069620",28.25,33.80,0,333.03,381.73,110.2,104.4,0.513,774291.3,774291.3,14721,0,0,0,L,1122011218,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586207,2248685.00
07/20/2017 17:30,2,3.834,ACTIVE,214.19,349.56,59.981,1500586203,"201051344000646","219011344069620",28.25,38.80,0,332.73,381.42,109.7,103.9,0.521,769032.0,769032.0,14705,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586208,2248686.00
07/20/2017 17:30,2,3.779,ACTIVE,212.16,342.95,59.981,1500586203,"274151322000052","219011344069620",27.61,49.80,0,331.83,367.60,105.6,100.0,0.420,1033647.5,1033647.5,14607,0,0,0,L,1151911521,0,121.55,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586209,2248687.00
07/20/2017 17:30,2,4.016,ACTIVE,215.32,350.77,59.991,1500586203,"201051344000585","219011344069620",28.49,38.40,0,332.13,381.42,115.8,109.8,0.552,782366.4,782366.4,14704,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586210,2248688.00
07/20/2017 17:30,2,3.832,ACTIVE,214.41,348.66,59.975,1500586203,"201051344001230","219011344069620",28.03,38.60,0,332.73,380.22,108.8,103.1,0.517,773559.5,773559.5,14733,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586211,2248689.00
07/20/2017 17:30,2,3.809,ACTIVE,215.32,351.67,59.986,1500586203,"201051344000582","219011344069620",28.19,38.60,0,333.03,381.42,108.8,103.1,0.499,762738.0,762738.0,14699,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586212,2248690.00
07/20/2017 17:30,2,3.768,ACTIVE,214.41,348.06,59.991,1500586203,"201051344000955","219011344069620",28.23,40.20,0,333.63,380.52,107.7,102.0,0.517,782588.8,782588.8,14716,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586213,2248691.00
07/20/2017 17:30,2,2.410,ACTIVE,211.93,417.19,59.970,1500586203,"274151322000094","219011344069620",39.02,48.00,0,388.04,438.83,94.5,89.3,0.362,852432.1,852432.1,14963,0,0,0,L,1151911521,0,121.55,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586214,2248692.00
07/20/2017 17:30,2,3.912,ACTIVE,216.00,351.37,59.986,1500586203,"201051344000579","219011344069620",28.03,39.50,0,333.63,381.12,111.1,105.3,0.535,792505.4,792505.4,14707,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586214,2248693.00
07/20/2017 17:30,2,3.838,ACTIVE,214.41,349.56,59.986,1500586203,"201051344000890","219011344069620",28.21,40.80,0,333.03,381.73,109.6,103.8,0.508,776620.9,776620.9,14715,0,0,0,L,1122011218,0,123.14,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586215,2248694.00
07/20/2017 17:30,2,3.811,ACTIVE,215.09,351.07,59.965,1500586203,"201051344000438","219011344069620",28.15,40.40,0,333.33,380.82,108.7,102.9,0.530,779058.6,779058.6,14701,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586216,2248695.00
07/20/2017 17:30,2,3.803,ACTIVE,214.64,355.58,59.970,1500586203,"201051344000417","219011344069620",18.31,38.40,0,319.51,389.54,70.5,66.1,0.605,701300.3,701300.3,14737,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586217,2248696.00
07/20/2017 17:30,2,3.805,ACTIVE,211.70,342.65,59.949,1500586203,"274151322000083","219011344069620",27.91,49.80,0,329.43,367.30,107.6,101.9,0.433,1023217.6,1023217.6,14620,0,0,0,L,1151911521,0,121.78,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586218,2248697.00
07/20/2017 17:30,2,3.975,ACTIVE,212.61,343.85,59.965,1500586203,"274151322000076","219011344069620",28.37,51.00,0,333.63,372.41,114.1,108.2,0.451,1092072.3,1092072.3,14619,0,0,0,L,1151911521,0,122.01,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586219,2248698.00
07/20/2017 17:30,2,3.916,ACTIVE,215.09,350.17,59.970,1500586203,"201051344000868","219011344069620",27.89,35.40,0,333.33,381.42,110.8,105.0,0.521,772668.3,772668.3,14723,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586220,2248699.00
07/20/2017 17:30,2,4.045,ACTIVE,211.93,349.86,59.965,1500586203,"274151322000095","219011344069620",28.25,50.80,0,328.82,369.70,115.8,109.8,0.438,1081553.2,1081553.2,14632,0,0,0,L,1151911521,0,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586221,2248700.00
07/20/2017 17:30,2,3.893,ACTIVE,215.77,359.48,59.996,1500586203,"201051344000988","219011344069620",18.41,33.50,0,317.40,392.55,72.5,68.1,0.614,673888.1,673888.1,14706,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586222,2248701.00
07/20/2017 17:30,2,3.928,ACTIVE,215.09,350.77,59.986,1500586203,"201051344001025","219011344069620",28.49,39.80,0,333.03,382.03,113.4,107.5,0.508,779530.1,779530.1,14706,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586223,2248702.00
07/20/2017 17:30,2,3.854,ACTIVE,216.00,349.86,59.996,1500586203,"201051344000458","219011344069620",28.41,37.00,0,333.93,380.52,110.9,105.1,0.539,784012.3,784012.3,14693,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586224,2248703.00
07/20/2017 17:30,2,3.877,ACTIVE,216.45,352.87,59.986,1500586203,"201051344000853","219011344069620",28.43,36.00,0,335.44,382.33,111.7,105.9,0.535,785177.8,785177.8,14713,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586225,2248704.00
07/20/2017 17:30,2,3.861,ACTIVE,214.64,350.17,59.970,1500586203,"201051344000685","219011344069620",28.15,39.00,0,333.33,381.12,110.1,104.3,0.544,778908.9,778908.9,14733,0,0,0,L,1122011218,0,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586225,2248705.00
07/20/2017 17:30,2,3.920,ACTIVE,215.09,351.97,59.970,1500586203,"201051344000917","219011344069620",28.15,39.30,0,332.13,381.12,111.8,106.0,0.526,775574.5,775574.5,14724,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586226,2248706.00
07/20/2017 17:30,2,3.900,ACTIVE,214.87,349.56,59.959,1500586203,"201051344001145","219011344069620",28.31,38.60,0,333.03,381.42,111.8,106.0,0.521,783580.6,783580.6,14717,0,0,0,L,1122011218,0,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586227,2248707.00
07/20/2017 17:30,2,3.912,ACTIVE,215.54,351.67,59.965,1500586203,"201051344000651","219011344069620",28.01,38.80,0,333.03,380.52,111.0,105.2,0.521,772440.7,772440.7,14713,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586228,2248708.00
07/20/2017 17:30,2,3.641,ACTIVE,211.93,347.76,59.970,1500586203,"274151322000088","219011344069620",27.63,45.30,0,332.43,366.40,101.9,96.4,0.389,981651.1,981651.1,14612,0,0,0,L,1151911521,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586229,2248709.00
07/20/2017 17:30,2,2.424,ACTIVE,212.83,427.71,59.965,1500586203,"274151322000068","219011344069620",39.02,48.80,0,386.23,439.13,95.9,90.6,0.367,853124.7,853124.7,14977,0,0,0,L,1151911521,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586230,2248710.00
07/20/2017 17:30,2,3.904,ACTIVE,215.09,350.77,59.965,1500586203,"201051344001135","219011344069620",27.99,38.40,0,333.63,381.12,110.7,104.9,0.530,767931.7,767931.7,14687,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586231,2248711.00
07/20/2017 17:30,2,3.877,ACTIVE,214.87,349.56,59.949,1500586203,"201051344000594","219011344069620",28.21,44.00,0,332.13,383.53,110.8,105.0,0.513,787259.4,787259.4,14706,0,0,0,L,1122011218,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586232,2248712.00
07/20/2017 17:30,2,3.869,ACTIVE,215.54,351.37,59.965,1500586203,"201051344001203","219011344069620",28.27,39.30,0,333.33,380.52,110.8,105.0,0.521,777656.5,777656.5,14737,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586233,2248713.00
07/20/2017 17:30,2,3.697,ACTIVE,212.16,342.65,60.002,1500586203,"274151322000054","219011344069620",26.98,45.80,0,332.13,367.30,101.1,95.7,0.389,998063.2,998063.2,14595,0,0,0,L,1151911521,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586234,2248714.00
07/20/2017 17:30,2,3.861,ACTIVE,215.54,349.26,59.954,1500586203,"201051344000867","219011344069620",28.33,38.20,0,333.33,380.52,110.9,105.1,0.513,771433.2,771433.2,14739,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586235,2248715.00
07/20/2017 17:30,2,3.734,ACTIVE,215.54,350.17,59.975,1500586203,"201051344001093","219011344069620",28.29,38.00,0,332.73,379.62,107.0,101.3,0.495,775571.1,775571.1,14733,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586236,2248716.00
07/20/2017 17:30,2,3.824,ACTIVE,215.77,351.07,59.970,1500586203,"201051344000900","219011344069620",28.78,34.80,0,333.03,381.12,111.5,105.7,0.513,793158.2,793158.2,14741,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586236,2248717.00
07/20/2017 17:30,2,3.768,ACTIVE,215.77,349.56,59.975,1500586203,"201051344000648","219011344069620",28.11,36.50,0,333.63,380.22,107.3,101.7,0.508,780475.3,780475.3,14711,0,0,0,L,1122011218,0,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586238,2248718.00
07/20/2017 17:30,2,3.859,ACTIVE,215.77,351.07,59.981,1500586203,"201051344000569","219011344069620",28.31,36.50,0,333.03,381.12,110.6,104.8,0.521,795064.6,795064.6,14687,0,0,0,L,1122011218,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586239,2248719.00
07/20/2017 17:30,2,3.867,ACTIVE,216.00,350.47,59.981,1500586203,"201051344000983","219011344069620",28.57,36.00,0,333.33,381.42,111.8,106.0,0.535,785735.9,785735.9,14713,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586240,2248720.00
07/20/2017 17:30,2,3.885,ACTIVE,216.00,351.07,59.981,1500586203,"201051344001158","219011344069620",27.79,37.50,0,332.43,381.12,109.2,103.5,0.521,770229.4,770229.4,14714,0,0,0,L,1122011218,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586241,2248721.00
07/20/2017 17:30,2,3.746,ACTIVE,216.00,351.67,60.002,1500586203,"201051344000576","219011344069620",28.45,35.60,0,333.63,381.12,108.0,102.3,0.508,784762.3,784762.3,14723,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586241,2248722.00
07/20/2017 17:30,2,3.693,ACTIVE,212.16,340.85,59.996,1500586203,"274151322000087","219011344069620",27.59,57.30,0,329.43,366.10,103.2,97.7,0.371,972622.8,972622.8,14813,0,0,0,L,1151911521,0,122.01,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500586242,2248723.00
07/20/2017 17:45,2,3.332,ACTIVE,215.77,348.96,59.986,1500587103,"201051344000645","219011344069620",27.75,35.80,0,333.63,375.71,93.6,88.4,0.438,783727.0,783727.0,14697,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587104,2248724.00
07/20/2017 17:45,2,3.166,ACTIVE,212.61,342.95,59.996,1500587103,"274151322000085","219011344069620",26.96,45.00,0,333.33,362.49,86.4,81.4,0.323,993323.1,993323.1,14610,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587105,2248725.00
07/20/2017 17:45,2,3.357,ACTIVE,215.32,351.07,59.975,1500587103,"201051344000633","219011344069620",27.97,39.30,0,333.33,376.92,95.2,89.9,0.455,770666.1,770666.1,14748,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587106,2248726.00
07/20/2017 17:45,2,3.326,ACTIVE,215.77,350.47,59.981,1500587103,"201051344000469","219011344069620",28.35,33.80,0,333.03,376.92,95.5,90.2,0.473,774315.4,774315.4,14722,0,0,0,L,1122011218,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587107,2248727.00
07/20/2017 17:45,2,3.381,ACTIVE,214.19,348.66,60.007,1500587103,"201051344000646","219011344069620",27.77,38.80,0,333.93,377.52,95.1,89.9,0.460,769056.0,769056.0,14706,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587107,2248728.00
07/20/2017 17:45,2,3.268,ACTIVE,212.38,349.86,59.981,1500587103,"274151322000052","219011344069620",27.73,48.80,0,332.13,365.49,91.8,86.6,0.362,1033670.5,1033670.5,14608,0,0,0,L,1151911521,0,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587108,2248729.00
07/20/2017 17:45,2,3.502,ACTIVE,215.09,348.36,59.981,1500587103,"201051344000585","219011344069620",28.41,38.20,0,332.73,377.82,100.7,95.3,0.468,782391.7,782391.7,14705,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587109,2248730.00
07/20/2017 17:45,2,3.262,ACTIVE,214.19,347.16,59.981,1500587103,"201051344001230","219011344069620",28.45,37.80,0,333.03,374.81,93.9,88.7,0.438,773583.1,773583.1,14734,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587110,2248731.00
07/20/2017 17:45,2,3.307,ACTIVE,215.32,348.96,59.991,1500587103,"201051344000582","219011344069620",28.11,38.40,0,333.63,376.92,94.1,88.9,0.451,762761.7,762761.7,14700,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587111,2248732.00
07/20/2017 17:45,2,3.270,ACTIVE,214.19,347.46,59.996,1500587103,"201051344000955","219011344069620",28.07,39.80,0,333.93,376.01,93.0,87.9,0.446,782612.1,782612.1,14717,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587112,2248733.00
07/20/2017 17:45,2,2.174,ACTIVE,212.61,407.87,59.986,1500587103,"274151322000094","219011344069620",38.09,47.00,0,391.64,434.93,84.2,79.3,0.331,852453.0,852453.0,14964,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587113,2248734.00
07/20/2017 17:45,2,3.398,ACTIVE,215.54,349.26,59.981,1500587103,"201051344000579","219011344069620",27.89,39.00,0,332.73,376.62,96.0,90.8,0.451,792529.6,792529.6,14708,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587114,2248735.00
07/20/2017 17:45,2,3.346,ACTIVE,214.41,347.16,59.986,1500587103,"201051344000890","219011344069620",27.99,40.40,0,334.54,376.31,94.9,89.7,0.438,776644.7,776644.7,14716,0,0,0,L,1122011218,0,123.14,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587115,2248736.00
07/20/2017 17:45,2,3.232,ACTIVE,214.87,348.06,59.959,1500587103,"201051344000438","219011344069620",28.57,39.80,0,334.54,377.82,93.6,88.4,0.451,779082.1,779082.1,14702,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587116,2248737.00
07/20/2017 17:45,2,3.297,ACTIVE,214.41,354.37,59.991,1500587103,"201051344000417","219011344069620",18.23,37.50,0,332.43,385.63,60.9,56.9,0.530,701315.4,701315.4,14738,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587116,2248738.00
07/20/2017 17:45,2,3.312,ACTIVE,211.93,341.75,59.996,1500587103,"274151322000083","219011344069620",27.79,48.30,0,332.43,365.49,93.2,88.0,0.376,1023241.0,1023241.0,14621,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587117,2248739.00
07/20/2017 17:45,2,3.438,ACTIVE,212.83,353.17,59.981,1500587103,"274151322000076","219011344069620",28.37,48.80,0,333.93,367.00,98.7,93.3,0.384,1092097.1,1092097.1,14620,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587118,2248740.00
07/20/2017 17:45,2,3.328,ACTIVE,214.64,348.36,59.970,1500587103,"201051344000868","219011344069620",28.27,35.40,0,333.63,376.62,95.2,90.0,0.442,772692.2,772692.2,14724,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587119,2248741.00
07/20/2017 17:45,2,3.480,ACTIVE,212.16,341.45,59.986,1500587103,"274151322000095","219011344069620",28.37,48.80,0,331.83,367.00,99.9,94.5,0.376,1081578.3,1081578.3,14633,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587120,2248742.00
