ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 17:45,2,3.377,ACTIVE,215.54,356.18,59.965,1500587103,"201051344000988","219011344069620",18.27,33.00,0,332.43,388.94,62.6,58.5,0.526,673903.6,673903.6,14707,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587121,2248743.00
07/20/2017 17:45,2,3.414,ACTIVE,214.87,348.36,59.991,1500587103,"201051344001025","219011344069620",28.27,38.80,0,334.54,378.12,97.8,92.5,0.451,779554.7,779554.7,14707,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587122,2248744.00
07/20/2017 17:45,2,3.348,ACTIVE,215.54,349.56,59.975,1500587103,"201051344000458","219011344069620",28.11,37.50,0,334.24,376.92,95.3,90.1,0.460,784036.2,784036.2,14694,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587123,2248745.00
07/20/2017 17:45,2,3.363,ACTIVE,216.00,350.77,59.975,1500587103,"201051344000853","219011344069620",28.17,36.00,0,335.44,377.22,96.0,90.7,0.455,785201.9,785201.9,14714,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587124,2248746.00
07/20/2017 17:45,2,3.309,ACTIVE,214.64,349.26,59.986,1500587103,"201051344000685","219011344069620",28.19,38.60,0,330.33,379.62,94.4,89.2,0.468,778932.7,778932.7,14734,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587125,2248747.00
07/20/2017 17:45,2,3.404,ACTIVE,215.09,350.17,59.944,1500587103,"201051344000917","219011344069620",27.79,38.80,0,333.33,376.92,95.9,90.6,0.455,775598.6,775598.6,14725,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587125,2248748.00
07/20/2017 17:45,2,3.379,ACTIVE,214.41,348.96,59.986,1500587103,"201051344001145","219011344069620",28.05,38.00,0,333.93,378.12,96.0,90.8,0.442,783604.7,783604.7,14718,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587126,2248749.00
07/20/2017 17:45,2,3.369,ACTIVE,215.54,349.56,60.018,1500587103,"201051344000651","219011344069620",27.95,38.60,0,331.83,376.31,95.4,90.1,0.455,772464.7,772464.7,14714,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587127,2248750.00
07/20/2017 17:45,2,3.148,ACTIVE,212.38,343.25,59.981,1500587103,"274151322000088","219011344069620",27.47,44.50,0,332.43,363.39,87.5,82.5,0.331,981673.0,981673.0,14613,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587128,2248751.00
07/20/2017 17:45,2,2.109,ACTIVE,213.06,425.31,59.981,1500587103,"274151322000068","219011344069620",38.96,48.50,0,388.04,438.83,82.8,77.9,0.314,853145.6,853145.6,14978,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587129,2248752.00
07/20/2017 17:45,2,3.342,ACTIVE,214.87,347.16,59.975,1500587103,"201051344001135","219011344069620",28.29,38.20,0,334.24,376.62,95.8,90.5,0.446,767955.6,767955.6,14688,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587130,2248753.00
07/20/2017 17:45,2,3.346,ACTIVE,214.41,348.06,59.986,1500587103,"201051344000594","219011344069620",28.27,42.80,0,332.73,376.62,95.8,90.5,0.442,787283.4,787283.4,14707,0,0,0,L,1122011218,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587131,2248754.00
07/20/2017 17:45,2,3.367,ACTIVE,215.09,348.36,59.991,1500587103,"201051344001203","219011344069620",28.11,39.00,0,333.63,377.22,95.9,90.6,0.451,777680.5,777680.5,14738,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587132,2248755.00
07/20/2017 17:45,2,3.199,ACTIVE,212.38,353.47,59.991,1500587103,"274151322000054","219011344069620",27.08,44.50,0,332.43,363.69,87.6,82.6,0.336,998085.1,998085.1,14596,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587133,2248756.00
07/20/2017 17:45,2,3.352,ACTIVE,215.09,348.06,59.970,1500587103,"201051344000867","219011344069620",28.23,38.00,0,334.24,376.31,95.9,90.6,0.442,771457.2,771457.2,14740,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587134,2248757.00
07/20/2017 17:45,2,3.182,ACTIVE,215.09,349.56,59.959,1500587103,"201051344001093","219011344069620",28.53,37.30,0,333.03,375.11,92.0,86.9,0.420,775594.1,775594.1,14734,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587135,2248758.00
07/20/2017 17:45,2,3.338,ACTIVE,215.32,348.66,59.991,1500587103,"201051344000900","219011344069620",28.43,34.50,0,333.63,377.82,96.2,90.9,0.451,793182.3,793182.3,14742,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587136,2248759.00
07/20/2017 17:45,2,3.256,ACTIVE,215.54,349.86,59.970,1500587103,"201051344000648","219011344069620",28.05,36.00,0,334.54,375.71,92.6,87.4,0.433,780498.5,780498.5,14712,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587137,2248760.00
07/20/2017 17:45,2,3.320,ACTIVE,215.54,349.26,59.991,1500587103,"201051344000569","219011344069620",28.43,36.00,0,333.93,377.82,95.7,90.4,0.446,795088.6,795088.6,14688,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587137,2248761.00
07/20/2017 17:45,2,3.334,ACTIVE,215.77,350.47,59.975,1500587103,"201051344000983","219011344069620",28.73,35.80,0,332.73,376.92,97.0,91.7,0.464,785760.2,785760.2,14714,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587138,2248762.00
07/20/2017 17:45,2,3.342,ACTIVE,215.54,349.56,59.986,1500587103,"201051344001158","219011344069620",27.97,37.00,0,332.73,377.22,94.6,89.4,0.446,770253.1,770253.1,14715,0,0,0,L,1122011218,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587139,2248763.00
07/20/2017 17:45,2,3.225,ACTIVE,215.77,350.17,59.991,1500587103,"201051344000576","219011344069620",28.47,35.20,0,331.83,376.01,93.0,87.8,0.438,784785.6,784785.6,14724,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587140,2248764.00
07/20/2017 17:45,2,3.219,ACTIVE,212.38,343.85,59.981,1500587103,"274151322000087","219011344069620",27.21,56.00,0,332.13,362.49,88.7,83.7,0.323,972645.0,972645.0,14814,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500587141,2248765.00
07/20/2017 18:00,2,2.830,ACTIVE,215.54,348.06,59.970,1500588003,"201051344000645","219011344069620",28.17,35.60,0,333.93,371.21,80.7,76.0,0.367,783747.2,783747.2,14698,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588004,2248766.00
07/20/2017 18:00,2,2.709,ACTIVE,212.38,354.37,59.986,1500588003,"274151322000085","219011344069620",27.25,42.00,0,328.82,376.92,74.7,70.2,0.526,993341.7,993341.7,14611,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588005,2248767.00
07/20/2017 18:00,2,2.869,ACTIVE,215.09,348.66,59.986,1500588003,"201051344000633","219011344069620",28.25,37.80,0,332.43,372.71,82.1,77.3,0.393,770686.7,770686.7,14749,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588006,2248768.00
07/20/2017 18:00,2,2.850,ACTIVE,215.54,347.76,59.991,1500588003,"201051344000469","219011344069620",28.51,33.00,0,333.33,373.61,82.3,77.5,0.402,774336.0,774336.0,14723,0,0,0,L,1122011218,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588007,2248769.00
07/20/2017 18:00,2,2.850,ACTIVE,214.19,347.76,60.012,1500588003,"201051344000646","219011344069620",28.47,37.50,0,332.73,371.81,82.1,77.3,0.393,769076.6,769076.6,14707,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588008,2248770.00
07/20/2017 18:00,2,2.809,ACTIVE,212.16,348.66,59.970,1500588003,"274151322000052","219011344069620",27.89,47.50,0,332.43,360.99,79.2,74.5,0.309,1033690.4,1033690.4,14609,0,0,0,L,1151911521,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588009,2248771.00
07/20/2017 18:00,2,3.014,ACTIVE,215.09,348.66,59.991,1500588003,"201051344000585","219011344069620",28.59,37.00,0,333.63,373.01,87.2,82.3,0.398,782413.5,782413.5,14706,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588010,2248772.00
07/20/2017 18:00,2,2.783,ACTIVE,214.19,346.26,59.996,1500588003,"201051344001230","219011344069620",28.69,36.80,0,333.03,368.20,80.8,76.1,0.380,773603.4,773603.4,14735,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588011,2248773.00
07/20/2017 18:00,2,2.805,ACTIVE,215.32,347.16,59.996,1500588003,"201051344000582","219011344069620",28.47,37.80,0,333.93,372.11,80.9,76.1,0.380,762782.0,762782.0,14701,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588012,2248774.00
07/20/2017 18:00,2,2.830,ACTIVE,214.41,346.26,59.933,1500588003,"201051344000955","219011344069620",27.91,39.30,0,333.33,369.70,80.1,75.4,0.380,782632.3,782632.3,14718,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588013,2248775.00
07/20/2017 18:00,2,1.824,ACTIVE,212.38,427.11,59.991,1500588003,"274151322000094","219011344069620",38.59,43.40,0,390.44,446.95,70.9,66.5,0.495,852470.8,852470.8,14965,0,0,0,L,1151911521,0,121.78,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588013,2248776.00
07/20/2017 18:00,2,2.900,ACTIVE,215.32,347.46,59.986,1500588003,"201051344000579","219011344069620",28.25,38.20,0,333.93,371.81,83.0,78.1,0.384,792550.4,792550.4,14709,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588014,2248777.00
07/20/2017 18:00,2,2.836,ACTIVE,214.19,345.66,59.970,1500588003,"201051344000890","219011344069620",28.41,39.80,0,333.93,371.51,81.6,76.8,0.376,776665.2,776665.2,14717,0,0,0,L,1122011218,0,123.14,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588015,2248778.00
07/20/2017 18:00,2,2.809,ACTIVE,214.64,347.16,59.996,1500588003,"201051344000438","219011344069620",28.25,39.30,0,334.54,372.11,80.4,75.7,0.371,779102.4,779102.4,14703,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588016,2248779.00
07/20/2017 18:00,2,2.818,ACTIVE,214.64,350.77,59.981,1500588003,"201051344000417","219011344069620",18.37,36.50,0,331.53,379.32,52.5,48.7,0.455,701328.4,701328.4,14739,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588017,2248780.00
07/20/2017 18:00,2,2.824,ACTIVE,211.93,342.65,59.965,1500588003,"274151322000083","219011344069620",28.03,46.60,0,332.43,361.29,80.1,75.4,0.318,1023261.2,1023261.2,14622,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588018,2248781.00
07/20/2017 18:00,2,2.926,ACTIVE,213.06,349.26,60.018,1500588003,"274151322000076","219011344069620",28.67,47.50,0,334.24,362.49,85.0,80.1,0.327,1092118.5,1092118.5,14621,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588019,2248782.00
07/20/2017 18:00,2,2.809,ACTIVE,214.87,346.56,60.002,1500588003,"201051344000868","219011344069620",28.69,34.80,0,333.63,372.11,81.6,76.8,0.376,772712.8,772712.8,14725,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588020,2248783.00
07/20/2017 18:00,2,3.020,ACTIVE,211.93,340.25,59.986,1500588003,"274151322000095","219011344069620",28.17,47.80,0,332.13,362.79,86.1,81.2,0.318,1081600.0,1081600.0,14634,0,0,0,L,1151911521,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588021,2248784.00
07/20/2017 18:00,2,2.898,ACTIVE,215.32,352.57,60.018,1500588003,"201051344000988","219011344069620",18.33,32.40,0,332.73,382.03,53.8,50.0,0.451,673917.0,673917.0,14708,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588022,2248785.00
07/20/2017 18:00,2,2.908,ACTIVE,214.87,347.76,59.991,1500588003,"201051344001025","219011344069620",28.51,38.00,0,333.63,373.01,84.0,79.2,0.380,779575.8,779575.8,14708,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588023,2248786.00
07/20/2017 18:00,2,2.812,ACTIVE,215.32,346.56,59.959,1500588003,"201051344000458","219011344069620",28.69,36.30,0,333.93,372.71,81.7,76.9,0.393,784056.8,784056.8,14695,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588024,2248787.00
07/20/2017 18:00,2,2.865,ACTIVE,215.77,348.66,60.002,1500588003,"201051344000853","219011344069620",28.33,35.00,0,334.54,372.41,82.2,77.5,0.384,785222.6,785222.6,14715,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588025,2248788.00
07/20/2017 18:00,2,2.830,ACTIVE,214.64,347.76,59.996,1500588003,"201051344000685","219011344069620",28.21,37.80,0,334.24,372.71,80.8,76.1,0.402,778953.0,778953.0,14735,0,0,0,L,1122011218,0,123.59,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588026,2248789.00
07/20/2017 18:00,2,2.893,ACTIVE,214.87,347.46,59.981,1500588003,"201051344000917","219011344069620",28.07,38.00,0,333.63,372.41,82.3,77.5,0.389,775619.3,775619.3,14726,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588027,2248790.00
07/20/2017 18:00,2,2.883,ACTIVE,214.64,347.46,60.002,1500588003,"201051344001145","219011344069620",28.27,36.30,0,334.54,372.71,82.5,77.7,0.380,783625.5,783625.5,14719,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588028,2248791.00
07/20/2017 18:00,2,2.865,ACTIVE,215.32,347.16,59.996,1500588003,"201051344000651","219011344069620",28.23,37.50,0,334.24,371.81,82.0,77.2,0.380,772485.2,772485.2,14715,0,0,0,L,1122011218,0,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588028,2248792.00
07/20/2017 18:00,2,2.691,ACTIVE,212.16,356.18,60.007,1500588003,"274151322000088","219011344069620",27.61,41.30,0,329.13,377.82,75.2,70.7,0.508,981691.9,981691.9,14614,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588029,2248793.00
07/20/2017 18:00,2,1.852,ACTIVE,212.83,416.59,59.996,1500588003,"274151322000068","219011344069620",38.65,44.50,0,376.92,452.66,71.7,67.3,0.495,853163.6,853163.6,14979,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588030,2248794.00
07/20/2017 18:00,2,2.902,ACTIVE,214.64,345.66,59.991,1500588003,"201051344001135","219011344069620",28.09,37.50,0,334.54,371.21,82.6,77.8,0.380,767976.3,767976.3,14689,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588031,2248795.00
07/20/2017 18:00,2,2.865,ACTIVE,214.64,346.56,60.002,1500588003,"201051344000594","219011344069620",28.37,42.00,0,332.43,371.51,82.3,77.6,0.380,787304.0,787304.0,14708,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588032,2248796.00
07/20/2017 18:00,2,2.877,ACTIVE,215.09,346.86,59.975,1500588003,"201051344001203","219011344069620",28.23,37.80,0,334.54,373.01,82.3,77.5,0.384,777701.1,777701.1,14739,0,0,0,L,1122011218,0,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588033,2248797.00
07/20/2017 18:00,2,2.719,ACTIVE,212.38,363.69,59.996,1500588003,"274151322000054","219011344069620",27.41,41.00,0,328.82,377.82,75.5,71.0,0.513,998103.9,998103.9,14597,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588034,2248798.00
07/20/2017 18:00,2,2.854,ACTIVE,215.09,346.86,59.996,1500588003,"201051344000867","219011344069620",28.55,36.80,0,333.93,372.11,82.4,77.6,0.380,771477.8,771477.8,14741,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588035,2248799.00
07/20/2017 18:00,2,2.719,ACTIVE,215.09,347.16,59.944,1500588003,"201051344001093","219011344069620",28.61,36.50,0,333.33,371.21,78.8,74.1,0.354,775613.9,775613.9,14735,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588036,2248800.00
07/20/2017 18:00,2,2.855,ACTIVE,215.32,348.66,60.002,1500588003,"201051344000900","219011344069620",28.53,34.30,0,333.93,371.81,82.5,77.7,0.380,793203.0,793203.0,14743,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588037,2248801.00
07/20/2017 18:00,2,2.803,ACTIVE,215.54,346.86,59.996,1500588003,"201051344000648","219011344069620",28.05,35.20,0,333.63,371.21,79.7,75.0,0.376,780518.4,780518.4,14713,0,0,0,L,1122011218,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588038,2248802.00
07/20/2017 18:00,2,2.879,ACTIVE,215.32,346.86,59.996,1500588003,"201051344000569","219011344069620",28.27,35.60,0,333.93,372.41,82.5,77.7,0.389,795109.2,795109.2,14689,0,0,0,L,1122011218,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588039,2248803.00
07/20/2017 18:00,2,2.896,ACTIVE,215.54,348.06,59.991,1500588003,"201051344000983","219011344069620",28.63,35.80,0,334.24,372.71,84.0,79.1,0.398,785781.1,785781.1,14715,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588040,2248804.00
07/20/2017 18:00,2,2.865,ACTIVE,215.54,347.76,60.007,1500588003,"201051344001158","219011344069620",28.29,36.30,0,333.93,371.81,82.2,77.4,0.384,770273.5,770273.5,14716,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588040,2248805.00
07/20/2017 18:00,2,2.781,ACTIVE,215.77,348.96,59.996,1500588003,"201051344000576","219011344069620",28.59,35.00,0,333.93,371.51,80.6,75.8,0.376,784805.6,784805.6,14725,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588041,2248806.00
07/20/2017 18:00,2,2.770,ACTIVE,212.38,362.19,59.996,1500588003,"274151322000087","219011344069620",27.53,53.30,0,328.82,376.62,77.2,72.5,0.508,972664.2,972664.2,14815,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588042,2248807.00
07/20/2017 18:15,2,2.332,ACTIVE,215.09,357.08,59.965,1500588903,"201051344000645","219011344069620",28.37,32.60,0,319.21,388.04,67.0,62.7,0.557,783763.9,783763.9,14699,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588904,2248808.00
07/20/2017 18:15,2,2.240,ACTIVE,212.16,357.08,60.002,1500588903,"274151322000085","219011344069620",27.45,39.30,0,332.73,375.11,62.3,58.2,0.438,993357.2,993357.2,14612,0,0,0,L,1151911521,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588905,2248809.00
07/20/2017 18:15,2,2.389,ACTIVE,214.64,357.98,59.991,1500588903,"201051344000633","219011344069620",28.23,35.00,0,315.60,389.24,68.3,64.0,0.583,770703.7,770703.7,14750,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588906,2248810.00
07/20/2017 18:15,2,2.367,ACTIVE,214.87,356.78,60.023,1500588903,"201051344000469","219011344069620",28.49,30.80,0,316.50,389.24,68.3,64.0,0.579,774353.1,774353.1,14724,0,0,0,L,1122011218,0,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588907,2248811.00
07/20/2017 18:15,2,2.373,ACTIVE,213.74,357.98,59.981,1500588903,"201051344000646","219011344069620",28.41,35.00,0,318.30,388.94,68.3,64.0,0.579,769093.6,769093.6,14708,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588907,2248812.00
07/20/2017 18:15,2,2.312,ACTIVE,211.70,351.37,59.981,1500588903,"274151322000052","219011344069620",28.05,42.50,0,327.62,376.92,65.8,61.5,0.468,1033706.8,1033706.8,14610,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588908,2248813.00
07/20/2017 18:15,2,2.512,ACTIVE,214.64,358.28,59.991,1500588903,"201051344000585","219011344069620",28.55,34.30,0,316.20,390.14,72.7,68.2,0.601,782431.7,782431.7,14707,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588909,2248814.00
07/20/2017 18:15,2,2.281,ACTIVE,213.96,354.97,60.028,1500588903,"201051344001230","219011344069620",28.84,34.50,0,318.30,386.53,66.7,62.4,0.557,773620.1,773620.1,14736,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588910,2248815.00
07/20/2017 18:15,2,2.340,ACTIVE,214.87,357.38,59.986,1500588903,"201051344000582","219011344069620",28.21,34.80,0,318.30,390.14,66.9,62.6,0.566,762798.7,762798.7,14702,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588911,2248816.00
07/20/2017 18:15,2,2.303,ACTIVE,213.74,355.88,60.012,1500588903,"201051344000955","219011344069620",28.51,35.60,0,319.51,386.83,66.5,62.2,0.566,782648.9,782648.9,14719,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588912,2248817.00
07/20/2017 18:15,2,1.500,ACTIVE,211.70,415.09,59.991,1500588903,"274151322000094","219011344069620",38.55,41.00,0,383.83,453.56,58.4,54.4,0.402,852485.5,852485.5,14966,0,0,0,L,1151911521,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588913,2248818.00
07/20/2017 18:15,2,2.396,ACTIVE,214.64,356.78,60.028,1500588903,"201051344000579","219011344069620",28.39,35.20,0,317.40,389.54,68.9,64.6,0.575,792567.6,792567.6,14710,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588914,2248819.00
07/20/2017 18:15,2,2.340,ACTIVE,213.96,355.88,59.996,1500588903,"201051344000890","219011344069620",28.57,36.30,0,319.81,388.64,67.7,63.5,0.552,776682.1,776682.1,14718,0,0,0,L,1122011218,0,122.91,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588915,2248820.00
07/20/2017 18:15,2,2.293,ACTIVE,214.64,357.08,60.018,1500588903,"201051344000438","219011344069620",28.67,36.00,0,318.91,389.24,66.6,62.4,0.570,779119.1,779119.1,14704,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588916,2248821.00
07/20/2017 18:15,2,2.350,ACTIVE,214.41,351.07,59.991,1500588903,"201051344000417","219011344069620",18.33,35.20,0,332.13,373.31,43.6,40.2,0.376,701339.2,701339.2,14740,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588917,2248822.00
07/20/2017 18:15,2,2.340,ACTIVE,211.70,344.15,59.954,1500588903,"274151322000083","219011344069620",28.01,42.30,0,326.42,375.41,66.4,62.2,0.482,1023277.8,1023277.8,14623,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588918,2248823.00
07/20/2017 18:15,2,2.422,ACTIVE,212.38,354.67,60.002,1500588903,"274151322000076","219011344069620",28.73,43.00,0,328.52,377.22,70.4,66.1,0.499,1092136.2,1092136.2,14622,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588919,2248824.00
07/20/2017 18:15,2,2.363,ACTIVE,213.96,354.97,60.049,1500588903,"201051344000868","219011344069620",28.25,31.50,0,319.21,388.04,67.6,63.4,0.552,772729.7,772729.7,14726,0,0,0,L,1122011218,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588919,2248825.00
07/20/2017 18:15,2,2.459,ACTIVE,211.48,353.47,59.991,1500588903,"274151322000095","219011344069620",28.53,42.80,0,327.92,376.31,71.1,66.7,0.499,1081617.9,1081617.9,14635,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588920,2248826.00
07/20/2017 18:15,2,2.389,ACTIVE,214.64,352.57,59.996,1500588903,"201051344000988","219011344069620",18.35,31.30,0,333.03,376.62,44.4,40.9,0.367,673928.0,673928.0,14709,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588921,2248827.00
07/20/2017 18:15,2,2.422,ACTIVE,214.41,357.98,60.002,1500588903,"201051344001025","219011344069620",28.33,35.00,0,318.30,390.14,69.5,65.2,0.566,779593.3,779593.3,14709,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588922,2248828.00
07/20/2017 18:15,2,2.342,ACTIVE,214.41,356.48,59.959,1500588903,"201051344000458","219011344069620",28.39,33.30,0,316.80,389.24,67.3,63.0,0.583,784073.8,784073.8,14696,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588923,2248829.00
07/20/2017 18:15,2,2.354,ACTIVE,215.09,358.28,59.991,1500588903,"201051344000853","219011344069620",28.41,32.60,0,319.21,390.44,67.8,63.5,0.579,785239.7,785239.7,14716,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588924,2248830.00
07/20/2017 18:15,2,2.338,ACTIVE,214.19,357.38,60.002,1500588903,"201051344000685","219011344069620",28.07,35.00,0,316.20,388.94,66.5,62.2,0.583,778969.8,778969.8,14736,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588925,2248831.00
07/20/2017 18:15,2,2.324,ACTIVE,214.19,357.68,59.996,1500588903,"201051344000917","219011344069620",28.71,35.00,0,316.20,389.24,67.6,63.3,0.566,775636.4,775636.4,14727,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588926,2248832.00
07/20/2017 18:15,2,2.369,ACTIVE,214.41,356.48,60.023,1500588903,"201051344001145","219011344069620",28.21,34.00,0,318.00,388.94,67.7,63.4,0.566,783642.6,783642.6,14720,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588927,2248833.00
07/20/2017 18:15,2,2.348,ACTIVE,214.64,357.98,60.002,1500588903,"201051344000651","219011344069620",28.29,34.50,0,319.51,390.14,67.3,63.0,0.561,772502.2,772502.2,14716,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588927,2248834.00
07/20/2017 18:15,2,2.201,ACTIVE,211.48,348.06,60.034,1500588903,"274151322000088","219011344069620",27.73,39.00,0,332.13,375.71,61.8,57.8,0.424,981707.4,981707.4,14615,0,0,0,L,1151911521,0,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588928,2248835.00
07/20/2017 18:15,2,1.518,ACTIVE,212.61,412.38,59.986,1500588903,"274151322000068","219011344069620",38.37,41.80,0,380.22,441.84,59.0,55.0,0.411,853178.4,853178.4,14980,0,0,0,L,1151911521,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588929,2248836.00
07/20/2017 18:15,2,2.338,ACTIVE,214.19,356.48,59.991,1500588903,"201051344001135","219011344069620",28.67,34.30,0,318.30,388.04,67.8,63.5,0.561,767993.4,767993.4,14690,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588930,2248837.00
07/20/2017 18:15,2,2.346,ACTIVE,213.74,354.37,59.986,1500588903,"201051344000594","219011344069620",28.47,38.60,0,318.91,387.44,67.5,63.3,0.566,787321.0,787321.0,14709,0,0,0,L,1122011218,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588931,2248838.00
07/20/2017 18:15,2,2.336,ACTIVE,214.87,357.08,59.991,1500588903,"201051344001203","219011344069620",28.45,35.00,0,316.80,390.14,67.3,63.0,0.566,777718.1,777718.1,14740,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588932,2248839.00
07/20/2017 18:15,2,2.223,ACTIVE,211.48,356.48,60.002,1500588903,"274151322000054","219011344069620",27.63,38.40,0,332.13,376.01,62.1,58.0,0.429,998119.5,998119.5,14598,0,0,0,L,1151911521,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588933,2248840.00
07/20/2017 18:15,2,2.330,ACTIVE,214.41,354.37,59.986,1500588903,"201051344000867","219011344069620",28.55,33.80,0,318.00,387.44,67.4,63.1,0.552,771494.9,771494.9,14742,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588934,2248841.00
07/20/2017 18:15,2,2.213,ACTIVE,214.87,357.98,60.034,1500588903,"201051344001093","219011344069620",28.59,33.80,0,320.41,388.34,64.1,59.9,0.526,775630.1,775630.1,14736,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588935,2248842.00
07/20/2017 18:15,2,2.303,ACTIVE,214.64,355.58,60.055,1500588903,"201051344000900","219011344069620",28.82,31.80,0,317.70,388.94,67.2,62.9,0.557,793220.0,793220.0,14744,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588936,2248843.00
07/20/2017 18:15,2,2.289,ACTIVE,214.87,354.97,60.007,1500588903,"201051344000648","219011344069620",28.03,32.60,0,318.00,389.54,65.0,60.8,0.557,780534.8,780534.8,14714,0,0,0,L,1122011218,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588937,2248844.00
07/20/2017 18:15,2,2.326,ACTIVE,214.64,355.88,60.039,1500588903,"201051344000569","219011344069620",28.55,32.80,0,317.10,389.84,67.2,62.9,0.575,795126.1,795126.1,14690,0,0,0,L,1122011218,0,121.55,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588938,2248845.00
07/20/2017 18:15,2,2.352,ACTIVE,214.87,356.48,59.954,1500588903,"201051344000983","219011344069620",28.78,32.60,0,317.40,389.54,68.6,64.3,0.588,785798.4,785798.4,14716,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588939,2248846.00
07/20/2017 18:15,2,2.359,ACTIVE,214.64,356.48,60.018,1500588903,"201051344001158","219011344069620",28.01,33.30,0,318.91,388.64,67.0,62.7,0.566,770290.3,770290.3,14717,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588940,2248847.00
07/20/2017 18:15,2,2.275,ACTIVE,214.87,356.78,59.996,1500588903,"201051344000576","219011344069620",28.35,32.20,0,317.70,390.14,65.4,61.2,0.544,784822.1,784822.1,14726,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588941,2248848.00
07/20/2017 18:15,2,2.240,ACTIVE,211.93,345.96,59.986,1500588903,"274151322000087","219011344069620",27.75,48.80,0,332.13,375.41,63.0,58.8,0.407,972680.0,972680.0,14816,0,0,0,L,1151911521,0,122.23,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500588942,2248849.00
07/20/2017 18:30,2,1.982,ACTIVE,214.41,353.17,59.975,1500589803,"201051344000645","219011344069620",28.03,32.00,0,335.44,384.43,56.3,52.4,0.468,783777.8,783777.8,14700,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589804,2248850.00
07/20/2017 18:30,2,1.900,ACTIVE,211.70,343.85,59.949,1500589803,"274151322000085","219011344069620",27.33,37.80,0,332.73,368.80,52.6,48.8,0.358,993370.1,993370.1,14613,0,0,0,L,1151911521,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589805,2248851.00
07/20/2017 18:30,2,2.018,ACTIVE,213.96,354.07,59.922,1500589803,"201051344000633","219011344069620",28.13,33.50,0,332.43,385.03,57.5,53.6,0.495,770717.9,770717.9,14751,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589806,2248852.00
07/20/2017 18:30,2,1.992,ACTIVE,214.41,353.47,59.981,1500589803,"201051344000469","219011344069620",28.43,30.00,0,333.93,384.73,57.4,53.5,0.491,774367.2,774367.2,14725,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589807,2248853.00
07/20/2017 18:30,2,2.016,ACTIVE,213.51,352.87,59.986,1500589803,"201051344000646","219011344069620",28.27,33.80,0,333.63,385.63,57.8,53.8,0.491,769107.9,769107.9,14709,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589808,2248854.00
07/20/2017 18:30,2,1.979,ACTIVE,211.48,354.97,59.970,1500589803,"274151322000052","219011344069620",27.73,40.20,0,332.43,370.60,55.6,51.7,0.393,1033720.5,1033720.5,14611,0,0,0,L,1151911521,0,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589809,2248855.00
07/20/2017 18:30,2,2.146,ACTIVE,214.41,354.67,59.975,1500589803,"201051344000585","219011344069620",28.29,33.00,0,335.44,387.14,61.5,57.4,0.504,782446.9,782446.9,14708,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589810,2248856.00
07/20/2017 18:30,2,1.943,ACTIVE,213.51,351.37,59.970,1500589803,"201051344001230","219011344069620",28.51,33.30,0,332.73,382.03,56.1,52.3,0.464,773634.0,773634.0,14737,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589811,2248857.00
07/20/2017 18:30,2,1.973,ACTIVE,214.41,353.47,59.975,1500589803,"201051344000582","219011344069620",28.19,33.30,0,334.84,385.03,56.4,52.5,0.468,762812.7,762812.7,14703,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589812,2248858.00
07/20/2017 18:30,2,1.941,ACTIVE,213.51,352.27,59.933,1500589803,"201051344000955","219011344069620",28.55,34.00,0,334.24,384.43,56.2,52.3,0.473,782662.8,782662.8,14720,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589813,2248859.00
07/20/2017 18:30,2,1.266,ACTIVE,211.48,412.38,59.981,1500589803,"274151322000094","219011344069620",38.29,39.50,0,331.83,437.63,48.9,45.3,0.345,852497.7,852497.7,14967,0,0,0,L,1151911521,0,121.33,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589814,2248860.00
07/20/2017 18:30,2,2.014,ACTIVE,213.96,352.57,60.007,1500589803,"201051344000579","219011344069620",28.51,34.00,0,334.54,385.33,58.1,54.1,0.482,792582.0,792582.0,14711,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589815,2248861.00
07/20/2017 18:30,2,2.000,ACTIVE,213.74,351.67,59.965,1500589803,"201051344000890","219011344069620",28.21,35.20,0,333.03,385.33,57.2,53.3,0.468,776696.3,776696.3,14719,0,0,0,L,1122011218,0,122.68,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589815,2248862.00
07/20/2017 18:30,2,1.961,ACTIVE,213.96,353.77,59.949,1500589803,"201051344000438","219011344069620",28.27,34.80,0,334.24,385.33,56.1,52.2,0.473,779133.0,779133.0,14705,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589816,2248863.00
07/20/2017 18:30,2,1.990,ACTIVE,213.96,347.76,59.981,1500589803,"201051344000417","219011344069620",18.25,34.00,0,334.24,369.70,36.8,33.6,0.305,701348.1,701348.1,14741,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589817,2248864.00
07/20/2017 18:30,2,1.988,ACTIVE,211.70,345.66,60.034,1500589803,"274151322000083","219011344069620",27.79,40.20,0,331.83,370.60,56.0,52.1,0.393,1023291.7,1023291.7,14624,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589818,2248865.00
07/20/2017 18:30,2,2.068,ACTIVE,212.38,352.57,59.975,1500589803,"274151322000076","219011344069620",28.31,40.80,0,333.63,373.01,59.3,55.3,0.420,1092150.9,1092150.9,14623,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589819,2248866.00
07/20/2017 18:30,2,1.998,ACTIVE,213.74,351.67,59.986,1500589803,"201051344000868","219011344069620",28.23,31.00,0,333.63,383.83,57.2,53.3,0.460,772743.9,772743.9,14727,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589820,2248867.00
07/20/2017 18:30,2,2.090,ACTIVE,211.70,343.85,59.981,1500589803,"274151322000095","219011344069620",28.33,40.20,0,331.83,373.61,59.9,55.9,0.407,1081632.8,1081632.8,14636,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589821,2248868.00
07/20/2017 18:30,2,2.004,ACTIVE,214.19,348.96,59.981,1500589803,"201051344000988","219011344069620",18.43,30.80,0,334.24,371.81,37.5,34.2,0.318,673937.1,673937.1,14710,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589822,2248869.00
07/20/2017 18:30,2,2.037,ACTIVE,214.19,353.47,59.986,1500589803,"201051344001025","219011344069620",28.49,33.50,0,335.44,385.93,58.7,54.8,0.482,779607.9,779607.9,14710,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589823,2248870.00
07/20/2017 18:30,2,1.998,ACTIVE,213.96,352.87,60.002,1500589803,"201051344000458","219011344069620",28.09,32.40,0,335.14,384.13,56.9,53.0,0.495,784087.9,784087.9,14697,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589824,2248871.00
07/20/2017 18:30,2,1.994,ACTIVE,214.64,353.77,59.991,1500589803,"201051344000853","219011344069620",28.29,31.80,0,334.84,385.33,57.2,53.3,0.491,785253.9,785253.9,14717,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589824,2248872.00
07/20/2017 18:30,2,1.965,ACTIVE,213.96,353.17,59.981,1500589803,"201051344000685","219011344069620",28.21,33.50,0,333.93,384.43,56.2,52.3,0.495,778983.7,778983.7,14737,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589825,2248873.00
07/20/2017 18:30,2,1.988,ACTIVE,213.96,353.77,59.996,1500589803,"201051344000917","219011344069620",28.35,33.80,0,334.84,385.33,57.1,53.2,0.477,775650.6,775650.6,14728,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589826,2248874.00
07/20/2017 18:30,2,1.984,ACTIVE,213.96,353.17,59.991,1500589803,"201051344001145","219011344069620",28.55,32.60,0,334.54,385.03,57.4,53.4,0.477,783656.8,783656.8,14721,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589827,2248875.00
07/20/2017 18:30,2,1.998,ACTIVE,214.41,354.07,59.981,1500589803,"201051344000651","219011344069620",28.15,33.30,0,335.74,385.33,56.9,53.0,0.468,772516.3,772516.3,14717,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589828,2248876.00
07/20/2017 18:30,2,1.859,ACTIVE,211.70,343.25,59.912,1500589803,"274151322000088","219011344069620",27.75,37.30,0,332.13,368.80,52.2,48.5,0.362,981720.4,981720.4,14616,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589829,2248877.00
07/20/2017 18:30,2,1.299,ACTIVE,212.38,418.39,59.991,1500589803,"274151322000068","219011344069620",38.35,40.40,0,390.14,439.74,50.2,46.6,0.331,853190.9,853190.9,14981,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589830,2248878.00
07/20/2017 18:30,2,2.010,ACTIVE,213.74,351.97,59.996,1500589803,"201051344001135","219011344069620",28.25,33.00,0,334.84,385.33,57.5,53.6,0.468,768007.7,768007.7,14691,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589831,2248879.00
07/20/2017 18:30,2,1.975,ACTIVE,213.29,350.77,59.991,1500589803,"201051344000594","219011344069620",28.49,36.80,0,331.53,382.63,57.0,53.1,0.473,787335.2,787335.2,14710,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589832,2248880.00
07/20/2017 18:30,2,1.975,ACTIVE,214.41,352.87,59.991,1500589803,"201051344001203","219011344069620",28.39,33.80,0,335.74,385.33,56.8,52.9,0.468,777732.3,777732.3,14741,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589833,2248881.00
07/20/2017 18:30,2,1.865,ACTIVE,211.70,343.85,59.981,1500589803,"274151322000054","219011344069620",27.75,37.00,0,332.13,369.40,52.4,48.7,0.362,998132.6,998132.6,14599,0,0,0,L,1151911521,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589834,2248882.00
07/20/2017 18:30,2,1.990,ACTIVE,213.96,350.77,59.991,1500589803,"201051344000867","219011344069620",28.17,32.80,0,333.03,383.53,56.9,52.9,0.460,771509.1,771509.1,14743,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589834,2248883.00
07/20/2017 18:30,2,1.846,ACTIVE,214.41,353.77,59.981,1500589803,"201051344001093","219011344069620",28.78,32.80,0,335.14,384.43,53.9,50.1,0.438,775643.5,775643.5,14737,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589835,2248884.00
07/20/2017 18:30,2,1.924,ACTIVE,213.96,352.27,60.018,1500589803,"201051344000900","219011344069620",28.84,31.00,0,332.13,383.83,56.2,52.3,0.455,793234.1,793234.1,14745,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589836,2248885.00
