ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 18:30,2,1.916,ACTIVE,214.19,352.27,59.928,1500589803,"201051344000648","219011344069620",28.11,31.80,0,333.63,383.53,54.6,50.8,0.460,780548.4,780548.4,14715,0,0,0,L,1122011218,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589837,2248886.00
07/20/2017 18:30,2,1.955,ACTIVE,214.19,351.97,60.028,1500589803,"201051344000569","219011344069620",28.47,32.00,0,333.93,383.83,56.3,52.4,0.477,795140.3,795140.3,14691,0,0,0,L,1122011218,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589838,2248887.00
07/20/2017 18:30,2,1.994,ACTIVE,214.19,352.87,60.018,1500589803,"201051344000983","219011344069620",28.49,32.00,0,334.24,384.43,57.5,53.6,0.486,785812.8,785812.8,14717,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589839,2248888.00
07/20/2017 18:30,2,1.961,ACTIVE,213.96,352.27,60.023,1500589803,"201051344001158","219011344069620",28.19,32.40,0,333.63,384.13,56.0,52.1,0.468,770304.4,770304.4,14718,0,0,0,L,1122011218,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589840,2248889.00
07/20/2017 18:30,2,1.902,ACTIVE,214.41,352.87,59.991,1500589803,"201051344000576","219011344069620",28.31,31.00,0,335.14,384.13,54.5,50.7,0.460,784835.8,784835.8,14727,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589841,2248890.00
07/20/2017 18:30,2,1.877,ACTIVE,212.16,342.05,59.991,1500589803,"274151322000087","219011344069620",27.69,46.60,0,331.83,368.80,52.7,49.0,0.327,972693.1,972693.1,14817,0,0,0,L,1151911521,0,122.46,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500589842,2248891.00
07/20/2017 18:45,2,1.654,ACTIVE,214.64,350.17,59.981,1500590703,"201051344000645","219011344069620",28.13,31.50,0,323.72,376.62,47.2,43.6,0.389,783789.3,783789.3,14701,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590705,2248892.00
07/20/2017 18:45,2,1.600,ACTIVE,211.93,344.76,59.981,1500590703,"274151322000085","219011344069620",27.35,36.50,0,318.00,363.69,44.2,40.8,0.296,993380.8,993380.8,14614,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590706,2248893.00
07/20/2017 18:45,2,1.703,ACTIVE,214.41,351.37,59.981,1500590703,"201051344000633","219011344069620",28.05,32.80,0,322.21,378.12,48.4,44.8,0.415,770729.7,770729.7,14752,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590707,2248894.00
07/20/2017 18:45,2,1.684,ACTIVE,214.41,349.86,60.018,1500590703,"201051344000469","219011344069620",28.31,30.00,0,321.91,376.92,48.2,44.6,0.415,774379.0,774379.0,14726,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590708,2248895.00
07/20/2017 18:45,2,1.676,ACTIVE,213.74,351.07,59.991,1500590703,"201051344000646","219011344069620",28.55,33.00,0,322.81,377.22,48.5,44.9,0.402,769119.7,769119.7,14710,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590709,2248896.00
07/20/2017 18:45,2,1.664,ACTIVE,211.93,353.47,59.965,1500590703,"274151322000052","219011344069620",27.83,38.80,0,317.70,364.89,46.9,43.3,0.323,1033731.9,1033731.9,14612,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590709,2248897.00
07/20/2017 18:45,2,1.818,ACTIVE,214.19,352.27,59.933,1500590703,"201051344000585","219011344069620",28.29,32.60,0,323.11,379.02,52.1,48.4,0.424,782459.6,782459.6,14709,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590710,2248898.00
07/20/2017 18:45,2,1.646,ACTIVE,213.74,348.96,59.970,1500590703,"201051344001230","219011344069620",28.45,32.40,0,321.91,375.41,47.4,43.9,0.393,773645.5,773645.5,14738,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590711,2248899.00
07/20/2017 18:45,2,1.666,ACTIVE,214.64,351.07,59.975,1500590703,"201051344000582","219011344069620",28.25,32.60,0,323.72,377.82,47.7,44.1,0.393,762824.3,762824.3,14704,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590712,2248900.00
07/20/2017 18:45,2,1.656,ACTIVE,213.51,349.86,59.986,1500590703,"201051344000955","219011344069620",28.35,33.30,0,322.81,376.31,47.6,44.0,0.398,782674.4,782674.4,14721,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590713,2248901.00
07/20/2017 18:45,2,1.102,ACTIVE,211.93,406.97,59.970,1500590703,"274151322000094","219011344069620",37.45,38.60,0,333.63,434.93,41.8,38.4,0.292,852507.7,852507.7,14968,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590714,2248902.00
07/20/2017 18:45,2,1.715,ACTIVE,214.19,350.17,59.965,1500590703,"201051344000579","219011344069620",28.47,33.50,0,322.81,376.92,49.5,45.8,0.402,792594.1,792594.1,14712,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590715,2248903.00
07/20/2017 18:45,2,1.682,ACTIVE,213.74,350.47,59.981,1500590703,"201051344000890","219011344069620",28.47,34.00,0,324.02,376.62,48.5,44.9,0.398,776708.1,776708.1,14720,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590716,2248904.00
07/20/2017 18:45,2,1.641,ACTIVE,214.19,351.07,59.949,1500590703,"201051344000438","219011344069620",28.61,33.80,0,324.02,377.82,47.6,44.0,0.402,779144.6,779144.6,14706,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590717,2248905.00
07/20/2017 18:45,2,1.674,ACTIVE,214.19,346.56,59.991,1500590703,"201051344000417","219011344069620",18.49,33.00,0,324.02,364.59,31.4,28.3,0.247,701355.6,701355.6,14742,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590718,2248906.00
07/20/2017 18:45,2,1.686,ACTIVE,212.16,351.67,60.023,1500590703,"274151322000083","219011344069620",27.85,38.60,0,317.40,365.19,47.5,44.0,0.331,1023303.2,1023303.2,14625,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590718,2248907.00
07/20/2017 18:45,2,1.734,ACTIVE,212.61,346.26,59.965,1500590703,"274151322000076","219011344069620",28.63,39.50,0,317.70,367.00,50.3,46.7,0.349,1092163.2,1092163.2,14624,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590719,2248908.00
07/20/2017 18:45,2,1.709,ACTIVE,213.96,349.56,60.018,1500590703,"201051344000868","219011344069620",28.03,30.50,0,316.80,375.71,48.5,44.9,0.393,772755.7,772755.7,14728,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590721,2248909.00
07/20/2017 18:45,2,1.762,ACTIVE,211.93,344.45,59.965,1500590703,"274151322000095","219011344069620",28.49,38.60,0,316.80,366.70,50.8,47.1,0.349,1081645.2,1081645.2,14637,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590722,2248910.00
07/20/2017 18:45,2,1.713,ACTIVE,214.41,347.76,59.975,1500590703,"201051344000988","219011344069620",18.23,30.80,0,323.11,365.80,31.6,28.6,0.270,673944.6,673944.6,14711,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590722,2248911.00
07/20/2017 18:45,2,1.734,ACTIVE,214.19,351.97,59.970,1500590703,"201051344001025","219011344069620",28.39,32.40,0,324.02,378.72,49.9,46.2,0.407,779620.0,779620.0,14711,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590723,2248912.00
07/20/2017 18:45,2,1.691,ACTIVE,214.41,350.17,59.922,1500590703,"201051344000458","219011344069620",28.13,32.20,0,322.51,377.82,48.3,44.7,0.411,784099.6,784099.6,14698,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590724,2248913.00
07/20/2017 18:45,2,1.695,ACTIVE,214.64,351.37,59.917,1500590703,"201051344000853","219011344069620",28.27,31.80,0,323.72,378.12,48.5,44.9,0.407,785265.7,785265.7,14718,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590725,2248914.00
07/20/2017 18:45,2,1.668,ACTIVE,214.19,351.37,59.970,1500590703,"201051344000685","219011344069620",28.13,32.60,0,324.62,377.52,47.5,43.9,0.420,778995.3,778995.3,14738,0,0,0,L,1122011218,0,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590726,2248915.00
07/20/2017 18:45,2,1.715,ACTIVE,214.19,351.37,59.975,1500590703,"201051344000917","219011344069620",27.85,33.00,0,324.02,378.42,48.4,44.8,0.402,775662.3,775662.3,14729,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590727,2248916.00
07/20/2017 18:45,2,1.686,ACTIVE,214.19,351.07,60.012,1500590703,"201051344001145","219011344069620",28.49,31.80,0,323.72,378.42,48.6,45.0,0.398,783668.6,783668.6,14722,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590728,2248917.00
07/20/2017 18:45,2,1.686,ACTIVE,214.64,352.27,60.018,1500590703,"201051344000651","219011344069620",28.23,32.40,0,324.32,378.72,48.2,44.6,0.393,772528.1,772528.1,14718,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590729,2248918.00
07/20/2017 18:45,2,1.576,ACTIVE,211.93,349.26,59.970,1500590703,"274151322000088","219011344069620",27.67,36.00,0,317.10,363.09,44.2,40.7,0.296,981731.1,981731.1,14617,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590730,2248919.00
07/20/2017 18:45,2,1.107,ACTIVE,212.61,408.48,59.975,1500590703,"274151322000068","219011344069620",37.95,39.30,0,333.63,433.12,42.9,39.5,0.292,853201.2,853201.2,14982,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590731,2248920.00
07/20/2017 18:45,2,1.730,ACTIVE,213.74,350.47,59.975,1500590703,"201051344001135","219011344069620",28.07,32.20,0,323.72,376.92,49.3,45.6,0.402,768019.7,768019.7,14692,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590731,2248921.00
07/20/2017 18:45,2,1.699,ACTIVE,213.74,349.56,59.917,1500590703,"201051344000594","219011344069620",28.21,35.60,0,316.50,375.11,48.6,45.0,0.398,787347.0,787347.0,14711,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590732,2248922.00
07/20/2017 18:45,2,1.689,ACTIVE,214.41,350.47,59.959,1500590703,"201051344001203","219011344069620",28.33,32.80,0,323.72,378.12,48.5,44.9,0.407,777744.1,777744.1,14742,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590734,2248923.00
07/20/2017 18:45,2,1.602,ACTIVE,212.16,342.95,59.996,1500590703,"274151322000054","219011344069620",27.61,36.00,0,317.70,363.99,44.8,41.3,0.301,998143.4,998143.4,14600,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590735,2248924.00
07/20/2017 18:45,2,1.717,ACTIVE,214.19,348.96,59.981,1500590703,"201051344000867","219011344069620",27.97,32.20,0,317.40,376.01,48.6,45.0,0.389,771521.0,771521.0,14744,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590736,2248925.00
07/20/2017 18:45,2,1.588,ACTIVE,214.41,351.07,59.975,1500590703,"201051344001093","219011344069620",28.63,32.20,0,324.02,376.01,46.1,42.5,0.371,775654.7,775654.7,14738,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590737,2248926.00
07/20/2017 18:45,2,1.693,ACTIVE,214.19,349.86,59.986,1500590703,"201051344000900","219011344069620",28.01,30.80,0,322.51,375.71,48.1,44.5,0.398,793245.9,793245.9,14746,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590738,2248927.00
07/20/2017 18:45,2,1.646,ACTIVE,214.41,349.56,59.928,1500590703,"201051344000648","219011344069620",28.01,31.30,0,321.91,376.31,46.7,43.2,0.393,780559.8,780559.8,14716,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590738,2248928.00
07/20/2017 18:45,2,1.672,ACTIVE,214.41,350.47,60.034,1500590703,"201051344000569","219011344069620",28.51,31.80,0,317.70,375.41,48.3,44.7,0.407,795152.0,795152.0,14692,0,0,0,L,1122011218,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590739,2248929.00
07/20/2017 18:45,2,1.715,ACTIVE,214.41,350.47,59.981,1500590703,"201051344000983","219011344069620",28.39,31.80,0,322.21,377.52,49.3,45.7,0.415,785824.9,785824.9,14718,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590740,2248930.00
07/20/2017 18:45,2,1.662,ACTIVE,214.19,350.17,60.002,1500590703,"201051344001158","219011344069620",28.45,32.20,0,321.91,376.01,47.9,44.3,0.398,770316.1,770316.1,14719,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590741,2248931.00
07/20/2017 18:45,2,1.625,ACTIVE,214.64,350.77,59.975,1500590703,"201051344000576","219011344069620",28.29,31.00,0,323.72,376.31,46.6,43.0,0.393,784847.1,784847.1,14728,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590742,2248932.00
07/20/2017 18:45,2,1.621,ACTIVE,211.93,343.25,59.975,1500590703,"274151322000087","219011344069620",27.49,45.00,0,318.61,362.49,45.1,41.7,0.283,972704.1,972704.1,14818,0,0,0,L,1151911521,0,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500590743,2248933.00
07/20/2017 19:00,2,1.389,ACTIVE,214.41,347.76,60.028,1500591603,"201051344000645","219011344069620",27.97,31.00,0,333.63,372.11,39.4,36.1,0.323,783799.3,783799.3,14702,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591604,2248934.00
07/20/2017 19:00,2,1.152,ACTIVE,212.61,343.25,59.996,1500591603,"274151322000085","219011344069620",29.12,35.20,0,333.33,360.38,34.0,30.9,0.225,993390.1,993390.1,14615,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591605,2248935.00
07/20/2017 19:00,2,1.395,ACTIVE,214.64,349.56,60.002,1500591603,"201051344000633","219011344069620",28.69,32.00,0,331.83,372.41,40.5,37.2,0.331,770740.0,770740.0,14753,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591606,2248936.00
07/20/2017 19:00,2,1.400,ACTIVE,214.41,347.46,60.034,1500591603,"201051344000469","219011344069620",28.39,29.50,0,331.83,371.21,40.3,37.0,0.340,774389.3,774389.3,14727,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591607,2248937.00
07/20/2017 19:00,2,1.443,ACTIVE,213.51,348.36,59.996,1500591603,"201051344000646","219011344069620",28.09,32.20,0,331.23,372.11,41.0,37.7,0.327,769130.1,769130.1,14711,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591608,2248938.00
07/20/2017 19:00,2,1.408,ACTIVE,212.16,343.55,59.991,1500591603,"274151322000052","219011344069620",27.75,37.80,0,332.13,361.59,39.6,36.3,0.261,1033741.9,1033741.9,14613,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591609,2248939.00
07/20/2017 19:00,2,1.535,ACTIVE,214.64,350.47,59.959,1500591603,"201051344000585","219011344069620",28.61,31.50,0,333.93,373.61,44.5,41.0,0.362,782470.9,782470.9,14710,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591610,2248940.00
07/20/2017 19:00,2,1.379,ACTIVE,213.96,347.46,59.996,1500591603,"201051344001230","219011344069620",28.29,32.00,0,331.53,370.60,39.5,36.2,0.323,773655.6,773655.6,14739,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591611,2248941.00
07/20/2017 19:00,2,1.398,ACTIVE,214.64,349.26,59.959,1500591603,"201051344000582","219011344069620",28.19,31.80,0,334.84,372.71,39.9,36.6,0.331,762834.4,762834.4,14705,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591612,2248942.00
07/20/2017 19:00,2,1.391,ACTIVE,213.96,347.46,60.034,1500591603,"201051344000955","219011344069620",28.11,32.40,0,332.13,371.81,39.6,36.3,0.327,782684.4,782684.4,14722,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591613,2248943.00
07/20/2017 19:00,2,0.869,ACTIVE,212.38,411.78,59.991,1500591603,"274151322000094","219011344069620",38.53,37.80,0,333.63,431.02,33.7,30.6,0.234,852516.5,852516.5,14969,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591614,2248944.00
07/20/2017 19:00,2,1.459,ACTIVE,214.41,347.76,59.991,1500591603,"201051344000579","219011344069620",28.13,32.60,0,333.03,372.11,41.6,38.2,0.327,792604.6,792604.6,14713,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591615,2248945.00
07/20/2017 19:00,2,1.420,ACTIVE,213.96,348.06,59.991,1500591603,"201051344000890","219011344069620",28.31,33.30,0,332.73,371.51,40.8,37.4,0.323,776718.5,776718.5,14721,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591616,2248946.00
07/20/2017 19:00,2,1.383,ACTIVE,214.41,348.96,59.991,1500591603,"201051344000438","219011344069620",28.41,32.60,0,334.24,373.01,39.8,36.5,0.327,779154.7,779154.7,14707,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591616,2248947.00
07/20/2017 19:00,2,1.445,ACTIVE,214.41,345.36,60.023,1500591603,"201051344000417","219011344069620",17.93,32.60,0,333.93,361.89,26.3,23.4,0.212,701362.1,701362.1,14743,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591617,2248948.00
07/20/2017 19:00,2,1.412,ACTIVE,212.16,350.77,59.933,1500591603,"274151322000083","219011344069620",28.01,37.30,0,332.13,361.59,40.1,36.8,0.283,1023313.4,1023313.4,14626,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591618,2248949.00
07/20/2017 19:00,2,1.447,ACTIVE,213.06,341.75,59.986,1500591603,"274151322000076","219011344069620",28.75,38.20,0,333.33,362.79,42.2,38.8,0.287,1092173.9,1092173.9,14625,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591619,2248950.00
07/20/2017 19:00,2,1.439,ACTIVE,213.96,347.16,59.986,1500591603,"201051344000868","219011344069620",27.79,30.00,0,331.53,371.21,40.6,37.2,0.327,772766.0,772766.0,14729,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591620,2248951.00
07/20/2017 19:00,2,1.494,ACTIVE,212.61,342.05,59.986,1500591603,"274151322000095","219011344069620",28.25,37.00,0,332.43,363.09,42.8,39.4,0.287,1081656.0,1081656.0,14638,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591621,2248952.00
07/20/2017 19:00,2,1.430,ACTIVE,214.19,345.66,59.986,1500591603,"201051344000988","219011344069620",18.23,30.50,0,333.63,362.49,26.4,23.6,0.217,673951.2,673951.2,14712,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591622,2248953.00
07/20/2017 19:00,2,1.477,ACTIVE,214.19,348.96,59.981,1500591603,"201051344001025","219011344069620",28.01,31.80,0,333.03,373.01,41.9,38.5,0.336,779630.6,779630.6,14712,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591623,2248954.00
07/20/2017 19:00,2,1.418,ACTIVE,214.19,347.16,59.981,1500591603,"201051344000458","219011344069620",28.01,31.80,0,333.33,370.90,40.2,36.9,0.340,784109.9,784109.9,14699,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591624,2248955.00
07/20/2017 19:00,2,1.416,ACTIVE,214.64,348.06,59.991,1500591603,"201051344000853","219011344069620",28.27,31.30,0,335.14,372.11,40.6,37.2,0.336,785276.0,785276.0,14719,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591625,2248956.00
07/20/2017 19:00,2,1.377,ACTIVE,214.41,349.26,60.012,1500591603,"201051344000685","219011344069620",28.33,32.00,0,334.24,372.71,39.5,36.2,0.340,779005.3,779005.3,14739,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591625,2248957.00
07/20/2017 19:00,2,1.408,ACTIVE,214.41,349.56,59.986,1500591603,"201051344000917","219011344069620",28.43,32.20,0,333.63,372.41,40.6,37.2,0.336,775672.6,775672.6,14730,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591626,2248958.00
07/20/2017 19:00,2,1.418,ACTIVE,214.41,348.96,59.938,1500591603,"201051344001145","219011344069620",28.41,31.00,0,334.54,373.01,40.9,37.5,0.327,783679.0,783679.0,14723,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591627,2248959.00
07/20/2017 19:00,2,1.430,ACTIVE,214.64,349.26,60.007,1500591603,"201051344000651","219011344069620",27.75,31.50,0,334.54,372.41,40.2,36.9,0.327,772538.3,772538.3,14719,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591628,2248960.00
07/20/2017 19:00,2,1.303,ACTIVE,212.38,341.45,60.028,1500591603,"274151322000088","219011344069620",27.77,35.20,0,332.13,360.08,36.6,33.4,0.243,981740.4,981740.4,14618,0,0,0,L,1151911521,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591629,2248961.00
07/20/2017 19:00,2,0.910,ACTIVE,213.06,412.08,59.991,1500591603,"274151322000068","219011344069620",38.37,38.40,0,334.84,427.11,35.4,32.2,0.234,853210.2,853210.2,14983,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591630,2248962.00
07/20/2017 19:00,2,1.432,ACTIVE,213.96,347.46,59.991,1500591603,"201051344001135","219011344069620",28.45,31.50,0,334.24,371.81,41.3,37.9,0.327,768030.2,768030.2,14693,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591631,2248963.00
07/20/2017 19:00,2,1.434,ACTIVE,213.51,346.26,59.986,1500591603,"201051344000594","219011344069620",27.91,34.50,0,331.53,370.30,40.6,37.2,0.327,787357.3,787357.3,14712,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591632,2248964.00
07/20/2017 19:00,2,1.416,ACTIVE,214.41,348.36,59.975,1500591603,"201051344001203","219011344069620",28.11,32.20,0,334.24,373.31,40.3,37.0,0.327,777754.4,777754.4,14743,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591633,2248965.00
07/20/2017 19:00,2,1.332,ACTIVE,212.16,348.06,59.986,1500591603,"274151322000054","219011344069620",27.65,35.00,0,332.43,360.99,37.3,34.1,0.261,998152.9,998152.9,14601,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591634,2248966.00
07/20/2017 19:00,2,1.408,ACTIVE,214.19,346.86,60.018,1500591603,"201051344000867","219011344069620",28.49,31.80,0,332.43,370.30,40.7,37.3,0.323,771531.3,771531.3,14745,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591635,2248967.00
07/20/2017 19:00,2,1.328,ACTIVE,214.41,348.96,59.991,1500591603,"201051344001093","219011344069620",28.23,31.30,0,335.14,370.00,38.0,34.8,0.301,775664.5,775664.5,14739,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591636,2248968.00
07/20/2017 19:00,2,1.381,ACTIVE,213.96,346.56,59.986,1500591603,"201051344000900","219011344069620",28.49,30.30,0,331.83,371.51,39.9,36.6,0.323,793256.1,793256.1,14747,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591637,2248969.00
07/20/2017 19:00,2,1.332,ACTIVE,214.19,346.26,59.986,1500591603,"201051344000648","219011344069620",28.61,30.50,0,333.33,371.51,38.7,35.4,0.323,780569.7,780569.7,14717,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591638,2248970.00
07/20/2017 19:00,2,1.406,ACTIVE,214.19,346.86,59.981,1500591603,"201051344000569","219011344069620",28.23,31.30,0,333.63,371.51,40.3,36.9,0.331,795162.3,795162.3,14693,0,0,0,L,1122011218,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591638,2248971.00
07/20/2017 19:00,2,1.430,ACTIVE,214.41,348.06,59.996,1500591603,"201051344000983","219011344069620",28.45,31.30,0,333.33,371.51,41.2,37.9,0.336,785835.4,785835.4,14719,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591639,2248972.00
07/20/2017 19:00,2,1.402,ACTIVE,214.19,346.56,59.981,1500591603,"201051344001158","219011344069620",28.13,31.50,0,333.63,370.60,40.0,36.6,0.331,770326.3,770326.3,14720,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591640,2248973.00
07/20/2017 19:00,2,1.344,ACTIVE,214.41,348.66,59.986,1500591603,"201051344000576","219011344069620",28.25,30.30,0,334.54,371.21,38.5,35.2,0.323,784857.0,784857.0,14729,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591641,2248974.00
07/20/2017 19:00,2,1.348,ACTIVE,212.38,342.35,59.986,1500591603,"274151322000087","219011344069620",27.59,43.60,0,332.73,360.08,37.6,34.4,0.239,972713.7,972713.7,14819,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500591642,2248975.00
07/20/2017 19:15,2,1.004,ACTIVE,213.96,343.55,60.002,1500592505,"201051344000645","219011344069620",27.55,30.50,0,333.63,366.40,28.1,25.2,0.225,783807.0,783807.0,14703,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592506,2248976.00
07/20/2017 19:15,2,0.877,ACTIVE,212.16,339.65,59.981,1500592505,"274151322000085","219011344069620",27.31,34.30,0,330.63,355.28,24.3,21.5,0.155,993396.6,993396.6,14616,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592507,2248977.00
07/20/2017 19:15,2,1.021,ACTIVE,213.96,345.66,59.975,1500592505,"201051344000633","219011344069620",28.17,31.30,0,331.83,367.00,29.2,26.3,0.234,770748.0,770748.0,14754,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592508,2248978.00
07/20/2017 19:15,2,1.002,ACTIVE,213.74,343.25,59.981,1500592505,"201051344000469","219011344069620",28.35,29.30,0,332.13,365.80,28.9,25.9,0.239,774397.1,774397.1,14728,0,0,0,L,1122011218,0,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592509,2248979.00
07/20/2017 19:15,2,1.047,ACTIVE,213.51,344.45,60.018,1500592505,"201051344000646","219011344069620",27.79,31.50,0,333.63,367.30,29.5,26.6,0.234,769138.2,769138.2,14712,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592510,2248980.00
07/20/2017 19:15,2,1.012,ACTIVE,211.70,343.25,59.970,1500592505,"274151322000052","219011344069620",27.69,36.30,0,332.43,357.38,28.4,25.5,0.194,1033749.6,1033749.6,14614,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592511,2248981.00
07/20/2017 19:15,2,1.145,ACTIVE,213.96,345.96,59.970,1500592505,"201051344000585","219011344069620",27.91,30.80,0,334.54,368.80,32.4,29.3,0.243,782479.7,782479.7,14711,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592512,2248982.00
07/20/2017 19:15,2,0.996,ACTIVE,213.74,343.85,59.975,1500592505,"201051344001230","219011344069620",27.93,31.30,0,332.73,364.59,28.2,25.3,0.217,773663.3,773663.3,14740,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592512,2248983.00
07/20/2017 19:15,2,1.025,ACTIVE,214.19,345.66,59.981,1500592505,"201051344000582","219011344069620",27.33,31.00,0,334.84,368.20,28.4,25.5,0.221,762842.2,762842.2,14706,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592513,2248984.00
07/20/2017 19:15,2,1.006,ACTIVE,213.51,344.15,59.975,1500592505,"201051344000955","219011344069620",28.07,31.80,0,332.43,365.49,28.6,25.7,0.225,782692.2,782692.2,14723,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592514,2248985.00
07/20/2017 19:15,2,0.650,ACTIVE,211.93,401.56,59.965,1500592505,"274151322000094","219011344069620",37.37,36.50,0,331.23,427.11,24.5,21.8,0.164,852523.1,852523.1,14970,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592515,2248986.00
07/20/2017 19:15,2,1.047,ACTIVE,213.51,343.55,59.981,1500592505,"201051344000579","219011344069620",28.37,32.00,0,333.63,366.10,30.1,27.1,0.230,792612.8,792612.8,14714,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592516,2248987.00
07/20/2017 19:15,2,1.041,ACTIVE,213.51,344.15,59.975,1500592505,"201051344000890","219011344069620",27.71,32.40,0,332.73,365.80,29.2,26.3,0.217,776726.4,776726.4,14722,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592517,2248988.00
07/20/2017 19:15,2,1.000,ACTIVE,213.96,344.76,59.975,1500592505,"201051344000438","219011344069620",28.11,32.00,0,333.93,367.30,28.5,25.6,0.230,779162.5,779162.5,14708,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592518,2248989.00
07/20/2017 19:15,2,1.027,ACTIVE,213.96,341.45,59.970,1500592505,"201051344000417","219011344069620",18.23,32.00,0,333.33,357.68,19.0,16.4,0.146,701367.1,701367.1,14744,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592519,2248990.00
07/20/2017 19:15,2,1.020,ACTIVE,211.93,341.45,59.981,1500592505,"274151322000083","219011344069620",27.77,35.80,0,332.43,357.68,28.7,25.7,0.203,1023321.2,1023321.2,14627,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592520,2248991.00
07/20/2017 19:15,2,1.051,ACTIVE,212.61,343.55,59.981,1500592505,"274151322000076","219011344069620",28.09,36.50,0,333.63,358.88,29.9,27.0,0.203,1092182.1,1092182.1,14626,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592521,2248992.00
07/20/2017 19:15,2,1.041,ACTIVE,213.51,343.25,59.981,1500592505,"201051344000868","219011344069620",27.77,29.50,0,331.83,366.40,29.3,26.4,0.221,772774.0,772774.0,14730,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592521,2248993.00
07/20/2017 19:15,2,1.059,ACTIVE,211.70,340.55,59.975,1500592505,"274151322000095","219011344069620",28.15,35.60,0,332.13,358.58,30.2,27.2,0.208,1081664.3,1081664.3,14639,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592522,2248994.00
07/20/2017 19:15,2,1.031,ACTIVE,213.51,342.65,59.938,1500592505,"201051344000988","219011344069620",17.99,30.00,0,332.43,358.58,18.8,16.3,0.150,673956.2,673956.2,14713,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592523,2248995.00
07/20/2017 19:15,2,1.059,ACTIVE,213.74,344.15,60.007,1500592505,"201051344001025","219011344069620",27.95,31.00,0,334.24,367.60,30.0,27.1,0.234,779638.8,779638.8,14713,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592524,2248996.00
07/20/2017 19:15,2,1.014,ACTIVE,213.74,343.85,59.954,1500592505,"201051344000458","219011344069620",28.09,31.00,0,333.03,366.10,28.9,26.0,0.239,784117.7,784117.7,14700,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592525,2248997.00
07/20/2017 19:15,2,1.016,ACTIVE,214.19,345.36,60.007,1500592505,"201051344000853","219011344069620",28.15,30.80,0,333.93,367.90,29.0,26.0,0.234,785283.9,785283.9,14720,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592526,2248998.00
07/20/2017 19:15,2,0.996,ACTIVE,213.74,345.96,59.986,1500592505,"201051344000685","219011344069620",27.75,31.00,0,334.24,367.00,28.0,25.1,0.239,779013.0,779013.0,14740,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592527,2248999.00
07/20/2017 19:15,2,1.021,ACTIVE,213.96,345.06,59.986,1500592505,"201051344000917","219011344069620",27.93,31.50,0,333.63,367.00,28.9,26.0,0.230,775680.5,775680.5,14731,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592528,2249000.00
07/20/2017 19:15,2,1.020,ACTIVE,213.74,345.06,60.028,1500592505,"201051344001145","219011344069620",27.99,30.30,0,333.93,368.20,28.9,26.0,0.217,783687.0,783687.0,14724,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592529,2249001.00
07/20/2017 19:15,2,1.020,ACTIVE,214.19,345.36,60.028,1500592505,"201051344000651","219011344069620",27.77,30.80,0,334.84,367.90,28.7,25.8,0.225,772546.2,772546.2,14720,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592530,2249002.00
07/20/2017 19:15,2,0.939,ACTIVE,211.48,344.15,59.975,1500592505,"274151322000088","219011344069620",27.23,34.00,0,332.73,356.18,25.9,23.1,0.172,981747.5,981747.5,14619,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592531,2249003.00
07/20/2017 19:15,2,0.658,ACTIVE,212.61,405.77,59.975,1500592505,"274151322000068","219011344069620",37.71,37.30,0,331.83,433.42,25.0,22.2,0.164,853217.0,853217.0,14984,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592531,2249004.00
07/20/2017 19:15,2,1.053,ACTIVE,213.29,343.85,59.975,1500592505,"201051344001135","219011344069620",28.17,30.50,0,334.24,366.10,30.1,27.1,0.230,768038.4,768038.4,14694,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592532,2249005.00
07/20/2017 19:15,2,1.025,ACTIVE,213.29,343.25,59.975,1500592505,"201051344000594","219011344069620",27.99,33.30,0,330.33,365.19,29.1,26.2,0.230,787365.3,787365.3,14713,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592533,2249006.00
07/20/2017 19:15,2,1.020,ACTIVE,213.74,343.85,59.986,1500592505,"201051344001203","219011344069620",27.93,31.30,0,334.24,367.30,28.9,26.0,0.230,777762.3,777762.3,14744,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592534,2249007.00
07/20/2017 19:15,2,0.965,ACTIVE,211.93,343.25,59.970,1500592505,"274151322000054","219011344069620",27.19,34.00,0,332.43,356.48,26.6,23.8,0.177,998160.2,998160.2,14602,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592535,2249008.00
07/20/2017 19:15,2,1.033,ACTIVE,213.74,342.35,59.954,1500592505,"201051344000867","219011344069620",28.05,31.00,0,331.83,365.49,29.4,26.5,0.225,771539.3,771539.3,14746,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592536,2249009.00
07/20/2017 19:15,2,0.941,ACTIVE,213.96,344.45,59.986,1500592505,"201051344001093","219011344069620",28.37,30.80,0,334.24,364.89,27.1,24.2,0.203,775671.9,775671.9,14740,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592537,2249010.00
07/20/2017 19:15,2,1.000,ACTIVE,213.74,344.76,60.012,1500592505,"201051344000900","219011344069620",28.09,29.80,0,332.13,365.19,28.5,25.6,0.225,793263.9,793263.9,14748,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592538,2249011.00
07/20/2017 19:15,2,0.979,ACTIVE,213.96,343.55,59.938,1500592505,"201051344000648","219011344069620",28.15,30.00,0,332.43,364.59,28.0,25.1,0.225,780577.2,780577.2,14718,0,0,0,L,1122011218,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592539,2249012.00
07/20/2017 19:15,2,1.033,ACTIVE,213.51,343.55,59.949,1500592505,"201051344000569","219011344069620",27.65,30.80,0,333.03,365.49,29.0,26.1,0.234,795170.2,795170.2,14694,0,0,0,L,1122011218,0,121.10,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592540,2249013.00
07/20/2017 19:15,2,1.047,ACTIVE,213.74,343.85,59.991,1500592505,"201051344000983","219011344069620",28.15,30.80,0,332.43,366.40,29.9,26.9,0.234,785843.5,785843.5,14720,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592541,2249014.00
07/20/2017 19:15,2,1.020,ACTIVE,213.51,343.85,59.970,1500592505,"201051344001158","219011344069620",27.69,31.00,0,332.13,365.80,28.6,25.7,0.230,770334.1,770334.1,14721,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592541,2249015.00
07/20/2017 19:15,2,0.961,ACTIVE,213.96,344.15,59.975,1500592505,"201051344000576","219011344069620",28.27,29.80,0,332.73,365.19,27.6,24.7,0.212,784864.5,784864.5,14730,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592542,2249016.00
07/20/2017 19:15,2,0.928,ACTIVE,211.93,338.74,59.954,1500592505,"274151322000087","219011344069620",27.77,42.00,0,332.43,356.48,26.1,23.3,0.155,972720.8,972720.8,14820,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500592543,2249017.00
07/20/2017 19:30,2,0.865,ACTIVE,214.19,342.65,59.981,1500593403,"201051344000645","219011344069620",27.85,29.80,0,332.73,357.38,24.4,21.7,0.190,783812.5,783812.5,14704,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593404,2249018.00
07/20/2017 19:30,2,0.814,ACTIVE,212.83,338.44,59.975,1500593403,"274151322000085","219011344069620",27.31,33.30,0,330.93,349.56,22.6,19.8,0.141,993401.5,993401.5,14617,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593405,2249019.00
07/20/2017 19:30,2,0.893,ACTIVE,214.19,344.45,60.007,1500593403,"201051344000633","219011344069620",27.83,30.50,0,331.23,358.58,25.2,22.4,0.190,770753.7,770753.7,14755,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593406,2249020.00
07/20/2017 19:30,2,0.875,ACTIVE,213.74,342.65,59.981,1500593403,"201051344000469","219011344069620",28.13,28.50,0,329.73,357.38,25.0,22.2,0.199,774402.8,774402.8,14729,0,0,0,L,1122011218,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593407,2249021.00
07/20/2017 19:30,2,0.896,ACTIVE,213.96,344.45,59.981,1500593403,"201051344000646","219011344069620",27.91,30.50,0,333.03,358.88,25.4,22.5,0.190,769143.9,769143.9,14713,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593408,2249022.00
07/20/2017 19:30,2,0.861,ACTIVE,212.16,340.85,59.944,1500593403,"274151322000052","219011344069620",27.81,34.80,0,330.03,351.37,24.3,21.5,0.159,1033755.1,1033755.1,14615,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593409,2249023.00
07/20/2017 19:30,2,0.965,ACTIVE,214.19,344.76,59.981,1500593403,"201051344000585","219011344069620",28.07,30.00,0,332.73,359.48,27.4,24.6,0.208,782486.0,782486.0,14712,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593410,2249024.00
07/20/2017 19:30,2,0.857,ACTIVE,213.74,342.95,59.975,1500593403,"201051344001230","219011344069620",28.09,30.30,0,331.23,357.08,24.4,21.7,0.186,773668.8,773668.8,14741,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593411,2249025.00
07/20/2017 19:30,2,0.869,ACTIVE,214.19,343.55,59.991,1500593403,"201051344000582","219011344069620",27.73,30.00,0,332.73,358.28,24.5,21.7,0.194,762847.7,762847.7,14707,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593412,2249026.00
07/20/2017 19:30,2,0.881,ACTIVE,213.51,342.35,59.986,1500593403,"201051344000955","219011344069620",28.17,30.50,0,331.53,357.08,25.1,22.3,0.190,782697.9,782697.9,14724,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593413,2249027.00
07/20/2017 19:30,2,0.547,ACTIVE,212.61,400.36,59.959,1500593403,"274151322000094","219011344069620",37.35,35.40,0,334.84,419.30,20.7,18.1,0.133,852527.8,852527.8,14971,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593414,2249028.00
