ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 19:30,2,0.912,ACTIVE,213.74,342.05,59.986,1500593403,"201051344000579","219011344069620",28.27,31.30,0,332.13,357.38,26.1,23.3,0.199,792618.8,792618.8,14715,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593415,2249029.00
07/20/2017 19:30,2,0.900,ACTIVE,213.74,342.65,59.975,1500593403,"201051344000890","219011344069620",27.89,31.30,0,332.43,357.98,25.4,22.6,0.186,776732.2,776732.2,14723,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593416,2249030.00
07/20/2017 19:30,2,0.867,ACTIVE,214.19,343.85,59.996,1500593403,"201051344000438","219011344069620",28.17,30.80,0,332.43,358.58,24.8,22.0,0.194,779168.1,779168.1,14709,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593417,2249031.00
07/20/2017 19:30,2,0.891,ACTIVE,213.96,341.45,59.986,1500593403,"201051344000417","219011344069620",18.31,30.80,0,332.73,351.67,16.6,14.1,0.119,701370.6,701370.6,14745,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593417,2249032.00
07/20/2017 19:30,2,0.863,ACTIVE,212.16,342.65,59.986,1500593403,"274151322000083","219011344069620",27.59,34.80,0,330.93,351.07,24.1,21.4,0.168,1023326.7,1023326.7,14628,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593418,2249033.00
07/20/2017 19:30,2,0.891,ACTIVE,212.83,340.25,59.970,1500593403,"274151322000076","219011344069620",28.31,35.20,0,331.53,351.97,25.6,22.8,0.172,1092188.0,1092188.0,14627,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593419,2249034.00
07/20/2017 19:30,2,0.906,ACTIVE,213.74,342.05,60.007,1500593403,"201051344000868","219011344069620",27.77,28.80,0,330.93,356.78,25.5,22.7,0.190,772779.7,772779.7,14731,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593420,2249035.00
07/20/2017 19:30,2,0.908,ACTIVE,212.16,339.34,59.996,1500593403,"274151322000095","219011344069620",27.71,34.50,0,330.93,351.97,25.4,22.6,0.168,1081670.2,1081670.2,14640,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593421,2249036.00
07/20/2017 19:30,2,0.895,ACTIVE,213.74,341.75,59.986,1500593403,"201051344000988","219011344069620",17.95,29.50,0,330.93,352.57,16.2,13.8,0.128,673959.7,673959.7,14714,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593422,2249037.00
07/20/2017 19:30,2,0.900,ACTIVE,213.74,342.95,59.981,1500593403,"201051344001025","219011344069620",28.23,30.00,0,333.03,358.88,25.8,22.9,0.190,779644.7,779644.7,14714,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593423,2249038.00
07/20/2017 19:30,2,0.883,ACTIVE,213.74,342.65,59.975,1500593403,"201051344000458","219011344069620",27.99,30.50,0,330.93,358.28,25.1,22.3,0.203,784123.4,784123.4,14701,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593424,2249039.00
07/20/2017 19:30,2,0.895,ACTIVE,214.41,344.15,59.944,1500593403,"201051344000853","219011344069620",27.69,30.00,0,333.93,359.48,25.1,22.3,0.194,785289.6,785289.6,14721,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593425,2249040.00
07/20/2017 19:30,2,0.848,ACTIVE,214.19,344.45,59.981,1500593403,"201051344000685","219011344069620",28.01,30.00,0,332.13,359.78,24.1,21.3,0.199,779018.4,779018.4,14741,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593426,2249041.00
07/20/2017 19:30,2,0.871,ACTIVE,213.96,343.85,59.944,1500593403,"201051344000917","219011344069620",28.05,30.80,0,332.43,358.58,24.8,22.0,0.190,775686.2,775686.2,14732,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593427,2249042.00
07/20/2017 19:30,2,0.881,ACTIVE,213.96,343.85,59.975,1500593403,"201051344001145","219011344069620",27.95,29.50,0,333.33,358.58,25.0,22.2,0.190,783692.6,783692.6,14725,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593428,2249043.00
07/20/2017 19:30,2,0.867,ACTIVE,214.41,344.15,60.023,1500593403,"201051344000651","219011344069620",28.03,29.80,0,333.03,358.88,24.6,21.8,0.190,772551.8,772551.8,14721,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593429,2249044.00
07/20/2017 19:30,2,0.807,ACTIVE,211.93,338.14,59.975,1500593403,"274151322000088","219011344069620",27.27,33.00,0,330.03,349.56,22.3,19.6,0.133,981752.5,981752.5,14620,0,0,0,L,1151911521,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593430,2249045.00
07/20/2017 19:30,2,0.564,ACTIVE,212.83,404.87,59.996,1500593403,"274151322000068","219011344069620",37.71,35.80,0,334.84,422.00,21.7,19.0,0.137,853221.9,853221.9,14985,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593431,2249046.00
07/20/2017 19:30,2,0.922,ACTIVE,213.74,342.95,59.970,1500593403,"201051344001135","219011344069620",27.95,29.30,0,332.13,357.98,26.1,23.3,0.186,768044.3,768044.3,14695,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593431,2249047.00
07/20/2017 19:30,2,0.900,ACTIVE,213.51,342.95,59.981,1500593403,"201051344000594","219011344069620",27.87,32.20,0,330.03,356.48,25.5,22.7,0.199,787371.0,787371.0,14714,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593432,2249048.00
07/20/2017 19:30,2,0.889,ACTIVE,214.19,343.25,59.981,1500593403,"201051344001203","219011344069620",27.99,30.50,0,333.03,358.58,25.2,22.4,0.190,777768.0,777768.0,14745,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593433,2249049.00
07/20/2017 19:30,2,0.834,ACTIVE,212.38,342.35,59.975,1500593403,"274151322000054","219011344069620",27.19,33.00,0,330.63,350.17,23.0,20.2,0.150,998165.3,998165.3,14603,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593434,2249050.00
07/20/2017 19:30,2,0.910,ACTIVE,214.19,342.05,59.975,1500593403,"201051344000867","219011344069620",27.73,30.30,0,331.53,356.78,25.6,22.7,0.186,771545.1,771545.1,14747,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593435,2249051.00
07/20/2017 19:30,2,0.855,ACTIVE,213.96,344.15,59.975,1500593403,"201051344001093","219011344069620",27.85,29.80,0,333.63,357.08,24.2,21.4,0.177,775677.2,775677.2,14741,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593436,2249052.00
07/20/2017 19:30,2,0.883,ACTIVE,213.74,343.25,59.981,1500593403,"201051344000900","219011344069620",27.75,29.00,0,331.83,357.68,24.9,22.1,0.190,793269.5,793269.5,14749,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593437,2249053.00
07/20/2017 19:30,2,0.877,ACTIVE,214.19,343.25,60.007,1500593403,"201051344000648","219011344069620",27.71,29.30,0,332.13,357.38,24.7,21.9,0.199,780582.8,780582.8,14719,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593438,2249054.00
07/20/2017 19:30,2,0.898,ACTIVE,213.96,342.65,59.970,1500593403,"201051344000569","219011344069620",27.81,30.30,0,332.13,357.08,25.3,22.5,0.194,795175.9,795175.9,14695,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593439,2249055.00
07/20/2017 19:30,2,0.920,ACTIVE,214.19,342.95,59.981,1500593403,"201051344000983","219011344069620",28.09,30.00,0,331.23,357.68,26.2,23.3,0.199,785849.4,785849.4,14721,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593440,2249056.00
07/20/2017 19:30,2,0.896,ACTIVE,213.96,342.35,59.981,1500593403,"201051344001158","219011344069620",27.51,30.00,0,331.53,357.38,25.0,22.2,0.194,770339.7,770339.7,14722,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593441,2249057.00
07/20/2017 19:30,2,0.867,ACTIVE,214.41,343.85,59.981,1500593403,"201051344000576","219011344069620",27.59,29.00,0,332.13,357.38,24.3,21.5,0.190,784869.9,784869.9,14731,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593442,2249058.00
07/20/2017 19:30,2,0.832,ACTIVE,212.61,340.25,59.933,1500593403,"274151322000087","219011344069620",27.31,40.40,0,328.52,350.47,23.0,20.3,0.137,972726.0,972726.0,14821,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500593443,2249059.00
07/20/2017 19:45,2,0.750,ACTIVE,213.96,342.05,59.986,1500594303,"201051344000645","219011344069620",27.85,29.30,0,332.73,354.97,21.2,18.5,0.159,783817.5,783817.5,14705,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594304,2249060.00
07/20/2017 19:45,2,0.703,ACTIVE,212.38,339.04,60.002,1500594303,"274151322000085","219011344069620",27.17,32.40,0,331.23,348.66,19.3,16.7,0.119,993406.1,993406.1,14618,0,0,0,L,1151911521,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594305,2249061.00
07/20/2017 19:45,2,0.781,ACTIVE,213.96,343.25,59.986,1500594303,"201051344000633","219011344069620",27.65,29.80,0,331.83,356.48,21.9,19.2,0.168,770758.9,770758.9,14756,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594306,2249062.00
07/20/2017 19:45,2,0.764,ACTIVE,213.74,341.75,60.018,1500594303,"201051344000469","219011344069620",28.07,28.00,0,331.23,355.28,21.8,19.1,0.172,774408.0,774408.0,14730,0,0,0,L,1122011218,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594307,2249063.00
07/20/2017 19:45,2,0.770,ACTIVE,213.29,342.35,59.981,1500594303,"201051344000646","219011344069620",28.09,29.80,0,332.43,354.97,21.9,19.2,0.172,769149.2,769149.2,14714,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594308,2249064.00
07/20/2017 19:45,2,0.748,ACTIVE,212.38,342.05,59.981,1500594303,"274151322000052","219011344069620",27.33,33.80,0,330.33,349.86,20.7,18.1,0.137,1033760.1,1033760.1,14616,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594309,2249065.00
07/20/2017 19:45,2,0.838,ACTIVE,213.96,343.55,59.986,1500594303,"201051344000585","219011344069620",27.59,29.50,0,333.93,356.78,23.5,20.7,0.168,782491.7,782491.7,14713,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594310,2249066.00
07/20/2017 19:45,2,0.740,ACTIVE,213.51,341.45,59.991,1500594303,"201051344001230","219011344069620",28.19,29.50,0,331.53,354.07,21.1,18.5,0.155,773673.8,773673.8,14742,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594311,2249067.00
07/20/2017 19:45,2,0.736,ACTIVE,214.41,343.55,60.018,1500594303,"201051344000582","219011344069620",28.09,29.00,0,333.33,355.88,21.0,18.3,0.155,762852.7,762852.7,14708,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594312,2249068.00
07/20/2017 19:45,2,0.779,ACTIVE,213.29,342.35,59.986,1500594303,"201051344000955","219011344069620",27.83,29.80,0,331.53,354.97,22.0,19.3,0.164,782703.1,782703.1,14725,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594313,2249069.00
07/20/2017 19:45,2,0.471,ACTIVE,212.38,394.35,59.986,1500594303,"274151322000094","219011344069620",37.09,34.50,0,333.93,414.19,17.7,15.2,0.115,852531.9,852531.9,14972,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594313,2249070.00
07/20/2017 19:45,2,0.799,ACTIVE,213.51,341.15,59.949,1500594303,"201051344000579","219011344069620",28.13,30.80,0,331.83,355.88,22.8,20.1,0.164,792624.2,792624.2,14716,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594314,2249071.00
07/20/2017 19:45,2,0.783,ACTIVE,213.51,342.05,59.991,1500594303,"201051344000890","219011344069620",27.81,30.50,0,332.43,355.28,22.1,19.4,0.159,776737.5,776737.5,14724,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594315,2249072.00
07/20/2017 19:45,2,0.762,ACTIVE,213.74,343.25,59.986,1500594303,"201051344000438","219011344069620",27.83,29.80,0,333.03,356.48,21.5,18.8,0.159,779173.2,779173.2,14710,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594316,2249073.00
07/20/2017 19:45,2,0.779,ACTIVE,213.96,341.15,59.981,1500594303,"201051344000417","219011344069620",18.13,30.00,0,332.43,350.47,14.3,11.9,0.102,701373.9,701373.9,14746,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594317,2249074.00
07/20/2017 19:45,2,0.719,ACTIVE,211.93,342.05,59.991,1500594303,"274151322000083","219011344069620",27.65,33.80,0,330.33,349.56,20.2,17.5,0.141,1023331.6,1023331.6,14629,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594318,2249075.00
07/20/2017 19:45,2,0.779,ACTIVE,212.83,344.15,59.981,1500594303,"274151322000076","219011344069620",27.55,34.00,0,331.23,351.07,21.8,19.1,0.141,1092193.2,1092193.2,14628,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594319,2249076.00
07/20/2017 19:45,2,0.789,ACTIVE,213.51,341.15,59.959,1500594303,"201051344000868","219011344069620",27.75,28.30,0,331.53,354.37,22.3,19.6,0.159,772785.0,772785.0,14732,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594320,2249077.00
07/20/2017 19:45,2,0.762,ACTIVE,212.16,340.55,59.986,1500594303,"274151322000095","219011344069620",27.71,33.30,0,329.13,350.17,21.4,18.7,0.137,1081675.3,1081675.3,14641,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594321,2249078.00
07/20/2017 19:45,2,0.760,ACTIVE,213.51,340.55,60.018,1500594303,"201051344000988","219011344069620",18.23,29.00,0,330.93,351.37,14.1,11.7,0.115,673962.8,673962.8,14715,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594322,2249079.00
07/20/2017 19:45,2,0.775,ACTIVE,213.74,341.75,59.981,1500594303,"201051344001025","219011344069620",28.17,29.30,0,333.03,355.58,22.2,19.5,0.164,779650.0,779650.0,14715,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594323,2249080.00
07/20/2017 19:45,2,0.771,ACTIVE,213.74,341.45,59.965,1500594303,"201051344000458","219011344069620",27.73,30.00,0,333.03,354.97,21.7,19.0,0.172,784128.5,784128.5,14702,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594324,2249081.00
07/20/2017 19:45,2,0.766,ACTIVE,214.19,342.95,59.981,1500594303,"201051344000853","219011344069620",27.95,29.50,0,333.33,357.08,21.7,19.0,0.164,785294.7,785294.7,14722,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594325,2249082.00
07/20/2017 19:45,2,0.734,ACTIVE,213.96,343.55,59.991,1500594303,"201051344000685","219011344069620",27.63,29.50,0,333.03,356.78,20.6,17.9,0.172,779023.3,779023.3,14742,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594325,2249083.00
07/20/2017 19:45,2,0.756,ACTIVE,213.96,343.25,59.991,1500594303,"201051344000917","219011344069620",27.87,30.00,0,332.13,356.48,21.3,18.7,0.159,775691.2,775691.2,14733,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594326,2249084.00
07/20/2017 19:45,2,0.764,ACTIVE,213.96,343.25,59.996,1500594303,"201051344001145","219011344069620",27.83,28.80,0,333.93,356.18,21.6,18.9,0.155,783697.7,783697.7,14726,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594327,2249085.00
07/20/2017 19:45,2,0.742,ACTIVE,214.19,342.95,60.007,1500594303,"201051344000651","219011344069620",28.09,29.00,0,333.93,355.88,21.2,18.5,0.159,772556.8,772556.8,14722,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594328,2249086.00
07/20/2017 19:45,2,0.688,ACTIVE,212.16,337.54,60.028,1500594303,"274151322000088","219011344069620",27.17,32.20,0,329.43,348.36,18.9,16.3,0.106,981756.9,981756.9,14621,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594329,2249087.00
07/20/2017 19:45,2,0.494,ACTIVE,212.83,392.85,59.991,1500594303,"274151322000068","219011344069620",36.82,35.00,0,335.14,414.49,18.5,15.9,0.106,853226.2,853226.2,14986,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594330,2249088.00
07/20/2017 19:45,2,0.803,ACTIVE,213.29,341.45,60.002,1500594303,"201051344001135","219011344069620",27.97,29.00,0,333.03,355.28,22.8,20.0,0.164,768049.7,768049.7,14696,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594331,2249089.00
07/20/2017 19:45,2,0.789,ACTIVE,213.29,341.15,60.039,1500594303,"201051344000594","219011344069620",27.47,31.30,0,330.93,354.97,22.0,19.3,0.159,787376.3,787376.3,14715,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594332,2249090.00
07/20/2017 19:45,2,0.779,ACTIVE,213.51,341.45,60.018,1500594303,"201051344001203","219011344069620",27.69,29.50,0,333.03,357.08,21.9,19.2,0.159,777773.1,777773.1,14746,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594333,2249091.00
07/20/2017 19:45,2,0.715,ACTIVE,212.16,339.65,60.002,1500594303,"274151322000054","219011344069620",27.02,32.20,0,330.03,349.26,19.6,16.9,0.133,998170.0,998170.0,14604,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594334,2249092.00
07/20/2017 19:45,2,0.791,ACTIVE,213.74,340.55,59.996,1500594303,"201051344000867","219011344069620",27.79,29.80,0,331.83,354.37,22.3,19.6,0.159,771550.3,771550.3,14748,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594334,2249093.00
07/20/2017 19:45,2,0.740,ACTIVE,213.74,342.35,60.039,1500594303,"201051344001093","219011344069620",28.01,29.30,0,333.33,355.28,21.0,18.4,0.155,775682.2,775682.2,14742,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594335,2249094.00
07/20/2017 19:45,2,0.766,ACTIVE,213.51,342.05,60.002,1500594303,"201051344000900","219011344069620",27.75,28.80,0,331.83,354.97,21.6,18.9,0.164,793274.5,793274.5,14750,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594336,2249095.00
07/20/2017 19:45,2,0.768,ACTIVE,213.96,341.75,60.028,1500594303,"201051344000648","219011344069620",27.59,28.80,0,332.43,355.88,21.5,18.8,0.155,780587.8,780587.8,14720,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594337,2249096.00
07/20/2017 19:45,2,0.783,ACTIVE,213.51,340.85,59.991,1500594303,"201051344000569","219011344069620",27.71,29.80,0,332.13,354.67,22.0,19.3,0.164,795181.1,795181.1,14696,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594338,2249097.00
07/20/2017 19:45,2,0.793,ACTIVE,213.74,340.85,59.996,1500594303,"201051344000983","219011344069620",28.27,29.80,0,332.13,355.28,22.8,20.0,0.164,785854.8,785854.8,14722,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594339,2249098.00
07/20/2017 19:45,2,0.762,ACTIVE,213.51,341.45,59.975,1500594303,"201051344001158","219011344069620",28.01,29.50,0,331.53,355.28,21.6,19.0,0.168,770344.8,770344.8,14723,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594340,2249099.00
07/20/2017 19:45,2,0.738,ACTIVE,213.96,342.65,59.996,1500594303,"201051344000576","219011344069620",28.07,28.50,0,332.43,355.58,21.0,18.3,0.164,784874.9,784874.9,14732,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594341,2249100.00
07/20/2017 19:45,2,0.707,ACTIVE,212.38,343.85,59.996,1500594303,"274151322000087","219011344069620",27.27,38.80,0,329.13,349.26,19.6,17.0,0.102,972730.6,972730.6,14822,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500594342,2249101.00
07/20/2017 20:00,2,0.641,ACTIVE,213.96,340.25,59.965,1500595203,"201051344000645","219011344069620",27.10,29.00,0,331.83,353.17,17.6,15.0,0.128,783821.8,783821.8,14706,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595205,2249102.00
07/20/2017 20:00,2,0.580,ACTIVE,212.38,339.34,59.975,1500595203,"274151322000085","219011344069620",26.66,31.80,0,333.33,346.86,15.7,13.2,0.097,993409.9,993409.9,14619,0,0,0,L,1151911521,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595205,2249103.00
07/20/2017 20:00,2,0.648,ACTIVE,213.96,341.45,59.975,1500595203,"201051344000633","219011344069620",27.57,29.30,0,331.83,355.28,18.1,15.6,0.133,770763.3,770763.3,14757,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595206,2249104.00
07/20/2017 20:00,2,0.648,ACTIVE,213.74,340.25,59.986,1500595203,"201051344000469","219011344069620",27.33,27.80,0,330.93,352.27,18.0,15.5,0.137,774412.3,774412.3,14731,0,0,0,L,1122011218,0,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595207,2249105.00
07/20/2017 20:00,2,0.641,ACTIVE,213.51,341.45,59.975,1500595203,"201051344000646","219011344069620",27.93,29.30,0,331.23,353.77,18.1,15.6,0.124,769153.5,769153.5,14715,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595208,2249106.00
07/20/2017 20:00,2,0.621,ACTIVE,211.93,341.75,59.975,1500595203,"274151322000052","219011344069620",26.90,32.80,0,330.03,348.06,16.9,14.4,0.110,1033764.2,1033764.2,14617,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595209,2249107.00
07/20/2017 20:00,2,0.695,ACTIVE,214.19,342.65,59.975,1500595203,"201051344000585","219011344069620",27.71,28.80,0,332.73,353.77,19.6,17.0,0.137,782496.4,782496.4,14714,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595210,2249108.00
07/20/2017 20:00,2,0.627,ACTIVE,213.74,340.55,59.975,1500595203,"201051344001230","219011344069620",27.63,28.80,0,331.53,351.97,17.5,15.0,0.124,773678.0,773678.0,14743,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595211,2249109.00
07/20/2017 20:00,2,0.623,ACTIVE,214.19,341.45,59.981,1500595203,"201051344000582","219011344069620",27.47,28.50,0,333.93,353.17,17.4,14.9,0.124,762856.9,762856.9,14709,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595212,2249110.00
07/20/2017 20:00,2,0.643,ACTIVE,213.51,340.55,59.996,1500595203,"201051344000955","219011344069620",28.05,29.00,0,332.13,352.27,18.3,15.7,0.128,782707.4,782707.4,14726,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595213,2249111.00
07/20/2017 20:00,2,0.377,ACTIVE,212.16,397.35,59.970,1500595203,"274151322000094","219011344069620",37.25,33.80,0,334.54,416.89,14.3,11.8,0.088,852535.3,852535.3,14973,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595214,2249112.00
07/20/2017 20:00,2,0.678,ACTIVE,213.51,339.65,59.986,1500595203,"201051344000579","219011344069620",27.65,30.00,0,331.53,352.27,19.0,16.4,0.133,792628.8,792628.8,14717,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595214,2249113.00
07/20/2017 20:00,2,0.641,ACTIVE,213.74,340.85,59.986,1500595203,"201051344000890","219011344069620",28.11,29.50,0,332.43,352.87,18.3,15.8,0.124,776741.9,776741.9,14725,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595215,2249114.00
07/20/2017 20:00,2,0.623,ACTIVE,213.96,341.15,59.975,1500595203,"201051344000438","219011344069620",28.15,29.30,0,333.33,353.77,17.8,15.2,0.119,779177.4,779177.4,14711,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595216,2249115.00
07/20/2017 20:00,2,0.645,ACTIVE,213.96,339.65,59.986,1500595203,"201051344000417","219011344069620",18.13,29.30,0,332.73,348.36,11.9,9.5,0.080,701376.5,701376.5,14747,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595217,2249116.00
07/20/2017 20:00,2,0.592,ACTIVE,212.16,338.74,59.975,1500595203,"274151322000083","219011344069620",27.23,33.00,0,331.23,347.46,16.3,13.8,0.102,1023335.5,1023335.5,14630,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595218,2249117.00
07/20/2017 20:00,2,0.629,ACTIVE,212.61,338.74,59.970,1500595203,"274151322000076","219011344069620",27.77,33.00,0,332.13,348.36,17.7,15.2,0.110,1092197.5,1092197.5,14629,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595219,2249118.00
07/20/2017 20:00,2,0.654,ACTIVE,213.29,339.34,59.975,1500595203,"201051344000868","219011344069620",27.65,28.00,0,330.93,352.57,18.4,15.8,0.128,772789.4,772789.4,14733,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595220,2249119.00
07/20/2017 20:00,2,0.613,ACTIVE,212.16,341.15,59.970,1500595203,"274151322000095","219011344069620",27.73,32.40,0,330.63,348.06,17.2,14.7,0.106,1081679.5,1081679.5,14642,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595221,2249120.00
07/20/2017 20:00,2,0.619,ACTIVE,213.29,339.65,60.018,1500595203,"201051344000988","219011344069620",18.27,28.80,0,331.23,349.86,11.5,9.2,0.075,673965.5,673965.5,14716,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595222,2249121.00
07/20/2017 20:00,2,0.646,ACTIVE,213.96,340.55,59.986,1500595203,"201051344001025","219011344069620",27.91,28.50,0,333.03,353.47,18.3,15.7,0.124,779654.4,779654.4,14716,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595223,2249122.00
07/20/2017 20:00,2,0.635,ACTIVE,213.74,339.95,59.986,1500595203,"201051344000458","219011344069620",27.81,29.80,0,332.73,352.87,17.9,15.4,0.137,784132.9,784132.9,14703,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595224,2249123.00
07/20/2017 20:00,2,0.635,ACTIVE,213.96,341.75,59.975,1500595203,"201051344000853","219011344069620",27.81,29.30,0,332.73,353.47,17.9,15.4,0.128,785299.1,785299.1,14723,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595225,2249124.00
07/20/2017 20:00,2,0.590,ACTIVE,214.19,342.35,59.965,1500595203,"201051344000685","219011344069620",28.13,28.80,0,333.03,354.37,16.9,14.4,0.128,779027.4,779027.4,14743,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595226,2249125.00
07/20/2017 20:00,2,0.625,ACTIVE,213.74,341.15,59.981,1500595203,"201051344000917","219011344069620",27.79,29.30,0,332.43,352.87,17.6,15.1,0.119,775695.4,775695.4,14734,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595227,2249126.00
07/20/2017 20:00,2,0.623,ACTIVE,214.19,341.75,59.981,1500595203,"201051344001145","219011344069620",28.09,28.30,0,333.03,354.07,17.8,15.2,0.119,783702.0,783702.0,14727,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595227,2249127.00
07/20/2017 20:00,2,0.623,ACTIVE,214.19,342.05,59.991,1500595203,"201051344000651","219011344069620",27.55,28.30,0,333.93,353.47,17.4,14.9,0.124,772561.0,772561.0,14723,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595228,2249128.00
07/20/2017 20:00,2,0.566,ACTIVE,211.93,341.15,59.981,1500595203,"274151322000088","219011344069620",26.38,31.50,0,333.03,346.56,15.2,12.7,0.088,981760.6,981760.6,14622,0,0,0,L,1151911521,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595230,2249129.00
07/20/2017 20:00,2,0.398,ACTIVE,213.06,395.55,59.981,1500595203,"274151322000068","219011344069620",37.19,34.30,0,334.54,414.19,15.2,12.7,0.084,853229.8,853229.8,14987,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595231,2249130.00
07/20/2017 20:00,2,0.676,ACTIVE,213.74,339.65,59.975,1500595203,"201051344001135","219011344069620",27.51,28.30,0,331.83,353.47,18.9,16.3,0.124,768054.3,768054.3,14697,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595231,2249131.00
07/20/2017 20:00,2,0.639,ACTIVE,213.29,339.04,59.970,1500595203,"201051344000594","219011344069620",27.93,30.50,0,329.13,351.97,18.1,15.5,0.133,787380.6,787380.6,14716,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595232,2249132.00
07/20/2017 20:00,2,0.645,ACTIVE,214.19,340.85,59.975,1500595203,"201051344001203","219011344069620",27.67,28.80,0,333.03,354.07,18.1,15.5,0.124,777777.5,777777.5,14747,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595233,2249133.00
07/20/2017 20:00,2,0.578,ACTIVE,212.61,341.15,59.981,1500595203,"274151322000054","219011344069620",26.92,31.50,0,332.73,347.46,15.8,13.3,0.093,998173.7,998173.7,14605,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595234,2249134.00
07/20/2017 20:00,2,0.662,ACTIVE,213.74,338.74,59.991,1500595203,"201051344000867","219011344069620",27.43,29.30,0,330.63,352.87,18.4,15.9,0.119,771554.8,771554.8,14749,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595235,2249135.00
07/20/2017 20:00,2,0.625,ACTIVE,214.19,341.75,59.981,1500595203,"201051344001093","219011344069620",27.47,28.50,0,333.33,353.77,17.4,14.9,0.119,775686.4,775686.4,14743,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595236,2249136.00
07/20/2017 20:00,2,0.625,ACTIVE,213.51,339.95,60.002,1500595203,"201051344000900","219011344069620",27.67,28.30,0,330.93,353.47,17.6,15.0,0.133,793278.8,793278.8,14751,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595237,2249137.00
07/20/2017 20:00,2,0.631,ACTIVE,213.96,339.95,59.981,1500595203,"201051344000648","219011344069620",27.67,28.50,0,332.13,352.57,17.7,15.2,0.128,780592.1,780592.1,14721,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595238,2249138.00
07/20/2017 20:00,2,0.639,ACTIVE,213.74,339.65,59.970,1500595203,"201051344000569","219011344069620",27.99,29.30,0,331.83,352.57,18.1,15.6,0.128,795185.5,795185.5,14697,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595239,2249139.00
07/20/2017 20:00,2,0.674,ACTIVE,213.96,339.65,59.975,1500595203,"201051344000983","219011344069620",27.51,29.30,0,331.53,352.27,18.8,16.2,0.133,785859.4,785859.4,14723,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595240,2249140.00
07/20/2017 20:00,2,0.637,ACTIVE,213.74,340.25,59.975,1500595203,"201051344001158","219011344069620",27.39,29.00,0,331.83,352.27,17.7,15.2,0.128,770349.1,770349.1,14724,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595241,2249141.00
07/20/2017 20:00,2,0.615,ACTIVE,214.19,341.15,59.981,1500595203,"201051344000576","219011344069620",27.71,28.30,0,332.13,353.47,17.3,14.8,0.124,784879.0,784879.0,14733,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595242,2249142.00
07/20/2017 20:00,2,0.576,ACTIVE,212.61,341.15,59.965,1500595203,"274151322000087","219011344069620",27.00,37.80,0,333.33,347.46,15.8,13.3,0.075,972734.4,972734.4,14823,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500595242,2249143.00
07/20/2017 20:15,2,0.527,ACTIVE,214.19,339.34,59.949,1500596103,"201051344000645","219011344069620",27.06,28.50,0,331.83,349.56,14.5,12.1,0.097,783825.1,783825.1,14707,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596104,2249144.00
07/20/2017 20:15,2,0.475,ACTIVE,212.83,338.44,59.975,1500596103,"274151322000085","219011344069620",26.60,31.00,0,334.24,345.06,12.8,10.4,0.075,993412.8,993412.8,14620,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596105,2249145.00
07/20/2017 20:15,2,0.543,ACTIVE,214.19,341.15,59.996,1500596103,"201051344000633","219011344069620",27.73,28.50,0,332.13,351.67,15.3,12.8,0.102,770766.8,770766.8,14758,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596106,2249146.00
07/20/2017 20:15,2,0.541,ACTIVE,213.96,339.95,59.944,1500596103,"201051344000469","219011344069620",27.49,27.30,0,330.33,349.86,15.1,12.6,0.106,774415.8,774415.8,14732,0,0,0,L,1122011218,0,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596107,2249147.00
07/20/2017 20:15,2,0.543,ACTIVE,213.74,341.15,59.975,1500596103,"201051344000646","219011344069620",27.59,28.80,0,330.63,350.77,15.2,12.8,0.097,769157.1,769157.1,14716,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596108,2249148.00
07/20/2017 20:15,2,0.494,ACTIVE,212.38,340.55,59.965,1500596103,"274151322000052","219011344069620",27.49,32.40,0,333.63,345.96,13.8,11.4,0.071,1033767.4,1033767.4,14618,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596108,2249149.00
07/20/2017 20:15,2,0.590,ACTIVE,214.19,341.75,59.981,1500596103,"201051344000585","219011344069620",27.29,28.30,0,332.13,350.77,16.4,13.9,0.110,782500.2,782500.2,14715,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596110,2249150.00
07/20/2017 20:15,2,0.533,ACTIVE,213.96,339.95,59.996,1500596103,"201051344001230","219011344069620",27.27,28.00,0,331.53,349.26,14.7,12.3,0.093,773681.4,773681.4,14744,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596110,2249151.00
07/20/2017 20:15,2,0.520,ACTIVE,214.41,341.15,59.970,1500596103,"201051344000582","219011344069620",27.57,28.00,0,332.73,350.17,14.5,12.1,0.097,762860.3,762860.3,14710,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596111,2249152.00
07/20/2017 20:15,2,0.549,ACTIVE,213.74,339.34,60.007,1500596103,"201051344000955","219011344069620",27.75,28.50,0,332.13,349.26,15.4,13.0,0.097,782711.0,782711.0,14727,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596112,2249153.00
07/20/2017 20:15,2,0.303,ACTIVE,212.61,394.05,59.970,1500596103,"274151322000094","219011344069620",36.84,33.30,0,335.14,411.48,11.3,9.0,0.071,852537.9,852537.9,14974,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596113,2249154.00
07/20/2017 20:15,2,0.572,ACTIVE,213.96,339.95,60.007,1500596103,"201051344000579","219011344069620",27.67,29.50,0,331.83,349.26,16.1,13.6,0.102,792632.5,792632.5,14718,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596114,2249155.00
07/20/2017 20:15,2,0.543,ACTIVE,213.96,339.95,59.970,1500596103,"201051344000890","219011344069620",27.87,29.30,0,331.83,349.86,15.4,12.9,0.102,776745.5,776745.5,14726,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596115,2249156.00
07/20/2017 20:15,2,0.535,ACTIVE,214.41,340.85,59.959,1500596103,"201051344000438","219011344069620",27.29,28.50,0,332.73,350.77,14.8,12.4,0.097,779180.9,779180.9,14712,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596116,2249157.00
07/20/2017 20:15,2,0.543,ACTIVE,214.41,339.65,59.975,1500596103,"201051344000417","219011344069620",18.09,28.80,0,332.13,346.26,10.0,7.7,0.062,701378.7,701378.7,14748,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596117,2249158.00
07/20/2017 20:15,2,0.482,ACTIVE,212.61,337.84,59.970,1500596103,"274151322000083","219011344069620",27.08,32.20,0,333.33,345.06,13.2,10.8,0.080,1023338.6,1023338.6,14631,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596118,2249159.00
07/20/2017 20:15,2,0.508,ACTIVE,213.29,339.04,59.970,1500596103,"274151322000076","219011344069620",27.73,32.20,0,334.54,346.26,14.2,11.8,0.093,1092200.8,1092200.8,14630,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596119,2249160.00
07/20/2017 20:15,2,0.557,ACTIVE,213.96,339.65,60.007,1500596103,"201051344000868","219011344069620",27.21,27.80,0,330.63,348.96,15.4,12.9,0.093,772793.0,772793.0,14734,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596120,2249161.00
07/20/2017 20:15,2,0.506,ACTIVE,212.61,337.84,59.965,1500596103,"274151322000095","219011344069620",27.00,31.80,0,333.63,345.06,13.8,11.4,0.084,1081682.8,1081682.8,14643,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596121,2249162.00
07/20/2017 20:15,2,0.518,ACTIVE,213.96,340.25,59.965,1500596103,"201051344000988","219011344069620",18.01,28.30,0,330.93,346.86,9.4,7.2,0.071,673967.5,673967.5,14717,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596122,2249163.00
07/20/2017 20:15,2,0.543,ACTIVE,214.19,339.95,59.970,1500596103,"201051344001025","219011344069620",27.73,28.00,0,332.43,350.77,15.3,12.8,0.097,779658.0,779658.0,14717,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596122,2249164.00
07/20/2017 20:15,2,0.535,ACTIVE,213.96,339.04,59.970,1500596103,"201051344000458","219011344069620",27.57,29.30,0,331.23,349.26,14.9,12.5,0.102,784136.3,784136.3,14704,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596123,2249165.00
07/20/2017 20:15,2,0.525,ACTIVE,214.64,341.15,59.965,1500596103,"201051344000853","219011344069620",27.83,28.80,0,333.03,350.77,14.8,12.4,0.097,785302.5,785302.5,14724,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596124,2249166.00
07/20/2017 20:15,2,0.496,ACTIVE,214.41,341.45,59.981,1500596103,"201051344000685","219011344069620",27.97,28.30,0,333.03,351.37,14.1,11.6,0.097,779030.7,779030.7,14744,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596125,2249167.00
07/20/2017 20:15,2,0.523,ACTIVE,214.19,341.15,59.996,1500596103,"201051344000917","219011344069620",27.91,28.80,0,332.13,350.17,14.8,12.4,0.088,775698.9,775698.9,14735,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596126,2249168.00
07/20/2017 20:15,2,0.533,ACTIVE,214.41,341.75,59.959,1500596103,"201051344001145","219011344069620",27.45,27.80,0,333.93,350.77,14.8,12.4,0.093,783705.5,783705.5,14728,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596127,2249169.00
07/20/2017 20:15,2,0.516,ACTIVE,214.41,341.45,59.965,1500596103,"201051344000651","219011344069620",27.75,27.80,0,333.33,351.07,14.5,12.1,0.097,772564.3,772564.3,14724,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596128,2249170.00
07/20/2017 20:15,2,0.459,ACTIVE,212.38,339.65,59.965,1500596103,"274151322000088","219011344069620",26.34,30.80,0,333.33,345.06,12.2,9.9,0.075,981763.4,981763.4,14623,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596129,2249171.00
