ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 20:15,2,0.330,ACTIVE,213.29,388.34,59.970,1500596103,"274151322000068","219011344069620",36.40,34.00,0,335.14,412.98,12.2,9.9,0.071,853232.6,853232.6,14988,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596130,2249172.00
07/20/2017 20:15,2,0.564,ACTIVE,213.96,339.65,60.012,1500596103,"201051344001135","219011344069620",27.65,27.80,0,332.43,349.56,15.8,13.3,0.097,768058.0,768058.0,14698,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596131,2249173.00
07/20/2017 20:15,2,0.541,ACTIVE,213.96,339.65,59.970,1500596103,"201051344000594","219011344069620",27.67,30.00,0,329.73,348.96,15.2,12.7,0.106,787384.2,787384.2,14717,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596132,2249174.00
07/20/2017 20:15,2,0.543,ACTIVE,214.41,340.55,59.959,1500596103,"201051344001203","219011344069620",27.71,28.50,0,332.73,351.07,15.2,12.8,0.093,777781.0,777781.0,14748,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596132,2249175.00
07/20/2017 20:15,2,0.469,ACTIVE,212.61,338.74,59.970,1500596103,"274151322000054","219011344069620",26.90,31.00,0,333.03,345.36,12.8,10.4,0.075,998176.7,998176.7,14606,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596133,2249176.00
07/20/2017 20:15,2,0.547,ACTIVE,214.41,339.95,59.991,1500596103,"201051344000867","219011344069620",27.67,28.80,0,330.63,349.56,15.4,12.9,0.093,771558.4,771558.4,14750,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596134,2249177.00
07/20/2017 20:15,2,0.531,ACTIVE,214.41,340.85,59.970,1500596103,"201051344001093","219011344069620",27.23,28.00,0,331.83,349.56,14.7,12.3,0.093,775689.8,775689.8,14744,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596135,2249178.00
07/20/2017 20:15,2,0.523,ACTIVE,213.96,339.95,59.986,1500596103,"201051344000900","219011344069620",27.43,28.00,0,330.93,349.56,14.6,12.1,0.102,793282.2,793282.2,14752,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596136,2249179.00
07/20/2017 20:15,2,0.531,ACTIVE,214.41,339.65,59.981,1500596103,"201051344000648","219011344069620",27.69,28.00,0,331.53,349.86,14.9,12.5,0.102,780595.6,780595.6,14722,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596137,2249180.00
07/20/2017 20:15,2,0.543,ACTIVE,213.96,339.95,60.007,1500596103,"201051344000569","219011344069620",27.29,28.80,0,331.53,349.56,15.1,12.6,0.102,795189.0,795189.0,14698,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596138,2249181.00
07/20/2017 20:15,2,0.549,ACTIVE,213.96,339.65,59.975,1500596103,"201051344000983","219011344069620",28.31,28.80,0,331.83,349.86,15.8,13.3,0.102,785863.1,785863.1,14724,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596139,2249182.00
07/20/2017 20:15,2,0.533,ACTIVE,213.96,339.65,59.975,1500596103,"201051344001158","219011344069620",27.31,28.50,0,331.23,349.56,14.8,12.3,0.102,770352.5,770352.5,14725,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596140,2249183.00
07/20/2017 20:15,2,0.523,ACTIVE,214.41,340.55,59.975,1500596103,"201051344000576","219011344069620",27.06,27.80,0,332.13,349.86,14.4,12.0,0.102,784882.4,784882.4,14734,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596141,2249184.00
07/20/2017 20:15,2,0.479,ACTIVE,212.83,339.34,59.991,1500596103,"274151322000087","219011344069620",26.46,36.80,0,333.33,345.66,12.8,10.4,0.071,972737.3,972737.3,14824,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500596141,2249185.00
07/20/2017 20:30,2,0.436,ACTIVE,214.41,339.95,59.991,1500597003,"201051344000645","219011344069620",26.74,28.30,0,332.73,348.96,11.8,9.5,0.075,783827.8,783827.8,14708,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597004,2249186.00
07/20/2017 20:30,2,0.377,ACTIVE,213.06,338.74,59.981,1500597003,"274151322000085","219011344069620",26.36,30.50,0,334.54,344.45,10.1,7.8,0.062,993415.1,993415.1,14621,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597005,2249187.00
07/20/2017 20:30,2,0.459,ACTIVE,214.41,340.85,59.986,1500597003,"201051344000633","219011344069620",27.00,28.30,0,331.83,350.17,12.6,10.2,0.080,770769.7,770769.7,14759,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597006,2249188.00
07/20/2017 20:30,2,0.451,ACTIVE,214.19,339.65,59.986,1500597003,"201051344000469","219011344069620",27.23,27.00,0,330.93,347.46,12.5,10.1,0.080,774418.6,774418.6,14733,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597007,2249189.00
07/20/2017 20:30,2,0.453,ACTIVE,213.29,339.04,59.981,1500597003,"201051344000646","219011344069620",27.63,28.00,0,331.83,348.96,12.7,10.3,0.075,769159.9,769159.9,14717,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597008,2249190.00
07/20/2017 20:30,2,0.400,ACTIVE,212.61,336.64,59.986,1500597003,"274151322000052","219011344069620",27.12,31.80,0,333.63,344.45,11.0,8.7,0.053,1033769.9,1033769.9,14619,0,0,0,L,1151911521,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597009,2249191.00
07/20/2017 20:30,2,0.482,ACTIVE,213.74,339.65,59.975,1500597003,"201051344000585","219011344069620",27.89,27.80,0,332.13,349.26,13.7,11.3,0.080,782503.4,782503.4,14716,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597010,2249192.00
07/20/2017 20:30,2,0.441,ACTIVE,213.51,338.44,59.965,1500597003,"201051344001230","219011344069620",27.08,27.80,0,330.93,346.86,12.1,9.8,0.071,773684.1,773684.1,14745,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597011,2249193.00
07/20/2017 20:30,2,0.455,ACTIVE,213.74,339.34,59.986,1500597003,"201051344000582","219011344069620",23.66,27.50,0,333.63,348.36,10.9,8.6,0.066,762862.9,762862.9,14711,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597011,2249194.00
07/20/2017 20:30,2,0.457,ACTIVE,213.06,338.74,59.981,1500597003,"201051344000955","219011344069620",27.51,28.00,0,332.13,347.16,12.8,10.4,0.075,782713.9,782713.9,14728,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597012,2249195.00
07/20/2017 20:30,2,0.240,ACTIVE,213.06,389.84,59.981,1500597003,"274151322000094","219011344069620",36.60,32.80,0,335.74,407.57,9.0,6.7,0.049,852539.8,852539.8,14975,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597013,2249196.00
07/20/2017 20:30,2,0.479,ACTIVE,213.96,338.74,59.949,1500597003,"201051344000579","219011344069620",27.83,29.00,0,332.43,348.06,13.5,11.1,0.071,792635.6,792635.6,14719,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597014,2249197.00
07/20/2017 20:30,2,0.459,ACTIVE,213.51,338.74,59.986,1500597003,"201051344000890","219011344069620",27.21,28.80,0,331.83,348.66,12.7,10.3,0.075,776748.3,776748.3,14727,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597015,2249198.00
07/20/2017 20:30,2,0.434,ACTIVE,213.74,339.65,59.933,1500597003,"201051344000438","219011344069620",27.63,28.00,0,333.93,349.26,12.2,9.8,0.071,779183.6,779183.6,14713,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597016,2249199.00
07/20/2017 20:30,2,0.451,ACTIVE,213.74,338.44,59.986,1500597003,"201051344000417","219011344069620",17.95,28.00,0,332.43,345.66,8.2,6.0,0.040,701380.4,701380.4,14749,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597017,2249200.00
07/20/2017 20:30,2,0.387,ACTIVE,212.83,338.44,60.012,1500597003,"274151322000083","219011344069620",26.66,31.50,0,333.93,344.15,10.4,8.2,0.066,1023340.9,1023340.9,14632,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597018,2249201.00
07/20/2017 20:30,2,0.414,ACTIVE,213.51,339.65,60.018,1500597003,"274151322000076","219011344069620",26.98,31.80,0,335.14,344.76,11.3,9.0,0.066,1092203.4,1092203.4,14631,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597019,2249202.00
07/20/2017 20:30,2,0.461,ACTIVE,213.96,338.74,59.991,1500597003,"201051344000868","219011344069620",27.04,27.30,0,332.13,348.06,12.7,10.3,0.075,772795.9,772795.9,14735,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597020,2249203.00
07/20/2017 20:30,2,0.395,ACTIVE,212.83,339.04,59.975,1500597003,"274151322000095","219011344069620",27.21,31.30,0,333.63,343.85,10.9,8.6,0.062,1081685.2,1081685.2,14644,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597021,2249204.00
07/20/2017 20:30,2,0.414,ACTIVE,213.96,339.65,59.986,1500597003,"201051344000988","219011344069620",18.03,27.80,0,331.53,347.16,7.6,5.4,0.044,673969.1,673969.1,14718,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597022,2249205.00
07/20/2017 20:30,2,0.449,ACTIVE,213.74,339.04,59.975,1500597003,"201051344001025","219011344069620",27.53,27.50,0,333.63,348.36,12.5,10.2,0.071,779660.8,779660.8,14718,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597023,2249206.00
07/20/2017 20:30,2,0.445,ACTIVE,214.19,338.74,59.970,1500597003,"201051344000458","219011344069620",27.37,28.80,0,332.43,347.76,12.4,10.0,0.071,784139.1,784139.1,14705,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597024,2249207.00
07/20/2017 20:30,2,0.445,ACTIVE,214.64,341.15,59.981,1500597003,"201051344000853","219011344069620",26.76,28.30,0,333.63,349.56,12.1,9.8,0.080,785305.3,785305.3,14725,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597025,2249208.00
07/20/2017 20:30,2,0.406,ACTIVE,213.74,340.55,59.944,1500597003,"201051344000685","219011344069620",27.63,27.80,0,333.33,350.17,11.4,9.1,0.075,779033.2,779033.2,14745,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597025,2249209.00
07/20/2017 20:30,2,0.471,ACTIVE,213.74,339.65,59.991,1500597003,"201051344000917","219011344069620",22.80,28.30,0,332.13,349.26,10.9,8.6,0.066,775701.5,775701.5,14736,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597026,2249210.00
07/20/2017 20:30,2,0.434,ACTIVE,213.96,340.25,59.996,1500597003,"201051344001145","219011344069620",27.59,27.30,0,334.54,349.56,12.2,9.8,0.071,783708.2,783708.2,14729,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597027,2249211.00
07/20/2017 20:30,2,0.461,ACTIVE,213.96,340.25,59.986,1500597003,"201051344000651","219011344069620",23.52,27.30,0,334.24,349.26,11.0,8.7,0.066,772567.0,772567.0,14725,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597028,2249212.00
07/20/2017 20:30,2,0.361,ACTIVE,212.61,337.24,59.975,1500597003,"274151322000088","219011344069620",25.96,30.30,0,333.93,343.55,9.5,7.3,0.049,981765.5,981765.5,14624,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597029,2249213.00
07/20/2017 20:30,2,0.260,ACTIVE,213.51,385.93,59.981,1500597003,"274151322000068","219011344069620",36.24,33.30,0,336.04,406.67,9.6,7.3,0.049,853234.7,853234.7,14989,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597030,2249214.00
07/20/2017 20:30,2,0.471,ACTIVE,213.29,338.44,59.975,1500597003,"201051344001135","219011344069620",27.57,27.50,0,333.63,348.36,13.2,10.8,0.071,768061.0,768061.0,14699,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597031,2249215.00
07/20/2017 20:30,2,0.449,ACTIVE,213.96,339.34,60.002,1500597003,"201051344000594","219011344069620",27.47,29.30,0,331.53,347.46,12.5,10.2,0.080,787387.0,787387.0,14718,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597032,2249216.00
07/20/2017 20:30,2,0.463,ACTIVE,213.74,339.34,59.981,1500597003,"201051344001203","219011344069620",26.56,27.80,0,333.93,348.96,12.5,10.1,0.071,777783.8,777783.8,14749,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597033,2249217.00
07/20/2017 20:30,2,0.379,ACTIVE,213.06,339.04,59.991,1500597003,"274151322000054","219011344069620",26.20,30.50,0,333.63,344.15,10.1,7.8,0.053,998179.0,998179.0,14607,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597034,2249218.00
07/20/2017 20:30,2,0.447,ACTIVE,214.19,338.74,59.981,1500597003,"201051344000867","219011344069620",27.75,28.50,0,331.83,347.76,12.6,10.3,0.071,771561.2,771561.2,14751,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597034,2249219.00
07/20/2017 20:30,2,0.438,ACTIVE,213.74,339.65,59.965,1500597003,"201051344001093","219011344069620",27.17,27.80,0,333.03,348.06,12.1,9.8,0.066,775692.5,775692.5,14745,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597035,2249220.00
07/20/2017 20:30,2,0.453,ACTIVE,213.96,339.34,59.981,1500597003,"201051344000900","219011344069620",23.70,27.80,0,331.83,347.76,10.9,8.6,0.066,793284.8,793284.8,14753,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597036,2249221.00
07/20/2017 20:30,2,0.447,ACTIVE,214.41,340.25,59.986,1500597003,"201051344000648","219011344069620",26.98,27.80,0,333.03,348.06,12.2,9.9,0.071,780598.3,780598.3,14723,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597037,2249222.00
07/20/2017 20:30,2,0.443,ACTIVE,214.19,339.34,59.975,1500597003,"201051344000569","219011344069620",27.53,28.50,0,333.03,347.16,12.4,10.0,0.075,795191.8,795191.8,14699,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597038,2249223.00
07/20/2017 20:30,2,0.459,ACTIVE,214.19,339.65,59.981,1500597003,"201051344000983","219011344069620",27.99,28.30,0,332.13,347.46,13.1,10.7,0.080,785866.1,785866.1,14725,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597039,2249224.00
07/20/2017 20:30,2,0.432,ACTIVE,214.19,339.34,60.007,1500597003,"201051344001158","219011344069620",27.67,28.30,0,331.83,347.16,12.2,9.8,0.071,770355.3,770355.3,14726,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597040,2249225.00
07/20/2017 20:30,2,0.430,ACTIVE,214.64,340.25,59.991,1500597003,"201051344000576","219011344069620",26.86,27.50,0,332.73,348.66,11.8,9.4,0.075,784885.0,784885.0,14735,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597041,2249226.00
07/20/2017 20:30,2,0.385,ACTIVE,213.29,339.04,59.975,1500597003,"274151322000087","219011344069620",25.98,35.20,0,333.93,343.55,10.2,7.9,0.053,972739.6,972739.6,14825,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597042,2249227.00
07/20/2017 20:45,2,0.330,ACTIVE,214.41,338.74,59.996,1500597903,"201051344000645","219011344069620",26.78,28.00,0,333.03,346.26,9.0,6.7,0.049,783829.9,783829.9,14709,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597905,2249228.00
07/20/2017 20:45,2,0.277,ACTIVE,213.06,338.44,59.991,1500597903,"274151322000085","219011344069620",26.02,30.00,0,333.63,342.95,7.3,5.1,0.035,993416.7,993416.7,14622,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597905,2249229.00
07/20/2017 20:45,2,0.352,ACTIVE,214.41,339.95,60.018,1500597903,"201051344000633","219011344069620",27.02,28.00,0,331.83,348.96,9.6,7.4,0.053,770771.9,770771.9,14760,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597906,2249230.00
07/20/2017 20:45,2,0.344,ACTIVE,214.19,338.74,59.991,1500597903,"201051344000469","219011344069620",27.10,26.80,0,331.53,346.26,9.5,7.2,0.053,774420.8,774420.8,14734,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597907,2249231.00
07/20/2017 20:45,2,0.350,ACTIVE,213.06,337.84,59.991,1500597903,"201051344000646","219011344069620",27.47,27.80,0,331.53,345.96,9.7,7.5,0.053,769162.2,769162.2,14718,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597908,2249232.00
07/20/2017 20:45,2,0.305,ACTIVE,212.61,336.34,59.991,1500597903,"274151322000052","219011344069620",26.58,31.30,0,332.73,343.25,8.2,6.0,0.031,1033771.7,1033771.7,14620,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597909,2249233.00
07/20/2017 20:45,2,0.383,ACTIVE,213.51,338.44,59.996,1500597903,"201051344000585","219011344069620",27.29,27.50,0,331.53,346.26,10.6,8.3,0.053,782505.8,782505.8,14717,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597910,2249234.00
07/20/2017 20:45,2,0.344,ACTIVE,213.29,337.54,60.018,1500597903,"201051344001230","219011344069620",26.56,27.30,0,330.63,345.36,9.2,7.0,0.044,773686.2,773686.2,14746,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597911,2249235.00
07/20/2017 20:45,2,0.334,ACTIVE,213.96,338.44,59.996,1500597903,"201051344000582","219011344069620",26.76,27.30,0,332.13,345.66,9.1,6.8,0.049,762864.8,762864.8,14712,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597912,2249236.00
07/20/2017 20:45,2,0.354,ACTIVE,213.29,337.54,59.996,1500597903,"201051344000955","219011344069620",27.35,27.50,0,330.93,345.66,9.8,7.6,0.049,782716.2,782716.2,14729,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597913,2249237.00
07/20/2017 20:45,2,0.172,ACTIVE,212.83,380.22,59.991,1500597903,"274151322000094","219011344069620",35.66,32.40,0,335.74,398.56,6.2,4.1,0.031,852541.2,852541.2,14976,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597914,2249238.00
07/20/2017 20:45,2,0.371,ACTIVE,213.96,338.14,59.996,1500597903,"201051344000579","219011344069620",27.71,28.50,0,332.73,345.66,10.5,8.2,0.049,792638.0,792638.0,14720,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597915,2249239.00
07/20/2017 20:45,2,0.354,ACTIVE,213.29,337.84,59.970,1500597903,"201051344000890","219011344069620",27.41,28.30,0,332.13,346.56,9.8,7.6,0.044,776750.6,776750.6,14728,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597915,2249240.00
07/20/2017 20:45,2,0.324,ACTIVE,213.51,338.14,59.991,1500597903,"201051344000438","219011344069620",28.03,27.80,0,332.43,346.86,9.3,7.0,0.049,779185.8,779185.8,14714,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597916,2249241.00
07/20/2017 20:45,2,0.354,ACTIVE,213.74,337.54,59.996,1500597903,"201051344000417","219011344069620",17.91,27.80,0,332.43,343.55,6.4,4.3,0.027,701381.7,701381.7,14750,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597917,2249242.00
07/20/2017 20:45,2,0.285,ACTIVE,212.83,337.24,59.986,1500597903,"274151322000083","219011344069620",26.12,31.00,0,333.33,342.95,7.5,5.4,0.031,1023342.6,1023342.6,14633,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597918,2249243.00
07/20/2017 20:45,2,0.303,ACTIVE,213.29,338.14,59.970,1500597903,"274151322000076","219011344069620",26.82,31.30,0,334.84,343.55,8.2,6.0,0.044,1092205.3,1092205.3,14632,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597919,2249244.00
07/20/2017 20:45,2,0.359,ACTIVE,213.96,338.14,60.023,1500597903,"201051344000868","219011344069620",26.70,27.00,0,331.53,346.56,9.8,7.5,0.044,772798.1,772798.1,14736,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597920,2249245.00
07/20/2017 20:45,2,0.293,ACTIVE,212.83,338.74,59.986,1500597903,"274151322000095","219011344069620",26.44,30.80,0,333.63,342.95,7.8,5.6,0.040,1081687.0,1081687.0,14645,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597921,2249246.00
07/20/2017 20:45,2,0.311,ACTIVE,213.96,339.34,59.986,1500597903,"201051344000988","219011344069620",18.01,27.80,0,331.83,345.96,5.7,3.5,0.035,673970.2,673970.2,14719,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597922,2249247.00
07/20/2017 20:45,2,0.363,ACTIVE,213.29,337.84,59.986,1500597903,"201051344001025","219011344069620",23.62,27.00,0,332.73,345.96,8.7,6.5,0.040,779663.0,779663.0,14719,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597923,2249248.00
07/20/2017 20:45,2,0.346,ACTIVE,213.74,338.14,59.949,1500597903,"201051344000458","219011344069620",26.38,28.50,0,332.43,345.66,9.3,7.0,0.044,784141.3,784141.3,14706,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597924,2249249.00
07/20/2017 20:45,2,0.330,ACTIVE,214.64,339.95,59.986,1500597903,"201051344000853","219011344069620",27.39,28.00,0,334.54,348.06,9.2,6.9,0.049,785307.4,785307.4,14726,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597924,2249250.00
07/20/2017 20:45,2,0.314,ACTIVE,213.74,339.04,59.991,1500597903,"201051344000685","219011344069620",26.50,27.50,0,332.73,347.16,8.5,6.3,0.053,779035.2,779035.2,14746,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597925,2249251.00
07/20/2017 20:45,2,0.346,ACTIVE,213.51,338.44,59.986,1500597903,"201051344000917","219011344069620",26.42,27.80,0,332.73,345.96,9.3,7.1,0.040,775703.6,775703.6,14737,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597926,2249252.00
07/20/2017 20:45,2,0.336,ACTIVE,213.51,338.44,59.991,1500597903,"201051344001145","219011344069620",27.21,27.00,0,333.63,347.46,9.3,7.0,0.049,783710.3,783710.3,14730,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597927,2249253.00
07/20/2017 20:45,2,0.320,ACTIVE,213.74,338.44,59.981,1500597903,"201051344000651","219011344069620",27.29,26.80,0,333.03,345.96,8.9,6.6,0.044,772568.9,772568.9,14726,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597928,2249254.00
07/20/2017 20:45,2,0.266,ACTIVE,212.61,337.84,59.981,1500597903,"274151322000088","219011344069620",24.95,30.00,0,333.03,342.35,6.8,4.6,0.031,981767.0,981767.0,14625,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597929,2249255.00
07/20/2017 20:45,2,0.197,ACTIVE,213.51,368.50,59.981,1500597903,"274151322000068","219011344069620",34.43,32.80,0,336.04,404.57,6.9,4.7,0.031,853236.2,853236.2,14990,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597930,2249256.00
07/20/2017 20:45,2,0.363,ACTIVE,213.06,336.94,59.975,1500597903,"201051344001135","219011344069620",27.59,27.00,0,332.13,345.36,10.2,7.9,0.044,768063.3,768063.3,14700,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597931,2249257.00
07/20/2017 20:45,2,0.336,ACTIVE,213.74,338.44,59.981,1500597903,"201051344000594","219011344069620",27.69,29.00,0,331.53,346.56,9.4,7.2,0.049,787389.2,787389.2,14719,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597932,2249258.00
07/20/2017 20:45,2,0.346,ACTIVE,213.51,337.54,59.991,1500597903,"201051344001203","219011344069620",27.25,27.50,0,333.33,347.16,9.6,7.3,0.044,777786.0,777786.0,14750,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597932,2249259.00
07/20/2017 20:45,2,0.273,ACTIVE,212.83,336.94,60.007,1500597903,"274151322000054","219011344069620",26.18,30.30,0,333.33,342.95,7.3,5.1,0.031,998180.6,998180.6,14608,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597933,2249260.00
07/20/2017 20:45,2,0.354,ACTIVE,214.19,337.84,59.991,1500597903,"201051344000867","219011344069620",27.02,28.30,0,332.13,346.26,9.7,7.5,0.044,771563.5,771563.5,14752,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597934,2249261.00
07/20/2017 20:45,2,0.334,ACTIVE,213.51,338.14,59.981,1500597903,"201051344001093","219011344069620",27.49,27.50,0,331.83,345.96,9.3,7.1,0.049,775694.6,775694.6,14746,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597935,2249262.00
07/20/2017 20:45,2,0.324,ACTIVE,213.96,339.04,59.981,1500597903,"201051344000900","219011344069620",26.50,27.30,0,331.83,346.26,8.7,6.5,0.049,793286.7,793286.7,14754,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597936,2249263.00
07/20/2017 20:45,2,0.326,ACTIVE,214.19,338.44,59.970,1500597903,"201051344000648","219011344069620",27.73,27.50,0,333.03,346.56,9.2,7.0,0.044,780600.4,780600.4,14724,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597937,2249264.00
07/20/2017 20:45,2,0.352,ACTIVE,213.96,338.44,59.965,1500597903,"201051344000569","219011344069620",26.48,28.30,0,332.73,346.26,9.4,7.2,0.053,795193.9,795193.9,14700,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597938,2249265.00
07/20/2017 20:45,2,0.369,ACTIVE,214.19,338.44,59.975,1500597903,"201051344000983","219011344069620",26.94,28.00,0,331.53,346.26,10.1,7.8,0.049,785868.4,785868.4,14726,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597939,2249266.00
07/20/2017 20:45,2,0.338,ACTIVE,213.96,338.14,59.959,1500597903,"201051344001158","219011344069620",26.72,27.80,0,331.53,345.96,9.2,6.9,0.053,770357.4,770357.4,14727,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597940,2249267.00
07/20/2017 20:45,2,0.328,ACTIVE,213.96,339.04,59.981,1500597903,"201051344000576","219011344069620",26.76,27.50,0,332.73,347.46,8.9,6.6,0.049,784887.1,784887.1,14736,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597941,2249268.00
07/20/2017 20:45,2,0.281,ACTIVE,213.06,338.44,59.975,1500597903,"274151322000087","219011344069620",26.00,34.30,0,333.33,342.95,7.4,5.2,0.022,972741.3,972741.3,14826,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500597942,2249269.00
07/20/2017 21:00,2,0.209,ACTIVE,213.74,336.94,60.002,1500598804,"201051344000645","219011344069620",26.56,27.80,0,333.33,344.76,5.7,3.6,0.018,783831.1,783831.1,14710,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598805,2249270.00
07/20/2017 21:00,2,0.166,ACTIVE,212.38,336.64,59.991,1500598804,"274151322000085","219011344069620",24.63,29.80,0,333.63,341.45,4.2,2.1,0.009,993417.6,993417.6,14623,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598806,2249271.00
07/20/2017 21:00,2,0.234,ACTIVE,213.96,338.74,60.002,1500598804,"201051344000633","219011344069620",27.02,27.80,0,331.83,346.86,6.5,4.3,0.022,770773.3,770773.3,14761,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598807,2249272.00
07/20/2017 21:00,2,0.236,ACTIVE,213.51,336.64,59.986,1500598804,"201051344000469","219011344069620",26.36,26.50,0,331.53,344.45,6.3,4.2,0.022,774422.2,774422.2,14735,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598808,2249273.00
07/20/2017 21:00,2,0.232,ACTIVE,212.61,336.04,59.996,1500598804,"201051344000646","219011344069620",27.21,27.30,0,330.63,344.45,6.5,4.3,0.013,769163.6,769163.6,14719,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598809,2249274.00
07/20/2017 21:00,2,0.191,ACTIVE,212.16,335.14,59.991,1500598804,"274151322000052","219011344069620",25.19,30.80,0,333.03,342.05,4.9,2.8,0.004,1033772.8,1033772.8,14621,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598810,2249275.00
07/20/2017 21:00,2,0.270,ACTIVE,213.06,337.24,60.002,1500598804,"201051344000585","219011344069620",26.54,27.00,0,331.83,343.85,7.3,5.1,0.022,782507.5,782507.5,14718,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598811,2249276.00
07/20/2017 21:00,2,0.234,ACTIVE,212.83,335.74,59.991,1500598804,"201051344001230","219011344069620",26.44,26.80,0,330.93,342.65,6.3,4.2,0.013,773687.5,773687.5,14747,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598811,2249277.00
07/20/2017 21:00,2,0.219,ACTIVE,213.51,336.94,60.012,1500598804,"201051344000582","219011344069620",26.44,26.80,0,332.43,344.15,5.9,3.8,0.018,762866.1,762866.1,14713,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598812,2249278.00
07/20/2017 21:00,2,0.238,ACTIVE,212.38,335.74,59.996,1500598804,"201051344000955","219011344069620",27.47,27.30,0,330.63,343.25,6.7,4.5,0.013,782717.6,782717.6,14730,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598813,2249279.00
07/20/2017 21:00,2,0.098,ACTIVE,212.38,336.64,59.986,1500598804,"274151322000094","219011344069620",29.92,31.50,0,334.24,384.13,3.0,1.0,0.013,852541.8,852541.8,14977,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598814,2249280.00
07/20/2017 21:00,2,0.258,ACTIVE,213.29,335.74,59.991,1500598804,"201051344000579","219011344069620",27.63,28.30,0,332.43,343.85,7.2,5.1,0.018,792639.6,792639.6,14721,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598815,2249281.00
07/20/2017 21:00,2,0.242,ACTIVE,212.83,335.74,60.012,1500598804,"201051344000890","219011344069620",26.78,27.80,0,331.53,344.15,6.6,4.5,0.018,776752.0,776752.0,14729,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598816,2249282.00
07/20/2017 21:00,2,0.225,ACTIVE,213.06,336.64,60.012,1500598804,"201051344000438","219011344069620",27.02,27.30,0,332.13,344.45,6.2,4.0,0.018,779187.1,779187.1,14715,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598817,2249283.00
07/20/2017 21:00,2,0.240,ACTIVE,212.83,335.74,60.007,1500598804,"201051344000417","219011344069620",17.89,27.30,0,331.23,341.75,4.4,2.3,0.009,701382.5,701382.5,14751,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598818,2249284.00
07/20/2017 21:00,2,0.166,ACTIVE,212.38,335.44,60.002,1500598804,"274151322000083","219011344069620",25.03,30.50,0,333.03,341.45,4.3,2.2,0.009,1023343.5,1023343.5,14634,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598819,2249285.00
07/20/2017 21:00,2,0.174,ACTIVE,212.83,336.34,60.002,1500598804,"274151322000076","219011344069620",26.56,30.80,0,334.24,342.05,4.7,2.6,0.018,1092206.4,1092206.4,14633,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598820,2249286.00
07/20/2017 21:00,2,0.238,ACTIVE,213.29,336.34,60.002,1500598804,"201051344000868","219011344069620",26.54,26.80,0,331.83,344.45,6.5,4.3,0.013,772799.6,772799.6,14737,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598820,2249287.00
07/20/2017 21:00,2,0.166,ACTIVE,212.16,336.64,59.996,1500598804,"274151322000095","219011344069620",25.66,30.30,0,333.33,341.15,4.3,2.2,0.018,1081688.0,1081688.0,14646,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598821,2249288.00
07/20/2017 21:00,2,0.189,ACTIVE,213.51,337.54,59.996,1500598804,"201051344000988","219011344069620",17.91,27.30,0,331.23,343.85,3.5,1.4,0.013,673970.8,673970.8,14720,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598822,2249289.00
07/20/2017 21:00,2,0.227,ACTIVE,212.61,334.84,59.954,1500598804,"201051344001025","219011344069620",27.00,26.80,0,333.03,343.55,6.2,4.1,0.018,779664.4,779664.4,14720,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598823,2249290.00
07/20/2017 21:00,2,0.229,ACTIVE,213.51,336.64,60.018,1500598804,"201051344000458","219011344069620",26.00,28.30,0,331.83,344.45,6.0,3.9,0.022,784142.6,784142.6,14707,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598824,2249291.00
07/20/2017 21:00,2,0.229,ACTIVE,213.74,337.24,60.007,1500598804,"201051344000853","219011344069620",25.90,27.80,0,334.24,345.96,6.0,3.9,0.018,785308.7,785308.7,14727,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598825,2249292.00
07/20/2017 21:00,2,0.191,ACTIVE,213.29,336.94,59.991,1500598804,"201051344000685","219011344069620",27.14,27.00,0,332.73,345.06,5.3,3.2,0.018,779036.3,779036.3,14747,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598826,2249293.00
07/20/2017 21:00,2,0.232,ACTIVE,212.83,336.64,60.012,1500598804,"201051344000917","219011344069620",26.44,27.50,0,330.93,343.85,6.2,4.1,0.013,775704.9,775704.9,14738,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598827,2249294.00
07/20/2017 21:00,2,0.217,ACTIVE,213.06,336.64,60.007,1500598804,"201051344001145","219011344069620",27.47,26.50,0,332.43,344.45,6.1,3.9,0.013,783711.6,783711.6,14731,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598828,2249295.00
07/20/2017 21:00,2,0.219,ACTIVE,213.06,336.64,60.002,1500598804,"201051344000651","219011344069620",25.88,26.50,0,331.83,343.85,5.8,3.6,0.018,772570.2,772570.2,14727,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598829,2249296.00
07/20/2017 21:00,2,0.150,ACTIVE,211.93,336.34,59.996,1500598804,"274151322000088","219011344069620",23.97,29.50,0,332.73,340.85,3.7,1.6,0.013,981767.8,981767.8,14626,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598829,2249297.00
07/20/2017 21:00,2,0.115,ACTIVE,212.83,336.34,60.002,1500598804,"274151322000068","219011344069620",30.12,32.20,0,334.24,389.24,3.5,1.5,0.013,853237.0,853237.0,14991,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598830,2249298.00
07/20/2017 21:00,2,0.252,ACTIVE,212.61,335.14,60.039,1500598804,"201051344001135","219011344069620",27.12,26.80,0,330.93,342.95,7.0,4.8,0.022,768064.8,768064.8,14701,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598831,2249299.00
07/20/2017 21:00,2,0.229,ACTIVE,213.06,336.04,60.018,1500598804,"201051344000594","219011344069620",27.02,28.50,0,330.93,343.85,6.3,4.2,0.022,787390.5,787390.5,14720,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598832,2249300.00
07/20/2017 21:00,2,0.236,ACTIVE,213.29,336.94,60.007,1500598804,"201051344001203","219011344069620",27.00,27.00,0,332.73,344.45,6.5,4.4,0.018,777787.5,777787.5,14751,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598833,2249301.00
07/20/2017 21:00,2,0.160,ACTIVE,212.38,335.74,60.002,1500598804,"274151322000054","219011344069620",24.73,29.80,0,332.43,341.15,4.0,1.9,0.018,998181.4,998181.4,14609,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598834,2249302.00
07/20/2017 21:00,2,0.238,ACTIVE,213.51,336.04,60.012,1500598804,"201051344000867","219011344069620",26.30,28.00,0,331.83,344.45,6.4,4.2,0.018,771564.9,771564.9,14753,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598835,2249303.00
07/20/2017 21:00,2,0.234,ACTIVE,213.06,336.34,60.002,1500598804,"201051344001093","219011344069620",26.72,27.00,0,331.83,344.15,6.4,4.2,0.018,775696.0,775696.0,14747,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598836,2249304.00
07/20/2017 21:00,2,0.207,ACTIVE,213.29,337.24,60.002,1500598804,"201051344000900","219011344069620",26.14,27.00,0,331.83,344.15,5.5,3.4,0.018,793287.9,793287.9,14755,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598837,2249305.00
07/20/2017 21:00,2,0.230,ACTIVE,213.74,336.64,59.975,1500598804,"201051344000648","219011344069620",26.22,27.00,0,333.33,345.36,6.2,4.0,0.022,780601.7,780601.7,14725,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598838,2249306.00
07/20/2017 21:00,2,0.230,ACTIVE,213.51,336.64,60.028,1500598804,"201051344000569","219011344069620",26.36,27.80,0,332.73,343.85,6.2,4.1,0.022,795195.3,795195.3,14701,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598839,2249307.00
07/20/2017 21:00,2,0.248,ACTIVE,213.51,336.04,59.996,1500598804,"201051344000983","219011344069620",27.45,27.80,0,332.13,343.85,6.9,4.8,0.018,785869.9,785869.9,14727,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598840,2249308.00
07/20/2017 21:00,2,0.227,ACTIVE,213.29,336.64,60.018,1500598804,"201051344001158","219011344069620",26.04,27.50,0,332.43,344.15,6.0,3.9,0.018,770358.7,770358.7,14728,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598841,2249309.00
07/20/2017 21:00,2,0.215,ACTIVE,213.96,337.54,59.996,1500598804,"201051344000576","219011344069620",26.42,27.30,0,331.83,345.06,5.8,3.6,0.013,784888.3,784888.3,14737,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598841,2249310.00
07/20/2017 21:00,2,0.164,ACTIVE,212.38,337.24,59.996,1500598804,"274151322000087","219011344069620",25.54,33.50,0,333.03,341.45,4.2,2.2,0.018,972742.1,972742.1,14827,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500598842,2249311.00
07/20/2017 21:15,2,0.172,ACTIVE,213.96,336.94,59.944,1500599703,"201051344000645","219011344069620",26.38,27.50,0,331.83,342.35,4.6,2.5,0.009,783831.8,783831.8,14711,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599705,2249312.00
07/20/2017 21:15,2,0.121,ACTIVE,212.38,337.24,59.965,1500599703,"274151322000085","219011344069620",24.39,29.50,0,333.63,339.65,3.0,1.0,0.009,993417.9,993417.9,14624,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599705,2249313.00
07/20/2017 21:15,2,0.207,ACTIVE,213.96,338.14,59.970,1500599703,"201051344000633","219011344069620",25.88,27.30,0,330.63,344.15,5.4,3.3,0.013,770774.2,770774.2,14762,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599706,2249314.00
