ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 21:15,2,0.195,ACTIVE,213.51,336.34,59.938,1500599703,"201051344000469","219011344069620",26.80,26.00,0,330.03,341.45,5.3,3.2,0.009,774423.1,774423.1,14736,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599707,2249315.00
07/20/2017 21:15,2,0.203,ACTIVE,212.61,336.04,59.965,1500599703,"201051344000646","219011344069620",26.64,26.80,0,330.33,341.45,5.5,3.4,0.009,769164.5,769164.5,14720,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599708,2249316.00
07/20/2017 21:15,2,0.146,ACTIVE,212.16,336.04,59.959,1500599703,"274151322000052","219011344069620",25.29,30.50,0,333.03,339.65,3.7,1.7,0.018,1033773.3,1033773.3,14622,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599709,2249317.00
07/20/2017 21:15,2,0.230,ACTIVE,213.29,336.34,59.959,1500599703,"201051344000585","219011344069620",26.26,26.80,0,331.53,341.45,6.2,4.0,0.004,782508.6,782508.6,14719,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599710,2249318.00
07/20/2017 21:15,2,0.209,ACTIVE,213.06,335.44,59.959,1500599703,"201051344001230","219011344069620",24.47,26.30,0,328.22,342.35,5.2,3.1,0.009,773688.4,773688.4,14748,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599711,2249319.00
07/20/2017 21:15,2,0.188,ACTIVE,213.51,336.64,59.959,1500599703,"201051344000582","219011344069620",26.06,26.50,0,331.53,340.25,5.0,2.9,0.000,762866.9,762866.9,14714,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599712,2249320.00
07/20/2017 21:15,2,0.213,ACTIVE,212.61,335.44,59.965,1500599703,"201051344000955","219011344069620",26.34,26.80,0,329.73,340.25,5.7,3.6,0.009,782718.6,782718.6,14731,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599713,2249321.00
07/20/2017 21:15,2,0.066,ACTIVE_NO_POWER,212.61,337.54,59.954,1500599703,"274151322000094","219011344069620",29.12,31.00,0,333.93,339.65,2.0,0.0,0.009,852541.8,852541.8,14978,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599714,2249322.00
07/20/2017 21:15,2,0.223,ACTIVE,213.29,336.34,59.959,1500599703,"201051344000579","219011344069620",27.14,27.80,0,331.23,340.85,6.1,4.0,0.004,792640.7,792640.7,14722,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599715,2249323.00
07/20/2017 21:15,2,0.205,ACTIVE,212.83,335.44,59.965,1500599703,"201051344000890","219011344069620",26.22,27.30,0,330.63,340.85,5.5,3.4,0.009,776753.0,776753.0,14730,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599716,2249324.00
07/20/2017 21:15,2,0.193,ACTIVE,213.06,335.74,59.933,1500599703,"201051344000438","219011344069620",26.30,26.80,0,331.23,341.15,5.2,3.1,0.004,779187.9,779187.9,14716,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599717,2249325.00
07/20/2017 21:15,2,0.199,ALERT,213.06,321.31,59.965,1500599703,"201051344000417","219011344069620",17.87,26.80,0,296.66,338.74,3.6,1.6,0.000,701383.0,701383.0,14752,0,0,0,L,1122011218,0,122.01,121.78,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599718,2249326.00
07/20/2017 21:15,2,0.123,ACTIVE,212.38,336.04,59.959,1500599703,"274151322000083","219011344069620",25.17,30.00,0,333.33,339.95,3.1,1.1,0.009,1023343.9,1023343.9,14635,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599719,2249327.00
07/20/2017 21:15,2,0.129,ACTIVE,213.06,336.64,59.965,1500599703,"274151322000076","219011344069620",26.04,30.30,0,334.24,339.65,3.5,1.4,0.009,1092206.8,1092206.8,14634,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599721,2249328.00
07/20/2017 21:15,2,0.203,ACTIVE,213.29,336.04,59.938,1500599703,"201051344000868","219011344069620",26.06,26.50,0,330.63,341.15,5.4,3.3,0.004,772800.5,772800.5,14738,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599722,2249329.00
07/20/2017 21:15,2,0.125,ACTIVE,212.38,335.74,59.975,1500599703,"274151322000095","219011344069620",24.65,29.80,0,333.03,339.04,3.1,1.1,0.004,1081688.4,1081688.4,14647,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599722,2249330.00
07/20/2017 21:15,2,0.139,ALERT,213.29,328.82,59.970,1500599703,"201051344000988","219011344069620",18.11,26.80,0,295.16,340.55,2.6,0.6,0.000,673971.0,673971.0,14721,0,0,0,L,1122011218,0,121.55,122.23,0002,23,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599724,2249331.00
07/20/2017 21:15,2,0.191,ACTIVE,212.83,335.44,59.970,1500599703,"201051344001025","219011344069620",26.04,26.30,0,330.93,339.95,5.1,3.0,0.009,779665.2,779665.2,14721,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599725,2249332.00
07/20/2017 21:15,2,0.191,ACTIVE,213.29,335.44,60.012,1500599703,"201051344000458","219011344069620",26.08,27.80,0,330.63,341.45,5.1,3.0,0.004,784143.4,784143.4,14708,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599726,2249333.00
07/20/2017 21:15,2,0.191,ACTIVE,214.19,337.84,59.965,1500599703,"201051344000853","219011344069620",24.83,27.30,0,332.13,342.95,4.8,2.7,0.009,785309.5,785309.5,14728,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599727,2249334.00
07/20/2017 21:15,2,0.164,ACTIVE,213.51,337.54,59.996,1500599703,"201051344000685","219011344069620",25.76,26.50,0,330.63,342.05,4.3,2.3,0.009,779037.0,779037.0,14748,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599728,2249335.00
07/20/2017 21:15,2,0.203,ACTIVE,213.06,336.34,59.975,1500599703,"201051344000917","219011344069620",24.87,27.30,0,329.43,341.15,5.2,3.1,0.004,775705.8,775705.8,14739,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599729,2249336.00
07/20/2017 21:15,2,0.189,ACTIVE,213.51,336.64,59.981,1500599703,"201051344001145","219011344069620",25.96,26.00,0,330.93,341.45,5.0,2.9,0.004,783712.5,783712.5,14732,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599730,2249337.00
07/20/2017 21:15,2,0.182,ACTIVE,213.29,336.64,59.981,1500599703,"201051344000651","219011344069620",25.70,26.00,0,331.23,341.15,4.8,2.7,0.004,772570.9,772570.9,14728,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599731,2249338.00
07/20/2017 21:15,2,0.109,ACTIVE,212.16,336.64,59.965,1500599703,"274151322000088","219011344069620",23.06,29.00,0,332.73,339.04,2.6,0.6,0.004,981768.0,981768.0,14627,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599731,2249339.00
07/20/2017 21:15,2,0.086,ACTIVE,213.06,337.24,59.970,1500599703,"274151322000068","219011344069620",29.26,31.50,0,334.24,339.95,2.6,0.6,0.000,853237.2,853237.2,14992,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599732,2249340.00
07/20/2017 21:15,2,0.213,ACTIVE,212.61,334.84,59.970,1500599703,"201051344001135","219011344069620",26.70,26.30,0,330.93,339.65,5.8,3.7,0.004,768065.9,768065.9,14702,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599733,2249341.00
07/20/2017 21:15,2,0.199,ACTIVE,213.29,336.64,59.981,1500599703,"201051344000594","219011344069620",25.94,28.30,0,329.43,341.15,5.2,3.1,0.009,787391.4,787391.4,14721,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599734,2249342.00
07/20/2017 21:15,2,0.205,ACTIVE,213.29,336.04,59.954,1500599703,"201051344001203","219011344069620",25.84,26.80,0,331.53,341.45,5.4,3.3,0.009,777788.4,777788.4,14752,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599735,2249343.00
07/20/2017 21:15,2,0.119,ACTIVE,212.38,336.34,59.975,1500599703,"274151322000054","219011344069620",23.70,29.80,0,332.73,339.34,2.8,0.8,0.013,998181.8,998181.8,14610,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599736,2249344.00
07/20/2017 21:15,2,0.203,ACTIVE,213.74,336.34,59.975,1500599703,"201051344000867","219011344069620",25.72,27.80,0,330.63,341.15,5.3,3.2,0.004,771565.8,771565.8,14754,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599737,2249345.00
07/20/2017 21:15,2,0.205,ACTIVE,213.06,336.64,59.986,1500599703,"201051344001093","219011344069620",25.74,26.50,0,330.33,340.55,5.4,3.3,0.004,775696.9,775696.9,14748,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599738,2249346.00
07/20/2017 21:15,2,0.160,ACTIVE,213.29,336.64,59.975,1500599703,"201051344000900","219011344069620",26.44,26.80,0,330.63,341.15,4.3,2.2,0.009,793288.6,793288.6,14756,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599739,2249347.00
07/20/2017 21:15,2,0.197,ACTIVE,213.74,336.64,59.981,1500599703,"201051344000648","219011344069620",25.39,26.80,0,332.43,341.75,5.1,3.0,0.009,780602.6,780602.6,14726,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599740,2249348.00
07/20/2017 21:15,2,0.191,ACTIVE,213.51,336.04,60.012,1500599703,"201051344000569","219011344069620",26.40,27.30,0,330.93,340.55,5.1,3.0,0.009,795196.2,795196.2,14702,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599741,2249349.00
07/20/2017 21:15,2,0.219,ACTIVE,213.29,335.44,59.981,1500599703,"201051344000983","219011344069620",25.98,27.30,0,331.53,341.15,5.8,3.7,0.004,785871.0,785871.0,14728,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599742,2249350.00
07/20/2017 21:15,2,0.186,ACTIVE,213.51,336.04,59.986,1500599703,"201051344001158","219011344069620",25.84,27.00,0,330.03,341.45,4.9,2.8,0.009,770359.5,770359.5,14729,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599743,2249351.00
07/20/2017 21:15,2,0.188,ACTIVE,213.74,337.24,59.975,1500599703,"201051344000576","219011344069620",25.21,26.80,0,331.53,342.65,4.8,2.7,0.004,784889.1,784889.1,14738,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599743,2249352.00
07/20/2017 21:15,2,0.129,ACTIVE,212.61,327.92,59.981,1500599703,"274151322000087","219011344069620",24.29,32.80,0,323.11,342.95,3.2,1.1,0.000,972742.5,972742.5,14828,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500599744,2249353.00
07/20/2017 21:30,2,0.082,ALERT,213.74,298.17,59.991,1500600603,"201051344000645","219011344069620",17.57,26.30,0,297.26,339.65,1.5,0.0,0.000,783832.1,783832.1,14712,0,0,0,L,1122011218,0,122.23,122.68,0002,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500600606,2249354.00
07/20/2017 21:30,2,0.049,ALERT,212.83,298.17,59.981,1500600603,"274151322000085","219011344069620",17.16,28.00,0,296.66,348.06,0.8,0.0,0.000,993418.0,993418.0,14625,0,0,0,L,1151911521,0,122.68,122.68,0002,25,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500600607,2249355.00
07/20/2017 21:30,2,0.111,ALERT,213.96,297.87,59.991,1500600603,"201051344000633","219011344069620",16.10,26.00,0,295.46,340.85,1.8,0.0,0.000,770774.6,770774.6,14763,0,0,0,L,1122011218,0,122.23,122.91,0002,24,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500600609,2249356.00
07/20/2017 21:30,2,0.119,ALERT,213.29,298.47,59.986,1500600603,"201051344000469","219011344069620",16.96,24.80,0,296.36,339.04,2.1,0.1,0.000,774423.5,774423.5,14737,0,0,0,L,1122011218,0,121.33,122.91,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500600611,2249357.00
07/20/2017 21:30,2,0.113,ALERT,212.83,299.07,59.991,1500600603,"201051344000646","219011344069620",15.78,25.50,0,296.66,338.44,1.8,0.0,0.000,769165.0,769165.0,14721,0,0,0,L,1122011218,0,122.23,121.78,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500600613,2249358.00
07/20/2017 21:30,2,0.072,ALERT,212.16,298.77,59.991,1500600603,"274151322000052","219011344069620",16.32,28.50,0,296.06,339.65,1.2,0.0,0.000,1033773.4,1033773.4,14623,0,0,0,L,1151911521,0,121.55,122.68,0002,25,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500600615,2249359.00
07/20/2017 21:30,2,0.141,ALERT,213.29,299.37,59.996,1500600603,"201051344000585","219011344069620",16.08,25.50,0,297.26,339.04,2.3,0.3,0.000,782509.2,782509.2,14720,0,0,0,L,1122011218,0,121.78,122.46,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500600616,2249360.00
07/20/2017 21:30,2,0.076,ALERT,213.06,299.07,60.018,1500600603,"201051344001230","219011344069620",27.51,25.30,0,297.26,337.54,2.1,0.2,0.000,773688.8,773688.8,14749,0,0,0,L,1122011218,0,122.23,121.78,0100,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1500600618,2249361.00
07/20/2017 21:30,2,0.096,ALERT,213.51,299.67,59.991,1500600603,"201051344000582","219011344069620",16.10,25.50,0,298.17,338.74,1.6,0.0,0.000,762867.2,762867.2,14715,0,0,0,L,1122011218,0,122.23,122.46,0002,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500600620,2249362.00
07/20/2017 21:30,2,0.121,ALERT,212.83,299.37,59.991,1500600603,"201051344000955","219011344069620",15.03,25.50,0,296.96,338.44,1.9,0.0,0.000,782719.0,782719.0,14732,0,0,0,L,1122011218,0,121.78,122.01,0002,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500600622,2249363.00
07/20/2017 21:30,2,0.000,ALERT,212.83,297.57,59.996,1500600603,"274151322000094","219011344069620",37.17,29.00,0,295.76,385.63,0.0,0.0,0.000,852541.8,852541.8,14979,0,0,0,L,1151911521,0,122.01,122.91,0100,25,0,0,0,0,0,0,162,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1500600624,2249364.00
07/20/2017 21:30,2,0.139,ALERT,213.29,299.07,59.996,1500600603,"201051344000579","219011344069620",15.57,26.30,0,297.87,339.04,2.2,0.2,0.000,792641.3,792641.3,14723,0,0,0,L,1122011218,0,121.78,122.23,0002,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500600625,2249365.00
07/20/2017 21:30,2,0.121,ALERT,212.83,299.37,59.991,1500600603,"201051344000890","219011344069620",15.82,26.30,0,297.87,338.74,1.9,0.0,0.000,776753.4,776753.4,14731,0,0,0,L,1122011218,0,122.23,121.33,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500600627,2249366.00
07/20/2017 21:30,2,0.076,ALERT,213.29,298.77,59.991,1500600603,"201051344000438","219011344069620",16.38,25.50,0,297.57,338.74,1.4,0.0,0.000,779188.3,779188.3,14717,0,0,0,L,1122011218,0,122.46,122.01,0100,25,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500600629,2249367.00
07/20/2017 21:30,2,0.094,ALERT,213.29,298.47,59.970,1500600603,"201051344000417","219011344069620",17.97,25.30,0,296.36,335.14,1.7,0.0,0.000,701383.1,701383.1,14754,0,0,0,L,1122011218,0,122.01,122.01,0100,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1500600631,2249368.00
07/20/2017 21:30,2,0.049,ALERT,212.61,298.17,59.981,1500600603,"274151322000083","219011344069620",15.31,28.30,0,296.96,351.97,0.8,0.0,0.000,1023344.0,1023344.0,14636,0,0,0,L,1151911521,0,121.78,122.68,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500600633,2249369.00
07/20/2017 21:30,2,0.049,ALERT,213.06,297.87,59.991,1500600603,"274151322000076","219011344069620",17.51,28.50,0,296.36,339.65,0.9,0.0,0.000,1092206.9,1092206.9,14635,0,0,0,L,1151911521,0,122.46,122.91,0002,25,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500600634,2249370.00
07/20/2017 21:30,2,0.119,ALERT,213.29,299.07,60.039,1500600603,"201051344000868","219011344069620",13.50,25.30,0,298.17,338.74,1.6,0.0,0.000,772800.9,772800.9,14739,0,0,0,L,1122011218,0,121.55,122.68,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500600636,2249371.00
07/20/2017 21:30,2,0.041,ALERT,212.38,299.07,59.996,1500600603,"274151322000095","219011344069620",16.68,28.30,0,297.57,343.55,0.7,0.0,0.000,1081688.4,1081688.4,14648,0,0,0,L,1151911521,0,122.46,122.46,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500600638,2249372.00
07/20/2017 21:30,2,0.076,ALERT,213.29,298.77,59.996,1500600603,"201051344000988","219011344069620",11.93,25.50,0,295.16,336.04,0.9,0.0,0.000,673971.0,673971.0,14723,0,0,0,L,1122011218,0,121.55,122.68,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500600640,2249373.00
07/20/2017 21:30,2,0.098,ALERT,213.06,298.47,59.991,1500600603,"201051344001025","219011344069620",14.79,25.30,0,297.26,339.65,1.5,0.0,0.000,779665.6,779665.6,14722,0,0,0,L,1122011218,0,121.78,122.01,0002,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500600642,2249374.00
07/20/2017 21:30,2,0.096,ALERT,213.29,298.77,60.039,1500600603,"201051344000458","219011344069620",14.43,26.50,0,297.57,338.44,1.4,0.0,0.000,784143.7,784143.7,14709,0,0,0,L,1122011218,0,121.78,122.46,0002,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500600644,2249375.00
07/20/2017 21:30,2,0.055,ALERT,213.96,298.77,60.012,1500600603,"201051344000853","219011344069620",27.85,26.00,0,297.26,340.55,1.6,0.0,0.000,785309.8,785309.8,14729,0,0,0,L,1122011218,0,122.46,122.68,0100,26,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1500600646,2249376.00
07/20/2017 21:30,2,0.033,ALERT,213.51,298.77,59.975,1500600603,"201051344000685","219011344069620",27.61,25.30,0,296.96,339.95,1.0,0.0,0.000,779037.2,779037.2,14749,0,0,0,L,1122011218,0,122.91,122.01,0100,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1500600648,2249377.00
07/20/2017 21:30,2,0.068,ALERT,213.29,298.47,59.991,1500600603,"201051344000917","219011344069620",27.39,26.00,0,296.06,338.74,2.0,0.0,0.000,775706.1,775706.1,14740,0,0,0,L,1122011218,0,122.01,122.46,0100,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1500600649,2249378.00
07/20/2017 21:30,2,0.076,ALERT,213.51,299.37,59.981,1500600603,"201051344001145","219011344069620",24.87,25.00,0,297.87,339.34,2.0,0.0,0.000,783712.8,783712.8,14733,0,0,0,L,1122011218,0,122.23,122.01,0100,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1500600651,2249379.00
07/20/2017 21:30,2,0.045,ALERT,213.29,298.47,59.996,1500600603,"201051344000651","219011344069620",27.53,25.00,0,297.26,339.04,1.3,0.0,0.000,772571.2,772571.2,14729,0,0,0,L,1122011218,0,122.68,121.78,0100,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1500600653,2249380.00
07/20/2017 21:30,2,0.008,ALERT,212.38,298.17,59.996,1500600603,"274151322000088","219011344069620",25.74,27.80,0,296.66,345.36,0.0,0.0,0.000,981768.0,981768.0,14628,0,0,0,L,1151911521,0,122.46,122.46,0100,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1500600655,2249381.00
07/20/2017 21:30,2,0.008,ALERT,213.29,297.57,59.981,1500600603,"274151322000068","219011344069620",37.37,29.50,0,295.76,381.12,0.0,0.0,0.000,853237.2,853237.2,14993,0,0,0,L,1151911521,0,122.46,123.14,0100,28,0,0,0,0,0,0,161,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1500600657,2249382.00
07/20/2017 21:30,2,0.098,ALERT,212.83,298.47,59.991,1500600603,"201051344001135","219011344069620",27.81,25.30,0,297.57,338.14,2.8,0.8,0.000,768066.4,768066.4,14703,0,0,0,L,1122011218,0,122.01,121.78,0100,25,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1500600658,2249383.00
07/20/2017 21:30,2,0.070,ALERT,213.29,299.37,59.996,1500600603,"201051344000594","219011344069620",27.91,26.80,0,297.26,338.74,2.0,0.0,0.000,787391.8,787391.8,14722,0,0,0,L,1122011218,0,121.78,122.23,0100,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1500600660,2249384.00
07/20/2017 21:30,2,0.076,ALERT,213.06,298.47,59.991,1500600603,"201051344001203","219011344069620",27.33,25.50,0,297.26,340.25,2.2,0.2,0.000,777788.8,777788.8,14753,0,0,0,L,1122011218,0,122.68,121.78,0100,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1500600662,2249385.00
07/20/2017 21:30,2,0.016,ALERT,212.38,297.87,59.975,1500600603,"274151322000054","219011344069620",26.38,28.30,0,296.66,344.15,0.0,0.0,0.000,998181.8,998181.8,14611,0,0,0,L,1151911521,0,122.23,122.46,0100,27,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1500600664,2249386.00
07/20/2017 21:30,2,0.082,ALERT,213.51,298.47,59.991,1500600603,"201051344000867","219011344069620",27.25,26.50,0,297.26,339.04,2.3,0.3,0.000,771566.2,771566.2,14755,0,0,0,L,1122011218,0,122.01,122.23,0100,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1500600665,2249387.00
07/20/2017 21:30,2,0.088,ALERT,213.06,298.77,59.970,1500600603,"201051344001093","219011344069620",27.15,25.50,0,297.57,339.65,2.5,0.4,0.000,775697.3,775697.3,14749,0,0,0,L,1122011218,0,122.23,122.01,0100,25,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1500600667,2249388.00
07/20/2017 21:30,2,0.049,ALERT,213.29,298.77,60.002,1500600603,"201051344000900","219011344069620",27.41,25.50,0,297.26,339.04,1.4,0.0,0.000,793288.8,793288.8,14757,0,0,0,L,1122011218,0,122.01,122.46,0100,23,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1500600669,2249389.00
07/20/2017 21:30,2,0.068,ALERT,213.74,298.17,59.996,1500600603,"201051344000648","219011344069620",27.57,25.50,0,296.96,339.95,1.9,0.0,0.000,780602.9,780602.9,14727,0,0,0,L,1122011218,0,121.55,122.91,0100,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1500600671,2249390.00
07/20/2017 21:30,2,0.074,ALERT,213.29,299.07,59.996,1500600603,"201051344000569","219011344069620",27.69,26.00,0,297.87,338.74,2.1,0.1,0.000,795196.5,795196.5,14703,0,0,0,L,1122011218,0,121.33,122.68,0100,24,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1500600673,2249391.00
07/20/2017 21:30,2,0.104,ALERT,213.51,299.07,60.023,1500600603,"201051344000983","219011344069620",24.37,26.00,0,297.87,338.74,2.5,0.5,0.000,785871.4,785871.4,14729,0,0,0,L,1122011218,0,121.78,122.46,0100,25,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1500600674,2249392.00
07/20/2017 21:30,2,0.057,ALERT,213.29,298.47,59.981,1500600603,"201051344001158","219011344069620",27.41,25.80,0,296.36,339.04,1.6,0.0,0.000,770359.8,770359.8,14730,0,0,0,L,1122011218,0,121.55,122.23,0100,26,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1500600676,2249393.00
07/20/2017 21:30,2,0.057,ALERT,213.96,299.07,59.991,1500600603,"201051344000576","219011344069620",26.98,25.80,0,297.26,339.95,1.6,0.0,0.000,784889.3,784889.3,14739,0,0,0,L,1122011218,0,122.01,122.46,0100,23,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1500600678,2249394.00
07/20/2017 21:30,2,0.031,ALERT,212.61,298.17,59.986,1500600603,"274151322000087","219011344069620",25.98,30.80,0,296.06,374.81,0.0,0.0,0.000,972742.6,972742.6,14829,0,0,0,L,1151911521,0,122.23,122.68,0100,28,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1500600680,2249395.00
07/20/2017 21:45,2,0.000,ALERT,212.16,296.06,59.959,1500601503,"201051344000645","219011344069620",0.00,25.00,0,294.26,300.27,0.0,0.0,0.000,783832.1,783832.1,14714,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601505,2249396.00
07/20/2017 21:45,2,0.000,ALERT,211.25,296.06,59.975,1500601503,"274151322000085","219011344069620",0.00,27.00,0,294.26,328.22,0.0,0.0,0.000,993418.0,993418.0,14627,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1500601507,2249397.00
07/20/2017 21:45,2,0.000,ALERT,212.38,295.76,59.986,1500601503,"201051344000633","219011344069620",0.00,24.80,0,292.46,299.67,0.0,0.0,0.000,770774.6,770774.6,14765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601509,2249398.00
07/20/2017 21:45,2,0.000,ALERT,211.70,296.06,59.975,1500601503,"201051344000469","219011344069620",0.00,23.50,0,293.36,299.97,0.0,0.0,0.000,774423.5,774423.5,14739,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601510,2249399.00
07/20/2017 21:45,2,0.000,ALERT,211.25,296.36,59.986,1500601503,"201051344000646","219011344069620",0.00,24.30,0,294.86,300.27,0.0,0.0,0.000,769165.0,769165.0,14723,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601512,2249400.00
07/20/2017 21:45,2,0.000,ALERT,211.03,295.16,60.018,1500601503,"274151322000052","219011344069620",0.00,27.30,0,293.66,328.22,0.0,0.0,0.000,1033773.4,1033773.4,14625,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1500601514,2249401.00
07/20/2017 21:45,2,0.000,ALERT,211.70,296.96,59.991,1500601503,"201051344000585","219011344069620",0.00,24.30,0,294.86,300.57,0.0,0.0,0.000,782509.2,782509.2,14722,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601516,2249402.00
07/20/2017 21:45,2,0.000,ALERT,211.48,296.96,59.986,1500601503,"201051344001230","219011344069620",0.00,24.00,0,295.46,300.57,0.0,0.0,0.000,773688.8,773688.8,14751,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601518,2249403.00
07/20/2017 21:45,2,0.000,ALERT,211.93,297.57,59.991,1500601503,"201051344000582","219011344069620",0.00,24.30,0,296.06,301.47,0.0,0.0,0.000,762867.2,762867.2,14717,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601519,2249404.00
07/20/2017 21:45,2,0.000,ALERT,211.03,296.66,60.034,1500601503,"201051344000955","219011344069620",0.00,24.50,0,295.16,300.57,0.0,0.0,0.000,782719.1,782719.1,14734,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601521,2249405.00
07/20/2017 21:45,2,0.000,ALERT,211.25,295.46,59.996,1500601503,"274151322000094","219011344069620",0.00,27.50,0,293.66,356.78,0.0,0.0,0.000,852541.8,852541.8,14981,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1500601523,2249406.00
07/20/2017 21:45,2,0.000,ALERT,211.70,296.96,60.034,1500601503,"201051344000579","219011344069620",0.00,25.30,0,294.86,300.87,0.0,0.0,0.000,792641.4,792641.4,14725,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601525,2249407.00
07/20/2017 21:45,2,0.000,ALERT,211.48,297.26,59.981,1500601503,"201051344000890","219011344069620",0.00,25.00,0,296.06,301.47,0.0,0.0,0.000,776753.5,776753.5,14733,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601527,2249408.00
07/20/2017 21:45,2,0.000,ALERT,211.70,296.96,59.981,1500601503,"201051344000438","219011344069620",0.00,24.30,0,295.46,300.57,0.0,0.0,0.000,779188.3,779188.3,14719,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601529,2249409.00
07/20/2017 21:45,2,0.000,ALERT,211.70,296.36,59.996,1500601503,"201051344000417","219011344069620",0.00,24.30,0,294.86,299.97,0.0,0.0,0.000,701383.1,701383.1,14756,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601530,2249410.00
07/20/2017 21:45,2,0.000,ALERT,211.25,296.36,59.991,1500601503,"274151322000083","219011344069620",0.00,27.00,0,294.26,330.33,0.0,0.0,0.000,1023344.0,1023344.0,14638,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1500601532,2249411.00
07/20/2017 21:45,2,0.000,ALERT,211.70,296.66,59.986,1500601503,"274151322000076","219011344069620",0.00,27.30,0,293.96,327.02,0.0,0.0,0.000,1092206.9,1092206.9,14637,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1500601534,2249412.00
07/20/2017 21:45,2,0.000,ALERT,211.70,296.66,60.034,1500601503,"201051344000868","219011344069620",0.00,24.30,0,295.16,301.17,0.0,0.0,0.000,772800.9,772800.9,14741,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601536,2249413.00
07/20/2017 21:45,2,0.000,ALERT,211.03,296.96,59.996,1500601503,"274151322000095","219011344069620",0.00,26.80,0,295.16,330.33,0.0,0.0,0.000,1081688.4,1081688.4,14650,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1500601538,2249414.00
07/20/2017 21:45,2,0.000,ALERT,211.70,296.06,60.002,1500601503,"201051344000988","219011344069620",0.00,24.50,0,292.16,300.27,0.0,0.0,0.000,673971.0,673971.0,14725,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601539,2249415.00
07/20/2017 21:45,2,0.000,ALERT,211.48,296.36,59.996,1500601503,"201051344001025","219011344069620",0.00,24.00,0,294.86,301.17,0.0,0.0,0.000,779665.6,779665.6,14724,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601541,2249416.00
07/20/2017 21:45,2,0.000,ALERT,211.70,296.36,59.996,1500601503,"201051344000458","219011344069620",0.00,25.30,0,294.56,301.17,0.0,0.0,0.000,784143.7,784143.7,14711,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601543,2249417.00
07/20/2017 21:45,2,0.000,ALERT,212.38,296.36,60.002,1500601503,"201051344000853","219011344069620",0.00,24.50,0,294.26,300.57,0.0,0.0,0.000,785309.8,785309.8,14731,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601545,2249418.00
07/20/2017 21:45,2,0.000,ALERT,211.93,296.96,60.012,1500601503,"201051344000685","219011344069620",0.00,24.30,0,295.46,300.57,0.0,0.0,0.000,779037.2,779037.2,14751,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601547,2249419.00
07/20/2017 21:45,2,0.000,ALERT,211.70,296.36,60.002,1500601503,"201051344000917","219011344069620",0.00,24.80,0,294.26,299.97,0.0,0.0,0.000,775706.1,775706.1,14742,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601549,2249420.00
07/20/2017 21:45,2,0.000,ALERT,211.93,297.26,60.002,1500601503,"201051344001145","219011344069620",0.00,23.80,0,295.76,301.47,0.0,0.0,0.000,783712.8,783712.8,14735,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601550,2249421.00
07/20/2017 21:45,2,0.000,ALERT,211.70,296.36,60.007,1500601503,"201051344000651","219011344069620",0.00,23.80,0,294.86,299.97,0.0,0.0,0.000,772571.2,772571.2,14731,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601552,2249422.00
07/20/2017 21:45,2,0.000,ALERT,210.80,296.06,60.002,1500601503,"274151322000088","219011344069620",0.00,26.30,0,294.26,327.92,0.0,0.0,0.000,981768.0,981768.0,14630,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1500601554,2249423.00
07/20/2017 21:45,2,0.000,ALERT,211.93,295.46,59.996,1500601503,"274151322000068","219011344069620",0.00,28.00,0,293.36,357.98,0.0,0.0,0.000,853237.2,853237.2,14995,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1500601556,2249424.00
07/20/2017 21:45,2,0.000,ALERT,211.03,296.36,59.996,1500601503,"201051344001135","219011344069620",0.00,24.30,0,295.46,300.87,0.0,0.0,0.000,768066.5,768066.5,14705,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601558,2249425.00
07/20/2017 21:45,2,0.000,ALERT,211.70,297.26,60.034,1500601503,"201051344000594","219011344069620",0.00,25.50,0,294.26,300.87,0.0,0.0,0.000,787391.8,787391.8,14724,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601559,2249426.00
07/20/2017 21:45,2,0.000,ALERT,211.48,296.36,59.996,1500601503,"201051344001203","219011344069620",0.00,24.30,0,295.46,302.07,0.0,0.0,0.000,777788.8,777788.8,14755,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601562,2249427.00
07/20/2017 21:45,2,0.000,ALERT,211.03,296.36,60.007,1500601503,"274151322000054","219011344069620",0.00,27.00,0,293.96,328.22,0.0,0.0,0.000,998181.8,998181.8,14613,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1500601563,2249428.00
07/20/2017 21:45,2,0.000,ALERT,211.93,296.06,60.002,1500601503,"201051344000867","219011344069620",0.00,25.30,0,294.26,300.87,0.0,0.0,0.000,771566.2,771566.2,14757,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601565,2249429.00
07/20/2017 21:45,2,0.000,ALERT,211.70,296.66,60.002,1500601503,"201051344001093","219011344069620",0.00,24.30,0,295.46,300.27,0.0,0.0,0.000,775697.4,775697.4,14751,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601567,2249430.00
07/20/2017 21:45,2,0.000,ALERT,211.93,296.66,60.028,1500601503,"201051344000900","219011344069620",0.00,24.30,0,294.26,300.27,0.0,0.0,0.000,793288.8,793288.8,14759,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601569,2249431.00
07/20/2017 21:45,2,0.000,ALERT,212.16,296.06,59.970,1500601503,"201051344000648","219011344069620",0.00,24.30,0,293.96,300.57,0.0,0.0,0.000,780602.9,780602.9,14729,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601571,2249432.00
07/20/2017 21:45,2,0.000,ALERT,211.70,296.66,60.007,1500601503,"201051344000569","219011344069620",0.00,24.80,0,294.86,301.17,0.0,0.0,0.000,795196.5,795196.5,14705,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601572,2249433.00
07/20/2017 21:45,2,0.000,ALERT,211.93,296.66,59.996,1500601503,"201051344000983","219011344069620",0.00,24.80,0,294.86,300.87,0.0,0.0,0.000,785871.5,785871.5,14731,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601574,2249434.00
07/20/2017 21:45,2,0.000,ALERT,211.93,295.76,59.944,1500601503,"201051344001158","219011344069620",0.00,24.50,0,293.66,299.97,0.0,0.0,0.000,770359.8,770359.8,14732,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601576,2249435.00
07/20/2017 21:45,2,0.000,ALERT,212.38,296.66,59.996,1500601503,"201051344000576","219011344069620",0.00,24.50,0,294.26,300.57,0.0,0.0,0.000,784889.3,784889.3,14741,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500601578,2249436.00
07/20/2017 21:45,2,0.000,ALERT,211.25,296.36,59.991,1500601503,"274151322000087","219011344069620",0.00,29.00,0,293.36,328.52,0.0,0.0,0.000,972742.6,972742.6,14831,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1500601579,2249437.00
07/20/2017 22:00,2,0.000,ALERT,211.93,296.06,59.996,1500602403,"201051344000645","219011344069620",0.00,24.00,0,293.66,298.47,0.0,0.0,0.000,783832.1,783832.1,14716,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602405,2249438.00
07/20/2017 22:00,2,0.000,ALERT,210.80,295.16,59.991,1500602403,"274151322000085","219011344069620",0.00,25.80,0,293.06,297.57,0.0,0.0,0.000,993418.0,993418.0,14629,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602407,2249439.00
07/20/2017 22:00,2,0.000,ALERT,211.93,295.76,60.002,1500602403,"201051344000633","219011344069620",0.00,23.50,0,291.85,297.57,0.0,0.0,0.000,770774.6,770774.6,14767,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602409,2249440.00
07/20/2017 22:00,2,0.000,ALERT,211.25,295.46,59.996,1500602403,"201051344000469","219011344069620",0.00,22.50,0,292.76,297.57,0.0,0.0,0.000,774423.5,774423.5,14741,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500602411,2249441.00
07/20/2017 22:00,2,0.000,ALERT,210.57,296.06,60.002,1500602403,"201051344000646","219011344069620",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,769165.0,769165.0,14725,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602413,2249442.00
07/20/2017 22:00,2,0.000,ALERT,210.35,294.26,60.034,1500602403,"274151322000052","219011344069620",0.00,26.00,0,292.46,297.87,0.0,0.0,0.000,1033773.4,1033773.4,14627,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602414,2249443.00
07/20/2017 22:00,2,0.000,ALERT,211.25,296.36,60.007,1500602403,"201051344000585","219011344069620",0.00,23.30,0,294.26,298.77,0.0,0.0,0.000,782509.2,782509.2,14724,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602416,2249444.00
07/20/2017 22:00,2,0.000,ALERT,210.80,296.66,60.002,1500602403,"201051344001230","219011344069620",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,773688.8,773688.8,14753,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602418,2249445.00
07/20/2017 22:00,2,0.000,ALERT,211.70,297.57,60.002,1500602403,"201051344000582","219011344069620",0.00,23.30,0,295.16,299.07,0.0,0.0,0.000,762867.2,762867.2,14719,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602420,2249446.00
07/20/2017 22:00,2,0.000,ALERT,210.80,296.66,60.007,1500602403,"201051344000955","219011344069620",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,782719.1,782719.1,14736,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602422,2249447.00
07/20/2017 22:00,2,0.000,ALERT,210.80,294.56,59.996,1500602403,"274151322000094","219011344069620",0.00,26.30,0,292.76,297.26,0.0,0.0,0.000,852541.8,852541.8,14983,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602423,2249448.00
07/20/2017 22:00,2,0.000,ALERT,211.48,296.96,60.007,1500602403,"201051344000579","219011344069620",0.00,24.00,0,294.56,299.07,0.0,0.0,0.000,792641.4,792641.4,14727,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602425,2249449.00
07/20/2017 22:00,2,0.000,ALERT,211.03,296.96,60.007,1500602403,"201051344000890","219011344069620",0.00,24.00,0,295.16,299.97,0.0,0.0,0.000,776753.5,776753.5,14735,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602427,2249450.00
07/20/2017 22:00,2,0.000,ALERT,211.25,296.36,60.012,1500602403,"201051344000438","219011344069620",0.00,23.30,0,294.86,299.37,0.0,0.0,0.000,779188.3,779188.3,14721,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602429,2249451.00
07/20/2017 22:00,2,0.000,ALERT,211.25,295.76,60.002,1500602403,"201051344000417","219011344069620",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,701383.1,701383.1,14758,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500602431,2249452.00
07/20/2017 22:00,2,0.000,ALERT,210.57,295.16,60.002,1500602403,"274151322000083","219011344069620",0.00,25.50,0,293.06,297.87,0.0,0.0,0.000,1023344.0,1023344.0,14640,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500602432,2249453.00
07/20/2017 22:00,2,0.000,ALERT,211.03,294.56,59.996,1500602403,"274151322000076","219011344069620",0.00,26.00,0,292.76,297.87,0.0,0.0,0.000,1092206.9,1092206.9,14639,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500602434,2249454.00
07/20/2017 22:00,2,0.000,ALERT,211.25,296.36,60.028,1500602403,"201051344000868","219011344069620",0.00,23.30,0,294.56,299.07,0.0,0.0,0.000,772800.9,772800.9,14743,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602436,2249455.00
07/20/2017 22:00,2,0.000,ALERT,210.35,296.06,60.023,1500602403,"274151322000095","219011344069620",0.00,25.80,0,294.26,298.17,0.0,0.0,0.000,1081688.4,1081688.4,14652,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602438,2249456.00
07/20/2017 22:00,2,0.000,ALERT,211.48,296.06,60.007,1500602403,"201051344000988","219011344069620",0.00,23.50,0,291.55,298.17,0.0,0.0,0.000,673971.0,673971.0,14727,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602440,2249457.00
