ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 22:00,2,0.000,ALERT,211.03,296.06,60.039,1500602403,"201051344001025","219011344069620",0.00,23.00,0,294.26,299.37,0.0,0.0,0.000,779665.6,779665.6,14726,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500602442,2249458.00
07/20/2017 22:00,2,0.000,ALERT,211.48,296.06,60.012,1500602403,"201051344000458","219011344069620",0.00,24.00,0,294.26,299.07,0.0,0.0,0.000,784143.7,784143.7,14713,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602443,2249459.00
07/20/2017 22:00,2,0.000,ALERT,211.93,296.06,60.034,1500602403,"201051344000853","219011344069620",0.00,23.50,0,293.96,298.77,0.0,0.0,0.000,785309.8,785309.8,14733,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500602445,2249460.00
07/20/2017 22:00,2,0.000,ALERT,211.48,296.36,60.012,1500602403,"201051344000685","219011344069620",0.00,23.30,0,294.56,298.77,0.0,0.0,0.000,779037.2,779037.2,14753,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602447,2249461.00
07/20/2017 22:00,2,0.000,ALERT,211.25,296.06,60.012,1500602403,"201051344000917","219011344069620",0.00,23.80,0,293.36,297.87,0.0,0.0,0.000,775706.1,775706.1,14744,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602449,2249462.00
07/20/2017 22:00,2,0.000,ALERT,211.48,296.96,60.002,1500602403,"201051344001145","219011344069620",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,783712.8,783712.8,14737,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500602451,2249463.00
07/20/2017 22:00,2,0.000,ALERT,211.25,296.06,60.034,1500602403,"201051344000651","219011344069620",0.00,22.80,0,294.26,298.47,0.0,0.0,0.000,772571.2,772571.2,14733,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500602452,2249464.00
07/20/2017 22:00,2,0.000,ALERT,210.12,295.46,60.002,1500602403,"274151322000088","219011344069620",0.00,25.50,0,292.76,297.57,0.0,0.0,0.000,981768.0,981768.0,14632,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602454,2249465.00
07/20/2017 22:00,2,0.000,ALERT,211.03,294.26,60.007,1500602403,"274151322000068","219011344069620",0.00,26.80,0,292.16,296.66,0.0,0.0,0.000,853237.2,853237.2,14997,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602456,2249466.00
07/20/2017 22:00,2,0.000,ALERT,210.80,296.36,60.007,1500602403,"201051344001135","219011344069620",0.00,23.30,0,294.56,299.37,0.0,0.0,0.000,768066.5,768066.5,14707,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602458,2249467.00
07/20/2017 22:00,2,0.000,ALERT,211.25,296.66,60.034,1500602403,"201051344000594","219011344069620",0.00,24.50,0,293.66,298.77,0.0,0.0,0.000,787391.8,787391.8,14726,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602459,2249468.00
07/20/2017 22:00,2,0.000,ALERT,211.25,296.36,60.018,1500602403,"201051344001203","219011344069620",0.00,23.30,0,294.56,300.57,0.0,0.0,0.000,777788.8,777788.8,14757,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500602461,2249469.00
07/20/2017 22:00,2,0.000,ALERT,210.12,295.16,60.007,1500602403,"274151322000054","219011344069620",0.00,26.00,0,293.06,298.17,0.0,0.0,0.000,998181.8,998181.8,14615,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602463,2249470.00
07/20/2017 22:00,2,0.000,ALERT,211.70,296.06,60.018,1500602403,"201051344000867","219011344069620",0.00,24.30,0,293.96,299.07,0.0,0.0,0.000,771566.2,771566.2,14759,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602465,2249471.00
07/20/2017 22:00,2,0.000,ALERT,211.25,296.66,60.039,1500602403,"201051344001093","219011344069620",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,775697.4,775697.4,14753,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602467,2249472.00
07/20/2017 22:00,2,0.000,ALERT,211.25,295.76,60.007,1500602403,"201051344000900","219011344069620",0.00,23.30,0,293.66,297.87,0.0,0.0,0.000,793288.8,793288.8,14761,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602468,2249473.00
07/20/2017 22:00,2,0.000,ALERT,211.70,295.46,60.028,1500602403,"201051344000648","219011344069620",0.00,23.30,0,293.66,298.77,0.0,0.0,0.000,780602.9,780602.9,14731,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602470,2249474.00
07/20/2017 22:00,2,0.000,ALERT,211.25,296.06,60.007,1500602403,"201051344000569","219011344069620",0.00,23.50,0,294.56,299.07,0.0,0.0,0.000,795196.5,795196.5,14707,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602472,2249475.00
07/20/2017 22:00,2,0.000,ALERT,211.48,296.36,60.007,1500602403,"201051344000983","219011344069620",0.00,23.50,0,294.26,299.07,0.0,0.0,0.000,785871.5,785871.5,14733,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602474,2249476.00
07/20/2017 22:00,2,0.000,ALERT,211.25,295.46,60.007,1500602403,"201051344001158","219011344069620",0.00,23.50,0,293.06,297.57,0.0,0.0,0.000,770359.8,770359.8,14734,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602476,2249477.00
07/20/2017 22:00,2,0.000,ALERT,211.70,296.36,60.007,1500602403,"201051344000576","219011344069620",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,784889.3,784889.3,14743,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602477,2249478.00
07/20/2017 22:00,2,0.000,ALERT,210.80,294.56,60.007,1500602403,"274151322000087","219011344069620",0.00,27.50,0,292.46,297.57,0.0,0.0,0.000,972742.6,972742.6,14833,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500602479,2249479.00
07/20/2017 22:15,2,0.000,ALERT,212.38,296.66,59.991,1500603303,"201051344000645","219011344069620",0.00,23.00,0,293.96,298.47,0.0,0.0,0.000,783832.1,783832.1,14718,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603305,2249480.00
07/20/2017 22:15,2,0.000,ALERT,211.03,295.76,59.970,1500603303,"274151322000085","219011344069620",0.00,24.80,0,293.36,298.17,0.0,0.0,0.000,993418.0,993418.0,14631,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603306,2249481.00
07/20/2017 22:15,2,0.000,ALERT,212.38,296.36,59.986,1500603303,"201051344000633","219011344069620",0.00,22.50,0,292.16,297.87,0.0,0.0,0.000,770774.6,770774.6,14769,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500603308,2249482.00
07/20/2017 22:15,2,0.000,ALERT,211.93,296.66,59.981,1500603303,"201051344000469","219011344069620",0.00,21.80,0,291.85,298.17,0.0,0.0,0.000,774423.5,774423.5,14743,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603310,2249483.00
07/20/2017 22:15,2,0.000,ALERT,211.03,296.96,59.981,1500603303,"201051344000646","219011344069620",0.00,22.30,0,293.66,298.17,0.0,0.0,0.000,769165.0,769165.0,14727,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603312,2249484.00
07/20/2017 22:15,2,0.000,ALERT,210.80,296.66,59.986,1500603303,"274151322000052","219011344069620",0.00,25.00,0,293.06,297.87,0.0,0.0,0.000,1033773.4,1033773.4,14629,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603314,2249485.00
07/20/2017 22:15,2,0.000,ALERT,211.48,297.26,59.986,1500603303,"201051344000585","219011344069620",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,782509.2,782509.2,14726,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500603315,2249486.00
07/20/2017 22:15,2,0.000,ALERT,211.25,296.96,59.975,1500603303,"201051344001230","219011344069620",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,773688.8,773688.8,14755,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500603317,2249487.00
07/20/2017 22:15,2,0.000,ALERT,211.93,298.17,60.028,1500603303,"201051344000582","219011344069620",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,762867.2,762867.2,14721,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603319,2249488.00
07/20/2017 22:15,2,0.000,ALERT,211.03,297.26,59.991,1500603303,"201051344000955","219011344069620",0.00,22.30,0,294.86,298.17,0.0,0.0,0.000,782719.1,782719.1,14738,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603321,2249489.00
07/20/2017 22:15,2,0.000,ALERT,211.03,295.16,59.986,1500603303,"274151322000094","219011344069620",0.00,24.80,0,293.06,297.57,0.0,0.0,0.000,852541.8,852541.8,14985,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603323,2249490.00
07/20/2017 22:15,2,0.000,ALERT,211.93,297.57,59.986,1500603303,"201051344000579","219011344069620",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,792641.4,792641.4,14729,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603325,2249491.00
07/20/2017 22:15,2,0.000,ALERT,211.25,297.57,59.996,1500603303,"201051344000890","219011344069620",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,776753.5,776753.5,14737,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603326,2249492.00
07/20/2017 22:15,2,0.000,ALERT,211.48,296.96,60.034,1500603303,"201051344000438","219011344069620",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,779188.3,779188.3,14723,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603328,2249493.00
07/20/2017 22:15,2,0.000,ALERT,211.70,296.66,60.002,1500603303,"201051344000417","219011344069620",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,701383.1,701383.1,14760,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500603330,2249494.00
07/20/2017 22:15,2,0.000,ALERT,211.03,296.06,60.034,1500603303,"274151322000083","219011344069620",0.00,24.50,0,293.66,298.17,0.0,0.0,0.000,1023344.0,1023344.0,14642,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603332,2249495.00
07/20/2017 22:15,2,0.000,ALERT,211.25,296.06,59.981,1500603303,"274151322000076","219011344069620",0.00,24.80,0,293.06,297.57,0.0,0.0,0.000,1092206.9,1092206.9,14641,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500603334,2249496.00
07/20/2017 22:15,2,0.000,ALERT,211.70,297.57,59.991,1500603303,"201051344000868","219011344069620",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,772800.9,772800.9,14745,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603335,2249497.00
07/20/2017 22:15,2,0.000,ALERT,210.80,296.96,59.986,1500603303,"274151322000095","219011344069620",0.00,24.50,0,294.56,298.77,0.0,0.0,0.000,1081688.4,1081688.4,14654,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500603337,2249498.00
07/20/2017 22:15,2,0.000,ALERT,211.93,296.96,60.002,1500603303,"201051344000988","219011344069620",0.00,22.50,0,291.55,298.47,0.0,0.0,0.000,673971.0,673971.0,14729,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603339,2249499.00
07/20/2017 22:15,2,0.000,ALERT,211.25,296.36,59.991,1500603303,"201051344001025","219011344069620",0.00,22.00,0,293.96,299.07,0.0,0.0,0.000,779665.6,779665.6,14728,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603341,2249500.00
07/20/2017 22:15,2,0.000,ALERT,211.93,296.96,59.954,1500603303,"201051344000458","219011344069620",0.00,23.00,0,294.26,299.37,0.0,0.0,0.000,784143.7,784143.7,14715,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603343,2249501.00
07/20/2017 22:15,2,0.000,ALERT,212.38,296.66,59.991,1500603303,"201051344000853","219011344069620",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,785309.8,785309.8,14735,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500603345,2249502.00
07/20/2017 22:15,2,0.000,ALERT,211.70,296.96,59.996,1500603303,"201051344000685","219011344069620",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,779037.2,779037.2,14755,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603347,2249503.00
07/20/2017 22:15,2,0.000,ALERT,211.48,296.66,60.002,1500603303,"201051344000917","219011344069620",0.00,23.00,0,293.36,297.87,0.0,0.0,0.000,775706.1,775706.1,14746,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603348,2249504.00
07/20/2017 22:15,2,0.000,ALERT,211.70,297.57,59.996,1500603303,"201051344001145","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,783712.8,783712.8,14739,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603350,2249505.00
07/20/2017 22:15,2,0.000,ALERT,211.70,296.66,59.991,1500603303,"201051344000651","219011344069620",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,772571.2,772571.2,14735,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603352,2249506.00
07/20/2017 22:15,2,0.000,ALERT,210.57,296.06,59.970,1500603303,"274151322000088","219011344069620",0.00,24.30,0,293.36,297.57,0.0,0.0,0.000,981768.0,981768.0,14634,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603354,2249507.00
07/20/2017 22:15,2,0.000,ALERT,211.48,294.86,59.991,1500603303,"274151322000068","219011344069620",0.00,25.50,0,292.76,296.96,0.0,0.0,0.000,853237.2,853237.2,14999,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500603356,2249508.00
07/20/2017 22:15,2,0.000,ALERT,211.03,296.96,59.991,1500603303,"201051344001135","219011344069620",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,768066.5,768066.5,14709,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603357,2249509.00
07/20/2017 22:15,2,0.000,ALERT,211.70,297.57,59.991,1500603303,"201051344000594","219011344069620",0.00,23.50,0,293.96,299.07,0.0,0.0,0.000,787391.8,787391.8,14728,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603359,2249510.00
07/20/2017 22:15,2,0.000,ALERT,211.48,296.66,59.981,1500603303,"201051344001203","219011344069620",0.00,22.50,0,294.56,300.27,0.0,0.0,0.000,777788.8,777788.8,14759,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603361,2249511.00
07/20/2017 22:15,2,0.000,ALERT,210.80,295.76,59.975,1500603303,"274151322000054","219011344069620",0.00,25.00,0,293.36,297.87,0.0,0.0,0.000,998181.8,998181.8,14617,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603363,2249512.00
07/20/2017 22:15,2,0.000,ALERT,212.16,296.96,59.986,1500603303,"201051344000867","219011344069620",0.00,23.30,0,293.66,299.07,0.0,0.0,0.000,771566.2,771566.2,14761,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603365,2249513.00
07/20/2017 22:15,2,0.000,ALERT,211.70,296.96,59.986,1500603303,"201051344001093","219011344069620",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,775697.4,775697.4,14755,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500603366,2249514.00
07/20/2017 22:15,2,0.000,ALERT,211.93,296.96,59.986,1500603303,"201051344000900","219011344069620",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,793288.8,793288.8,14763,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603368,2249515.00
07/20/2017 22:15,2,0.000,ALERT,212.16,296.06,59.986,1500603303,"201051344000648","219011344069620",0.00,22.30,0,293.66,298.77,0.0,0.0,0.000,780602.9,780602.9,14733,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500603370,2249516.00
07/20/2017 22:15,2,0.000,ALERT,211.93,297.26,59.991,1500603303,"201051344000569","219011344069620",0.00,22.50,0,294.56,299.37,0.0,0.0,0.000,795196.5,795196.5,14709,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500603372,2249517.00
07/20/2017 22:15,2,0.000,ALERT,211.93,297.26,59.991,1500603303,"201051344000983","219011344069620",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,785871.5,785871.5,14735,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603374,2249518.00
07/20/2017 22:15,2,0.000,ALERT,211.93,296.36,59.981,1500603303,"201051344001158","219011344069620",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,770359.8,770359.8,14736,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500603375,2249519.00
07/20/2017 22:15,2,0.000,ALERT,212.38,297.26,59.986,1500603303,"201051344000576","219011344069620",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,784889.3,784889.3,14745,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500603377,2249520.00
07/20/2017 22:15,2,0.000,ALERT,211.03,295.46,59.981,1500603303,"274151322000087","219011344069620",0.00,26.00,0,292.76,297.26,0.0,0.0,0.000,972742.6,972742.6,14835,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500603379,2249521.00
07/20/2017 22:30,2,0.000,ALERT,212.61,297.26,59.986,1500604203,"201051344000645","219011344069620",0.00,22.30,0,293.96,299.07,0.0,0.0,0.000,783832.1,783832.1,14720,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500604205,2249522.00
07/20/2017 22:30,2,0.000,ALERT,211.25,296.66,59.981,1500604203,"274151322000085","219011344069620",0.00,23.80,0,293.06,298.17,0.0,0.0,0.000,993418.0,993418.0,14633,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604207,2249523.00
07/20/2017 22:30,2,0.000,ALERT,212.61,296.96,59.986,1500604203,"201051344000633","219011344069620",0.00,21.80,0,292.46,298.47,0.0,0.0,0.000,770774.6,770774.6,14771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604209,2249524.00
07/20/2017 22:30,2,0.000,ALERT,212.16,297.26,59.970,1500604203,"201051344000469","219011344069620",0.00,21.00,0,293.06,298.77,0.0,0.0,0.000,774423.5,774423.5,14745,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500604210,2249525.00
07/20/2017 22:30,2,0.000,ALERT,211.25,297.26,59.981,1500604203,"201051344000646","219011344069620",0.00,21.50,0,293.66,299.07,0.0,0.0,0.000,769165.0,769165.0,14729,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500604212,2249526.00
07/20/2017 22:30,2,0.000,ALERT,211.03,297.26,59.949,1500604203,"274151322000052","219011344069620",0.00,24.00,0,292.76,298.47,0.0,0.0,0.000,1033773.4,1033773.4,14631,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604214,2249527.00
07/20/2017 22:30,2,0.000,ALERT,211.70,297.57,60.007,1500604203,"201051344000585","219011344069620",0.00,21.80,0,293.96,299.37,0.0,0.0,0.000,782509.2,782509.2,14728,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604216,2249528.00
07/20/2017 22:30,2,0.000,ALERT,211.48,297.57,59.996,1500604203,"201051344001230","219011344069620",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,773688.8,773688.8,14757,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604218,2249529.00
07/20/2017 22:30,2,0.000,ALERT,212.16,298.47,59.996,1500604203,"201051344000582","219011344069620",0.00,21.80,0,294.86,299.97,0.0,0.0,0.000,762867.2,762867.2,14723,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604220,2249530.00
07/20/2017 22:30,2,0.000,ALERT,211.25,297.57,59.965,1500604203,"201051344000955","219011344069620",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,782719.1,782719.1,14740,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604221,2249531.00
07/20/2017 22:30,2,0.000,ALERT,211.25,296.06,60.007,1500604203,"274151322000094","219011344069620",0.00,23.80,0,292.76,297.57,0.0,0.0,0.000,852541.8,852541.8,14987,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604223,2249532.00
07/20/2017 22:30,2,0.000,ALERT,212.16,297.87,59.991,1500604203,"201051344000579","219011344069620",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,792641.4,792641.4,14731,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604225,2249533.00
07/20/2017 22:30,2,0.000,ALERT,211.48,298.17,59.996,1500604203,"201051344000890","219011344069620",0.00,22.00,0,294.86,300.27,0.0,0.0,0.000,776753.5,776753.5,14739,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500604227,2249534.00
07/20/2017 22:30,2,0.000,ALERT,211.70,297.26,60.028,1500604203,"201051344000438","219011344069620",0.00,21.50,0,294.56,299.67,0.0,0.0,0.000,779188.3,779188.3,14725,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500604229,2249535.00
07/20/2017 22:30,2,0.000,ALERT,211.93,296.96,59.991,1500604203,"201051344000417","219011344069620",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,701383.1,701383.1,14762,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500604231,2249536.00
07/20/2017 22:30,2,0.000,ALERT,211.25,296.66,59.986,1500604203,"274151322000083","219011344069620",0.00,23.30,0,293.36,298.47,0.0,0.0,0.000,1023344.0,1023344.0,14644,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604232,2249537.00
07/20/2017 22:30,2,0.000,ALERT,211.93,297.26,59.991,1500604203,"274151322000076","219011344069620",0.00,24.00,0,292.76,298.17,0.0,0.0,0.000,1092206.9,1092206.9,14643,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604234,2249538.00
07/20/2017 22:30,2,0.000,ALERT,212.16,298.17,59.981,1500604203,"201051344000868","219011344069620",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,772800.9,772800.9,14747,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604236,2249539.00
07/20/2017 22:30,2,0.000,ALERT,211.03,296.96,59.970,1500604203,"274151322000095","219011344069620",0.00,23.30,0,294.26,298.77,0.0,0.0,0.000,1081688.4,1081688.4,14656,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604238,2249540.00
07/20/2017 22:30,2,0.000,ALERT,212.16,297.57,59.981,1500604203,"201051344000988","219011344069620",0.00,21.80,0,291.85,299.07,0.0,0.0,0.000,673971.0,673971.0,14731,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604240,2249541.00
07/20/2017 22:30,2,0.000,ALERT,211.48,296.96,60.007,1500604203,"201051344001025","219011344069620",0.00,21.30,0,293.66,299.67,0.0,0.0,0.000,779665.6,779665.6,14730,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604241,2249542.00
07/20/2017 22:30,2,0.000,ALERT,212.16,297.57,59.986,1500604203,"201051344000458","219011344069620",0.00,22.30,0,294.26,299.97,0.0,0.0,0.000,784143.7,784143.7,14717,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604243,2249543.00
07/20/2017 22:30,2,0.000,ALERT,212.83,297.57,59.981,1500604203,"201051344000853","219011344069620",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,785309.8,785309.8,14737,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604245,2249544.00
07/20/2017 22:30,2,0.000,ALERT,211.93,297.57,59.986,1500604203,"201051344000685","219011344069620",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,779037.2,779037.2,14757,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500604247,2249545.00
07/20/2017 22:30,2,0.000,ALERT,211.70,296.96,59.965,1500604203,"201051344000917","219011344069620",0.00,22.30,0,292.76,298.77,0.0,0.0,0.000,775706.1,775706.1,14748,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604249,2249546.00
07/20/2017 22:30,2,0.000,ALERT,211.93,297.87,59.986,1500604203,"201051344001145","219011344069620",0.00,21.30,0,294.86,299.97,0.0,0.0,0.000,783712.8,783712.8,14741,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500604250,2249547.00
07/20/2017 22:30,2,0.000,ALERT,211.70,296.66,59.986,1500604203,"201051344000651","219011344069620",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,772571.2,772571.2,14737,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604252,2249548.00
07/20/2017 22:30,2,0.000,ALERT,211.03,296.66,59.981,1500604203,"274151322000088","219011344069620",0.00,23.50,0,292.76,298.17,0.0,0.0,0.000,981768.0,981768.0,14636,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604254,2249549.00
07/20/2017 22:30,2,0.000,ALERT,211.93,295.76,59.986,1500604203,"274151322000068","219011344069620",0.00,24.50,0,292.46,297.26,0.0,0.0,0.000,853237.2,853237.2,15001,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604256,2249550.00
07/20/2017 22:30,2,0.000,ALERT,211.25,297.26,59.991,1500604203,"201051344001135","219011344069620",0.00,21.50,0,294.56,299.67,0.0,0.0,0.000,768066.5,768066.5,14711,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604257,2249551.00
07/20/2017 22:30,2,0.000,ALERT,211.93,297.87,59.986,1500604203,"201051344000594","219011344069620",0.00,22.80,0,293.96,299.67,0.0,0.0,0.000,787391.8,787391.8,14730,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604259,2249552.00
07/20/2017 22:30,2,0.000,ALERT,211.70,297.26,59.986,1500604203,"201051344001203","219011344069620",0.00,21.80,0,294.26,300.87,0.0,0.0,0.000,777788.8,777788.8,14761,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500604261,2249553.00
07/20/2017 22:30,2,0.000,ALERT,211.25,296.66,59.986,1500604203,"274151322000054","219011344069620",0.00,24.00,0,293.06,298.77,0.0,0.0,0.000,998181.8,998181.8,14619,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604263,2249554.00
07/20/2017 22:30,2,0.000,ALERT,211.48,297.26,59.986,1500604203,"201051344001093","219011344069620",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,775697.4,775697.4,14757,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604266,2249555.00
07/20/2017 22:30,2,0.000,ALERT,211.93,297.26,59.981,1500604203,"201051344000900","219011344069620",0.00,21.50,0,293.96,299.07,0.0,0.0,0.000,793288.8,793288.8,14765,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604268,2249556.00
07/20/2017 22:30,2,0.000,ALERT,212.16,296.66,59.986,1500604203,"201051344000648","219011344069620",0.00,21.50,0,293.66,299.37,0.0,0.0,0.000,780602.9,780602.9,14735,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604270,2249557.00
07/20/2017 22:30,2,0.000,ALERT,211.93,297.57,59.986,1500604203,"201051344000569","219011344069620",0.00,21.80,0,294.86,299.97,0.0,0.0,0.000,795196.5,795196.5,14711,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604272,2249558.00
07/20/2017 22:30,2,0.000,ALERT,212.16,297.57,60.028,1500604203,"201051344000983","219011344069620",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,785871.5,785871.5,14737,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604274,2249559.00
07/20/2017 22:30,2,0.000,ALERT,211.93,296.96,59.986,1500604203,"201051344001158","219011344069620",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,770359.8,770359.8,14738,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604276,2249560.00
07/20/2017 22:30,2,0.000,ALERT,212.61,297.87,59.991,1500604203,"201051344000576","219011344069620",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,784889.3,784889.3,14747,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604277,2249561.00
07/20/2017 22:30,2,0.000,ALERT,211.48,296.96,59.975,1500604203,"274151322000087","219011344069620",0.00,25.00,0,292.46,297.87,0.0,0.0,0.000,972742.6,972742.6,14837,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604279,2249562.00
07/20/2017 22:30,2,0.000,ALERT,212.38,296.96,59.986,1500604203,"201051344000867","219011344069620",0.00,22.30,0,293.96,299.37,0.0,0.0,0.000,771566.2,771566.2,14763,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500604281,2249563.00
07/20/2017 22:45,2,0.000,ALERT,212.38,296.96,60.007,1500605103,"201051344000645","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,783832.1,783832.1,14722,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500605105,2249564.00
07/20/2017 22:45,2,0.000,ALERT,211.25,296.36,60.007,1500605103,"274151322000085","219011344069620",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,993418.0,993418.0,14635,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605107,2249565.00
07/20/2017 22:45,2,0.000,ALERT,212.38,296.36,60.002,1500605103,"201051344000633","219011344069620",0.00,21.00,0,293.36,298.77,0.0,0.0,0.000,770774.6,770774.6,14773,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500605109,2249566.00
07/20/2017 22:45,2,0.000,ALERT,211.93,296.66,59.991,1500605103,"201051344000469","219011344069620",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,774423.5,774423.5,14747,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605111,2249567.00
07/20/2017 22:45,2,0.000,ALERT,211.25,297.87,60.039,1500605103,"201051344000646","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,769165.0,769165.0,14731,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605112,2249568.00
07/20/2017 22:45,2,0.000,ALERT,210.80,296.66,60.007,1500605103,"274151322000052","219011344069620",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,1033773.4,1033773.4,14633,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605114,2249569.00
07/20/2017 22:45,2,0.000,ALERT,211.70,298.17,60.018,1500605103,"201051344000585","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,782509.2,782509.2,14730,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605116,2249570.00
07/20/2017 22:45,2,0.000,ALERT,211.48,298.17,59.986,1500605103,"201051344001230","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,773688.8,773688.8,14759,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605118,2249571.00
07/20/2017 22:45,2,0.000,ALERT,211.93,298.77,60.002,1500605103,"201051344000582","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,762867.2,762867.2,14725,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605120,2249572.00
07/20/2017 22:45,2,0.000,ALERT,211.03,297.87,59.970,1500605103,"201051344000955","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,782719.1,782719.1,14742,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605121,2249573.00
07/20/2017 22:45,2,0.000,ALERT,211.03,295.46,60.007,1500605103,"274151322000094","219011344069620",0.00,23.00,0,294.26,297.87,0.0,0.0,0.000,852541.8,852541.8,14989,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605123,2249574.00
07/20/2017 22:45,2,0.000,ALERT,211.70,297.26,60.018,1500605103,"201051344000579","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,792641.4,792641.4,14733,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605125,2249575.00
07/20/2017 22:45,2,0.000,ALERT,211.48,298.17,60.002,1500605103,"201051344000890","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,776753.5,776753.5,14741,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605127,2249576.00
07/20/2017 22:45,2,0.000,ALERT,211.70,297.57,60.007,1500605103,"201051344000438","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,779188.3,779188.3,14727,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605129,2249577.00
07/20/2017 22:45,2,0.000,ALERT,211.93,296.96,60.034,1500605103,"201051344000417","219011344069620",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,701383.1,701383.1,14764,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605131,2249578.00
07/20/2017 22:45,2,0.000,ALERT,211.25,296.66,59.991,1500605103,"274151322000083","219011344069620",0.00,22.80,0,294.86,298.77,0.0,0.0,0.000,1023344.0,1023344.0,14646,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605132,2249579.00
07/20/2017 22:45,2,0.000,ALERT,211.70,296.06,59.991,1500605103,"274151322000076","219011344069620",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,1092206.9,1092206.9,14645,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605134,2249580.00
07/20/2017 22:45,2,0.000,ALERT,211.93,297.57,59.991,1500605103,"201051344000868","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,772800.9,772800.9,14749,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605136,2249581.00
07/20/2017 22:45,2,0.000,ALERT,211.03,296.96,59.975,1500605103,"274151322000095","219011344069620",0.00,22.80,0,295.76,299.07,0.0,0.0,0.000,1081688.4,1081688.4,14658,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605138,2249582.00
07/20/2017 22:45,2,0.000,ALERT,211.70,296.66,60.007,1500605103,"201051344000988","219011344069620",0.00,21.30,0,292.76,299.07,0.0,0.0,0.000,673971.0,673971.0,14733,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605140,2249583.00
07/20/2017 22:45,2,0.000,ALERT,211.48,296.96,59.996,1500605103,"201051344001025","219011344069620",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,779665.6,779665.6,14732,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500605141,2249584.00
07/20/2017 22:45,2,0.000,ALERT,211.70,296.66,59.986,1500605103,"201051344000458","219011344069620",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,784143.7,784143.7,14719,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605143,2249585.00
07/20/2017 22:45,2,0.000,ALERT,212.38,296.66,59.991,1500605103,"201051344000853","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,785309.8,785309.8,14739,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605145,2249586.00
07/20/2017 22:45,2,0.000,ALERT,211.93,297.57,59.986,1500605103,"201051344000685","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,779037.2,779037.2,14759,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605147,2249587.00
07/20/2017 22:45,2,0.000,ALERT,211.70,297.26,59.965,1500605103,"201051344000917","219011344069620",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,775706.1,775706.1,14750,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605149,2249588.00
07/20/2017 22:45,2,0.000,ALERT,211.70,298.17,59.986,1500605103,"201051344001145","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,783712.8,783712.8,14743,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605150,2249589.00
07/20/2017 22:45,2,0.000,ALERT,211.70,297.26,59.986,1500605103,"201051344000651","219011344069620",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,772571.2,772571.2,14739,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605152,2249590.00
07/20/2017 22:45,2,0.000,ALERT,210.80,296.06,59.981,1500605103,"274151322000088","219011344069620",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,981768.0,981768.0,14638,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605154,2249591.00
07/20/2017 22:45,2,0.000,ALERT,211.70,295.46,59.986,1500605103,"274151322000068","219011344069620",0.00,23.80,0,293.96,297.57,0.0,0.0,0.000,853237.2,853237.2,15003,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500605156,2249592.00
07/20/2017 22:45,2,0.000,ALERT,211.03,297.26,59.991,1500605103,"201051344001135","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,768066.5,768066.5,14713,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605157,2249593.00
07/20/2017 22:45,2,0.000,ALERT,211.70,297.57,59.986,1500605103,"201051344000594","219011344069620",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,787391.8,787391.8,14732,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605159,2249594.00
07/20/2017 22:45,2,0.000,ALERT,211.70,297.26,59.981,1500605103,"201051344001203","219011344069620",0.00,21.00,0,295.46,300.87,0.0,0.0,0.000,777788.8,777788.8,14763,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605161,2249595.00
07/20/2017 22:45,2,0.000,ALERT,211.03,296.66,59.944,1500605103,"274151322000054","219011344069620",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,998181.8,998181.8,14621,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605163,2249596.00
07/20/2017 22:45,2,0.000,ALERT,211.93,296.36,60.034,1500605103,"201051344000867","219011344069620",0.00,21.50,0,294.86,299.67,0.0,0.0,0.000,771566.2,771566.2,14765,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500605165,2249597.00
07/20/2017 22:45,2,0.000,ALERT,211.70,297.87,59.959,1500605103,"201051344001093","219011344069620",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,775697.4,775697.4,14759,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605166,2249598.00
07/20/2017 22:45,2,0.000,ALERT,211.70,296.66,59.938,1500605103,"201051344000900","219011344069620",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,793288.8,793288.8,14767,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500605168,2249599.00
07/20/2017 22:45,2,0.000,ALERT,212.16,296.36,59.986,1500605103,"201051344000648","219011344069620",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,780602.9,780602.9,14737,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500605170,2249600.00
07/20/2017 22:45,2,0.000,ALERT,211.70,296.96,59.991,1500605103,"201051344000569","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,795196.5,795196.5,14713,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605172,2249601.00
