ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/20/2017 22:45,2,0.000,ALERT,211.93,297.26,59.986,1500605103,"201051344000983","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,785871.5,785871.5,14739,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605174,2249602.00
07/20/2017 22:45,2,0.000,ALERT,211.93,296.36,59.986,1500605103,"201051344001158","219011344069620",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,770359.8,770359.8,14740,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605176,2249603.00
07/20/2017 22:45,2,0.000,ALERT,212.38,297.57,59.986,1500605103,"201051344000576","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,784889.3,784889.3,14749,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500605177,2249604.00
07/20/2017 22:45,2,0.000,ALERT,211.48,296.36,59.981,1500605103,"274151322000087","219011344069620",0.00,24.00,0,293.96,298.17,0.0,0.0,0.000,972742.6,972742.6,14839,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500605179,2249605.00
07/20/2017 23:00,2,0.000,ALERT,213.06,298.47,59.970,1500606003,"201051344000645","219011344069620",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,783832.1,783832.1,14724,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606005,2249606.00
07/20/2017 23:00,2,0.000,ALERT,212.16,297.87,59.981,1500606003,"274151322000085","219011344069620",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,993418.0,993418.0,14637,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606007,2249607.00
07/20/2017 23:00,2,0.000,ALERT,213.51,298.47,59.981,1500606003,"201051344000633","219011344069620",0.00,20.70,0,293.36,299.37,0.0,0.0,0.000,770774.6,770774.6,14775,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606009,2249608.00
07/20/2017 23:00,2,0.000,ALERT,212.83,298.17,59.970,1500606003,"201051344000469","219011344069620",0.00,19.80,0,293.66,299.37,0.0,0.0,0.000,774423.5,774423.5,14749,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606011,2249609.00
07/20/2017 23:00,2,0.000,ALERT,212.16,298.47,59.986,1500606003,"201051344000646","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,769165.0,769165.0,14733,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606012,2249610.00
07/20/2017 23:00,2,0.000,ALERT,211.70,297.87,59.975,1500606003,"274151322000052","219011344069620",0.00,22.50,0,294.56,299.97,0.0,0.0,0.000,1033773.4,1033773.4,14635,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606014,2249611.00
07/20/2017 23:00,2,0.000,ALERT,212.61,298.77,59.991,1500606003,"201051344000585","219011344069620",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,782509.2,782509.2,14732,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606016,2249612.00
07/20/2017 23:00,2,0.000,ALERT,212.16,298.77,59.986,1500606003,"201051344001230","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,773688.8,773688.8,14761,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606018,2249613.00
07/20/2017 23:00,2,0.000,ALERT,212.83,299.67,59.959,1500606003,"201051344000582","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,762867.2,762867.2,14727,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606020,2249614.00
07/20/2017 23:00,2,0.000,ALERT,211.93,298.47,60.002,1500606003,"201051344000955","219011344069620",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,782719.1,782719.1,14744,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606021,2249615.00
07/20/2017 23:00,2,0.000,ALERT,212.16,297.26,59.965,1500606003,"274151322000094","219011344069620",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,852541.8,852541.8,14991,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606023,2249616.00
07/20/2017 23:00,2,0.000,ALERT,212.83,299.07,59.996,1500606003,"201051344000579","219011344069620",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,792641.4,792641.4,14735,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606025,2249617.00
07/20/2017 23:00,2,0.000,ALERT,212.38,299.37,60.007,1500606003,"201051344000890","219011344069620",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,776753.5,776753.5,14743,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606027,2249618.00
07/20/2017 23:00,2,0.000,ALERT,212.61,298.77,59.996,1500606003,"201051344000438","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,779188.3,779188.3,14729,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606029,2249619.00
07/20/2017 23:00,2,0.000,ALERT,212.61,297.87,59.991,1500606003,"201051344000417","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,701383.1,701383.1,14766,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606030,2249620.00
07/20/2017 23:00,2,0.000,ALERT,211.70,298.17,59.986,1500606003,"274151322000083","219011344069620",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,1023344.0,1023344.0,14648,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606032,2249621.00
07/20/2017 23:00,2,0.000,ALERT,212.38,297.57,60.018,1500606003,"274151322000076","219011344069620",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,1092206.9,1092206.9,14647,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606034,2249622.00
07/20/2017 23:00,2,0.000,ALERT,212.61,299.07,60.002,1500606003,"201051344000868","219011344069620",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,772800.9,772800.9,14751,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606036,2249623.00
07/20/2017 23:00,2,0.000,ALERT,211.93,299.07,59.991,1500606003,"274151322000095","219011344069620",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,1081688.4,1081688.4,14660,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606037,2249624.00
07/20/2017 23:00,2,0.000,ALERT,212.61,298.47,60.002,1500606003,"201051344000988","219011344069620",0.00,20.70,0,292.76,299.97,0.0,0.0,0.000,673971.0,673971.0,14735,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606039,2249625.00
07/20/2017 23:00,2,0.000,ALERT,212.38,298.17,60.018,1500606003,"201051344001025","219011344069620",0.00,20.00,0,295.16,300.57,0.0,0.0,0.000,779665.6,779665.6,14734,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606041,2249626.00
07/20/2017 23:00,2,0.000,ALERT,212.61,298.47,60.007,1500606003,"201051344000458","219011344069620",0.00,21.50,0,294.86,300.87,0.0,0.0,0.000,784143.7,784143.7,14721,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606043,2249627.00
07/20/2017 23:00,2,0.000,ALERT,213.29,298.17,60.012,1500606003,"201051344000853","219011344069620",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,785309.8,785309.8,14741,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606045,2249628.00
07/20/2017 23:00,2,0.000,ALERT,212.83,299.07,60.007,1500606003,"201051344000685","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,779037.2,779037.2,14761,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606047,2249629.00
07/20/2017 23:00,2,0.000,ALERT,212.38,298.17,60.012,1500606003,"201051344000917","219011344069620",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,775706.1,775706.1,14752,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606048,2249630.00
07/20/2017 23:00,2,0.000,ALERT,213.06,299.37,60.012,1500606003,"201051344001145","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,783712.8,783712.8,14745,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606050,2249631.00
07/20/2017 23:00,2,0.000,ALERT,212.38,297.87,60.007,1500606003,"201051344000651","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,772571.2,772571.2,14741,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606052,2249632.00
07/20/2017 23:00,2,0.000,ALERT,211.70,297.87,60.007,1500606003,"274151322000088","219011344069620",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,981768.0,981768.0,14640,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606054,2249633.00
07/20/2017 23:00,2,0.000,ALERT,212.61,297.57,60.007,1500606003,"274151322000068","219011344069620",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,853237.2,853237.2,15005,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606056,2249634.00
07/20/2017 23:00,2,0.000,ALERT,212.16,298.77,60.007,1500606003,"201051344001135","219011344069620",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,768066.5,768066.5,14715,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606058,2249635.00
07/20/2017 23:00,2,0.000,ALERT,212.61,299.07,60.012,1500606003,"201051344000594","219011344069620",0.00,21.30,0,294.86,300.57,0.0,0.0,0.000,787391.8,787391.8,14734,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606059,2249636.00
07/20/2017 23:00,2,0.000,ALERT,212.83,298.77,60.007,1500606003,"201051344001203","219011344069620",0.00,20.30,0,295.46,301.77,0.0,0.0,0.000,777788.8,777788.8,14765,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606061,2249637.00
07/20/2017 23:00,2,0.000,ALERT,211.70,298.17,59.959,1500606003,"274151322000054","219011344069620",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,998181.8,998181.8,14623,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606063,2249638.00
07/20/2017 23:00,2,0.000,ALERT,212.83,298.17,59.959,1500606003,"201051344000867","219011344069620",0.00,21.30,0,294.56,300.57,0.0,0.0,0.000,771566.2,771566.2,14767,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606065,2249639.00
07/20/2017 23:00,2,0.000,ALERT,212.61,299.07,60.002,1500606003,"201051344001093","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,775697.4,775697.4,14761,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606066,2249640.00
07/20/2017 23:00,2,0.000,ALERT,212.61,298.47,59.996,1500606003,"201051344000900","219011344069620",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,793288.8,793288.8,14769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606068,2249641.00
07/20/2017 23:00,2,0.000,ALERT,213.06,297.87,60.002,1500606003,"201051344000648","219011344069620",0.00,20.30,0,294.26,300.27,0.0,0.0,0.000,780602.9,780602.9,14739,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606070,2249642.00
07/20/2017 23:00,2,0.000,ALERT,212.83,299.07,60.007,1500606003,"201051344000569","219011344069620",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,795196.5,795196.5,14715,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606072,2249643.00
07/20/2017 23:00,2,0.000,ALERT,212.83,298.77,59.996,1500606003,"201051344000983","219011344069620",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,785871.5,785871.5,14741,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606074,2249644.00
07/20/2017 23:00,2,0.000,ALERT,212.83,298.17,60.002,1500606003,"201051344001158","219011344069620",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,770359.8,770359.8,14742,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606075,2249645.00
07/20/2017 23:00,2,0.000,ALERT,213.06,298.77,60.007,1500606003,"201051344000576","219011344069620",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,784889.3,784889.3,14751,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606077,2249646.00
07/20/2017 23:00,2,0.000,ALERT,212.16,298.47,60.012,1500606003,"274151322000087","219011344069620",0.00,23.30,0,294.56,299.37,0.0,0.0,0.000,972742.6,972742.6,14841,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606079,2249647.00
07/20/2017 23:15,2,0.000,ALERT,213.51,298.77,59.970,1500606905,"201051344000645","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,783832.1,783832.1,14726,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606907,2249648.00
07/20/2017 23:15,2,0.000,ALERT,212.38,298.77,59.986,1500606905,"274151322000085","219011344069620",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,993418.0,993418.0,14639,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606909,2249649.00
07/20/2017 23:15,2,0.000,ALERT,213.74,298.47,59.986,1500606905,"201051344000633","219011344069620",0.00,20.30,0,294.86,299.97,0.0,0.0,0.000,770774.6,770774.6,14777,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606910,2249650.00
07/20/2017 23:15,2,0.000,ALERT,213.29,298.77,59.975,1500606905,"201051344000469","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,774423.5,774423.5,14751,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606912,2249651.00
07/20/2017 23:15,2,0.000,ALERT,212.61,299.37,59.959,1500606905,"201051344000646","219011344069620",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,769165.0,769165.0,14735,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606914,2249652.00
07/20/2017 23:15,2,0.000,ALERT,211.93,297.87,59.970,1500606905,"274151322000052","219011344069620",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,1033773.4,1033773.4,14637,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606916,2249653.00
07/20/2017 23:15,2,0.000,ALERT,213.06,299.37,60.012,1500606905,"201051344000585","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,782509.2,782509.2,14734,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606918,2249654.00
07/20/2017 23:15,2,0.000,ALERT,212.61,299.37,60.007,1500606905,"201051344001230","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,773688.8,773688.8,14763,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606919,2249655.00
07/20/2017 23:15,2,0.000,ALERT,213.29,299.97,59.975,1500606905,"201051344000582","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,762867.2,762867.2,14729,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606921,2249656.00
07/20/2017 23:15,2,0.000,ALERT,212.38,299.37,59.981,1500606905,"201051344000955","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,782719.1,782719.1,14746,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606923,2249657.00
07/20/2017 23:15,2,0.000,ALERT,212.16,297.87,59.981,1500606905,"274151322000094","219011344069620",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,852541.8,852541.8,14993,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606925,2249658.00
07/20/2017 23:15,2,0.000,ALERT,213.06,299.67,59.981,1500606905,"201051344000579","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,792641.4,792641.4,14737,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606927,2249659.00
07/20/2017 23:15,2,0.000,ALERT,212.61,299.97,59.975,1500606905,"201051344000890","219011344069620",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,776753.5,776753.5,14745,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606928,2249660.00
07/20/2017 23:15,2,0.000,ALERT,212.83,299.07,59.975,1500606905,"201051344000438","219011344069620",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,779188.3,779188.3,14731,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606930,2249661.00
07/20/2017 23:15,2,0.000,ALERT,213.06,298.77,59.986,1500606905,"201051344000417","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,701383.1,701383.1,14768,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606932,2249662.00
07/20/2017 23:15,2,0.000,ALERT,212.16,299.37,59.981,1500606905,"274151322000083","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,1023344.0,1023344.0,14650,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606934,2249663.00
07/20/2017 23:15,2,0.000,ALERT,212.83,298.77,59.954,1500606905,"274151322000076","219011344069620",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,1092206.9,1092206.9,14649,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606936,2249664.00
07/20/2017 23:15,2,0.000,ALERT,213.06,299.37,59.981,1500606905,"201051344000868","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,772800.9,772800.9,14753,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606937,2249665.00
07/20/2017 23:15,2,0.000,ALERT,212.16,299.37,59.975,1500606905,"274151322000095","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,1081688.4,1081688.4,14662,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606939,2249666.00
07/20/2017 23:15,2,0.000,ALERT,212.83,298.77,59.975,1500606905,"201051344000988","219011344069620",0.00,20.70,0,294.26,300.57,0.0,0.0,0.000,673971.0,673971.0,14737,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606941,2249667.00
07/20/2017 23:15,2,0.000,ALERT,212.83,298.77,59.986,1500606905,"201051344001025","219011344069620",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,779665.6,779665.6,14736,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606943,2249668.00
07/20/2017 23:15,2,0.000,ALERT,212.83,299.07,59.949,1500606905,"201051344000458","219011344069620",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,784143.7,784143.7,14723,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606945,2249669.00
07/20/2017 23:15,2,0.000,ALERT,213.74,298.77,59.981,1500606905,"201051344000853","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,785309.8,785309.8,14743,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606946,2249670.00
07/20/2017 23:15,2,0.000,ALERT,213.06,299.37,60.018,1500606905,"201051344000685","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,779037.2,779037.2,14763,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606948,2249671.00
07/20/2017 23:15,2,0.000,ALERT,212.83,298.77,59.975,1500606905,"201051344000917","219011344069620",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,775706.1,775706.1,14754,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606950,2249672.00
07/20/2017 23:15,2,0.000,ALERT,213.06,299.67,60.012,1500606905,"201051344001145","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,783712.8,783712.8,14747,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606952,2249673.00
07/20/2017 23:15,2,0.000,ALERT,212.83,298.77,59.986,1500606905,"201051344000651","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,772571.2,772571.2,14743,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606954,2249674.00
07/20/2017 23:15,2,0.000,ALERT,211.93,298.47,59.975,1500606905,"274151322000088","219011344069620",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,981768.0,981768.0,14642,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606955,2249675.00
07/20/2017 23:15,2,0.000,ALERT,212.83,297.57,59.991,1500606905,"274151322000068","219011344069620",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,853237.2,853237.2,15007,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606957,2249676.00
07/20/2017 23:15,2,0.000,ALERT,212.61,299.37,59.986,1500606905,"201051344001135","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,768066.5,768066.5,14717,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606959,2249677.00
07/20/2017 23:15,2,0.000,ALERT,212.83,299.67,59.991,1500606905,"201051344000594","219011344069620",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,787391.8,787391.8,14736,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606961,2249678.00
07/20/2017 23:15,2,0.000,ALERT,213.06,299.37,59.986,1500606905,"201051344001203","219011344069620",0.00,20.00,0,296.96,302.68,0.0,0.0,0.000,777788.8,777788.8,14767,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606962,2249679.00
07/20/2017 23:15,2,0.000,ALERT,212.38,298.77,59.986,1500606905,"274151322000054","219011344069620",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,998181.8,998181.8,14625,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606965,2249680.00
07/20/2017 23:15,2,0.000,ALERT,213.29,299.07,60.034,1500606905,"201051344000867","219011344069620",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,771566.2,771566.2,14769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606967,2249681.00
07/20/2017 23:15,2,0.000,ALERT,212.83,299.37,59.986,1500606905,"201051344001093","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,775697.4,775697.4,14763,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606968,2249682.00
07/20/2017 23:15,2,0.000,ALERT,213.06,299.37,59.981,1500606905,"201051344000900","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,793288.8,793288.8,14771,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606970,2249683.00
07/20/2017 23:15,2,0.000,ALERT,213.29,298.77,59.986,1500606905,"201051344000648","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,780602.9,780602.9,14741,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606972,2249684.00
07/20/2017 23:15,2,0.000,ALERT,213.29,299.67,60.018,1500606905,"201051344000569","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,795196.5,795196.5,14717,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606974,2249685.00
07/20/2017 23:15,2,0.000,ALERT,213.29,299.37,59.986,1500606905,"201051344000983","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,785871.5,785871.5,14743,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500606976,2249686.00
07/20/2017 23:15,2,0.000,ALERT,213.29,298.77,59.986,1500606905,"201051344001158","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,770359.8,770359.8,14744,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606977,2249687.00
07/20/2017 23:15,2,0.000,ALERT,213.74,299.97,60.018,1500606905,"201051344000576","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,784889.3,784889.3,14753,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606979,2249688.00
07/20/2017 23:15,2,0.000,ALERT,212.38,297.26,59.991,1500606905,"274151322000087","219011344069620",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,972742.6,972742.6,14843,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500606981,2249689.00
07/20/2017 23:30,2,0.000,ALERT,213.29,298.77,59.986,1500607803,"201051344000645","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,783832.1,783832.1,14728,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607805,2249690.00
07/20/2017 23:30,2,0.000,ALERT,212.38,298.47,60.002,1500607803,"274151322000085","219011344069620",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,993418.0,993418.0,14641,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607807,2249691.00
07/20/2017 23:30,2,0.000,ALERT,213.29,298.47,60.002,1500607803,"201051344000633","219011344069620",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,770774.6,770774.6,14779,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607809,2249692.00
07/20/2017 23:30,2,0.000,ALERT,212.83,298.77,59.986,1500607803,"201051344000469","219011344069620",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,774423.5,774423.5,14753,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500607811,2249693.00
07/20/2017 23:30,2,0.000,ALERT,212.38,299.07,60.002,1500607803,"201051344000646","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,769165.0,769165.0,14737,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607813,2249694.00
07/20/2017 23:30,2,0.000,ALERT,212.16,298.47,60.012,1500607803,"274151322000052","219011344069620",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,1033773.4,1033773.4,14639,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607814,2249695.00
07/20/2017 23:30,2,0.000,ALERT,212.83,299.37,59.996,1500607803,"201051344000585","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,782509.2,782509.2,14736,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500607816,2249696.00
07/20/2017 23:30,2,0.000,ALERT,212.38,299.37,60.012,1500607803,"201051344001230","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,773688.8,773688.8,14765,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500607818,2249697.00
07/20/2017 23:30,2,0.000,ALERT,213.06,299.97,60.018,1500607803,"201051344000582","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,762867.2,762867.2,14731,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607820,2249698.00
07/20/2017 23:30,2,0.000,ALERT,212.16,299.07,60.002,1500607803,"201051344000955","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,782719.1,782719.1,14748,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607822,2249699.00
07/20/2017 23:30,2,0.000,ALERT,212.38,297.87,60.018,1500607803,"274151322000094","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,852541.8,852541.8,14995,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607823,2249700.00
07/20/2017 23:30,2,0.000,ALERT,212.83,299.67,60.007,1500607803,"201051344000579","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,792641.4,792641.4,14739,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500607825,2249701.00
07/20/2017 23:30,2,0.000,ALERT,212.38,299.67,60.007,1500607803,"201051344000890","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,776753.5,776753.5,14747,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500607827,2249702.00
07/20/2017 23:30,2,0.000,ALERT,212.83,299.37,60.007,1500607803,"201051344000438","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,779188.3,779188.3,14733,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607829,2249703.00
07/20/2017 23:30,2,0.000,ALERT,212.83,298.77,60.007,1500607803,"201051344000417","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,701383.1,701383.1,14770,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607830,2249704.00
07/20/2017 23:30,2,0.000,ALERT,212.38,298.17,60.018,1500607803,"274151322000083","219011344069620",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,1023344.0,1023344.0,14652,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607832,2249705.00
07/20/2017 23:30,2,0.000,ALERT,212.61,297.87,60.012,1500607803,"274151322000076","219011344069620",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,1092206.9,1092206.9,14651,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607834,2249706.00
07/20/2017 23:30,2,0.000,ALERT,212.83,299.37,60.002,1500607803,"201051344000868","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,772800.9,772800.9,14755,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607836,2249707.00
07/20/2017 23:30,2,0.000,ALERT,211.93,299.07,59.991,1500607803,"274151322000095","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,1081688.4,1081688.4,14664,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607838,2249708.00
07/20/2017 23:30,2,0.000,ALERT,212.83,299.37,59.996,1500607803,"201051344000988","219011344069620",0.00,20.30,0,294.26,300.57,0.0,0.0,0.000,673971.0,673971.0,14739,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607839,2249709.00
07/20/2017 23:30,2,0.000,ALERT,212.38,298.77,60.002,1500607803,"201051344001025","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,779665.6,779665.6,14738,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607841,2249710.00
07/20/2017 23:30,2,0.000,ALERT,212.83,299.37,60.034,1500607803,"201051344000458","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,784143.7,784143.7,14725,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607843,2249711.00
07/20/2017 23:30,2,0.000,ALERT,213.51,298.77,59.996,1500607803,"201051344000853","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,785309.8,785309.8,14745,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607845,2249712.00
07/20/2017 23:30,2,0.000,ALERT,212.83,299.37,60.007,1500607803,"201051344000685","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,779037.2,779037.2,14765,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607847,2249713.00
07/20/2017 23:30,2,0.000,ALERT,212.61,298.47,60.012,1500607803,"201051344000917","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,775706.1,775706.1,14756,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607848,2249714.00
07/20/2017 23:30,2,0.000,ALERT,212.61,299.37,59.996,1500607803,"201051344001145","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,783712.8,783712.8,14749,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607850,2249715.00
07/20/2017 23:30,2,0.000,ALERT,212.83,298.77,60.007,1500607803,"201051344000651","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,772571.2,772571.2,14745,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607852,2249716.00
07/20/2017 23:30,2,0.000,ALERT,211.70,298.77,59.981,1500607803,"274151322000088","219011344069620",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,981768.0,981768.0,14644,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607854,2249717.00
07/20/2017 23:30,2,0.000,ALERT,212.83,297.57,60.012,1500607803,"274151322000068","219011344069620",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,853237.2,853237.2,15009,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607856,2249718.00
07/20/2017 23:30,2,0.000,ALERT,212.38,299.37,59.981,1500607803,"201051344001135","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,768066.5,768066.5,14719,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607857,2249719.00
07/20/2017 23:30,2,0.000,ALERT,212.61,299.67,59.986,1500607803,"201051344000594","219011344069620",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,787391.8,787391.8,14738,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500607859,2249720.00
07/20/2017 23:30,2,0.000,ALERT,212.83,299.37,59.938,1500607803,"201051344001203","219011344069620",0.00,19.80,0,297.26,302.98,0.0,0.0,0.000,777788.8,777788.8,14769,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500607861,2249721.00
07/20/2017 23:30,2,0.000,ALERT,212.38,299.37,59.938,1500607803,"274151322000054","219011344069620",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,998181.8,998181.8,14627,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500607863,2249722.00
07/20/2017 23:30,2,0.000,ALERT,213.06,298.77,59.975,1500607803,"201051344000867","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,771566.2,771566.2,14771,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607865,2249723.00
07/20/2017 23:30,2,0.000,ALERT,212.61,299.37,59.986,1500607803,"201051344001093","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,775697.4,775697.4,14765,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607867,2249724.00
07/20/2017 23:30,2,0.000,ALERT,212.83,299.07,60.018,1500607803,"201051344000900","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,793288.8,793288.8,14773,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500607869,2249725.00
07/20/2017 23:30,2,0.000,ALERT,213.29,298.77,59.981,1500607803,"201051344000648","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,780602.9,780602.9,14743,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607870,2249726.00
07/20/2017 23:30,2,0.000,ALERT,213.06,299.37,59.981,1500607803,"201051344000569","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,795196.5,795196.5,14719,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500607872,2249727.00
07/20/2017 23:30,2,0.000,ALERT,213.06,299.67,59.981,1500607803,"201051344000983","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,785871.5,785871.5,14745,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607874,2249728.00
07/20/2017 23:30,2,0.000,ALERT,213.06,298.77,59.986,1500607803,"201051344001158","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,770359.8,770359.8,14746,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607876,2249729.00
07/20/2017 23:30,2,0.000,ALERT,213.51,299.37,59.981,1500607803,"201051344000576","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,784889.3,784889.3,14755,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607878,2249730.00
07/20/2017 23:30,2,0.000,ALERT,212.16,297.57,59.975,1500607803,"274151322000087","219011344069620",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,972742.6,972742.6,14845,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500607879,2249731.00
07/20/2017 23:45,2,0.000,ALERT,213.51,299.37,60.002,1500608704,"201051344000645","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,783832.1,783832.1,14730,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608706,2249732.00
07/20/2017 23:45,2,0.000,ALERT,212.61,299.37,59.970,1500608704,"274151322000085","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,993418.0,993418.0,14643,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608707,2249733.00
07/20/2017 23:45,2,0.000,ALERT,213.51,298.77,59.975,1500608704,"201051344000633","219011344069620",0.00,19.80,0,295.16,300.57,0.0,0.0,0.000,770774.6,770774.6,14781,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500608709,2249734.00
07/20/2017 23:45,2,0.000,ALERT,213.06,299.37,59.981,1500608704,"201051344000469","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,774423.5,774423.5,14755,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608711,2249735.00
07/20/2017 23:45,2,0.000,ALERT,212.61,299.37,59.996,1500608704,"201051344000646","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,769165.0,769165.0,14739,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608713,2249736.00
07/20/2017 23:45,2,0.000,ALERT,212.38,299.37,59.970,1500608704,"274151322000052","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,1033773.4,1033773.4,14641,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608715,2249737.00
07/20/2017 23:45,2,0.000,ALERT,212.83,299.37,59.928,1500608704,"201051344000585","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,782509.2,782509.2,14738,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608717,2249738.00
07/20/2017 23:45,2,0.000,ALERT,212.83,299.97,59.970,1500608704,"201051344001230","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,773688.8,773688.8,14767,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608718,2249739.00
07/20/2017 23:45,2,0.000,ALERT,213.29,300.27,60.007,1500608704,"201051344000582","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,762867.2,762867.2,14733,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500608720,2249740.00
07/20/2017 23:45,2,0.000,ALERT,212.61,299.67,59.975,1500608704,"201051344000955","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,782719.1,782719.1,14750,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608722,2249741.00
07/20/2017 23:45,2,0.000,ALERT,212.38,299.07,59.970,1500608704,"274151322000094","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,852541.8,852541.8,14997,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608724,2249742.00
07/20/2017 23:45,2,0.000,ALERT,212.83,299.97,59.981,1500608704,"201051344000579","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,792641.4,792641.4,14741,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608726,2249743.00
07/20/2017 23:45,2,0.000,ALERT,212.61,299.67,59.981,1500608704,"201051344000890","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,776753.5,776753.5,14749,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608728,2249744.00
07/20/2017 23:45,2,0.000,ALERT,212.83,299.67,59.981,1500608704,"201051344000438","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,779188.3,779188.3,14735,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500608729,2249745.00
07/20/2017 23:45,2,0.000,ALERT,213.06,299.07,60.012,1500608704,"201051344000417","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,701383.1,701383.1,14772,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608731,2249746.00
07/20/2017 23:45,2,0.000,ALERT,212.61,299.97,60.007,1500608704,"274151322000083","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,1023344.0,1023344.0,14654,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608733,2249747.00
07/20/2017 23:45,2,0.000,ALERT,213.06,299.07,59.965,1500608704,"274151322000076","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,1092206.9,1092206.9,14653,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608735,2249748.00
07/20/2017 23:45,2,0.000,ALERT,213.06,300.27,59.986,1500608704,"201051344000868","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,772800.9,772800.9,14757,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500608737,2249749.00
07/20/2017 23:45,2,0.000,ALERT,212.38,300.27,59.970,1500608704,"274151322000095","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,1081688.4,1081688.4,14666,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608738,2249750.00
07/20/2017 23:45,2,0.000,ALERT,212.83,299.37,59.975,1500608704,"201051344000988","219011344069620",0.00,20.30,0,295.16,300.87,0.0,0.0,0.000,673971.0,673971.0,14741,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608740,2249751.00
07/20/2017 23:45,2,0.000,ALERT,212.83,299.07,59.981,1500608704,"201051344001025","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,779665.6,779665.6,14740,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608742,2249752.00
07/20/2017 23:45,2,0.000,ALERT,213.06,299.67,59.970,1500608704,"201051344000458","219011344069620",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,784143.7,784143.7,14727,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608744,2249753.00
07/20/2017 23:45,2,0.000,ALERT,213.74,299.37,60.023,1500608704,"201051344000853","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,785309.8,785309.8,14747,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608746,2249754.00
07/20/2017 23:45,2,0.000,ALERT,213.06,299.67,59.975,1500608704,"201051344000685","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,779037.2,779037.2,14767,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608748,2249755.00
07/20/2017 23:45,2,0.000,ALERT,213.06,299.37,59.975,1500608704,"201051344000917","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,775706.1,775706.1,14758,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608749,2249756.00
07/20/2017 23:45,2,0.000,ALERT,213.06,299.97,59.975,1500608704,"201051344001145","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,783712.8,783712.8,14751,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608751,2249757.00
07/20/2017 23:45,2,0.000,ALERT,212.83,298.77,59.949,1500608704,"201051344000651","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,772571.2,772571.2,14747,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608753,2249758.00
07/20/2017 23:45,2,0.000,ALERT,212.16,299.37,59.965,1500608704,"274151322000088","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,981768.0,981768.0,14646,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608755,2249759.00
07/20/2017 23:45,2,0.000,ALERT,213.06,298.47,59.975,1500608704,"274151322000068","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,853237.2,853237.2,15011,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500608757,2249760.00
07/20/2017 23:45,2,0.000,ALERT,212.61,299.67,59.938,1500608704,"201051344001135","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,768066.5,768066.5,14721,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500608759,2249761.00
07/20/2017 23:45,2,0.000,ALERT,212.83,300.27,59.986,1500608704,"201051344000594","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,787391.8,787391.8,14740,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608760,2249762.00
07/20/2017 23:45,2,0.000,ALERT,213.06,299.37,59.986,1500608704,"201051344001203","219011344069620",0.00,19.50,0,297.26,302.68,0.0,0.0,0.000,777788.8,777788.8,14771,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608762,2249763.00
07/20/2017 23:45,2,0.000,ALERT,212.38,299.97,59.965,1500608704,"274151322000054","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,998181.8,998181.8,14629,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608764,2249764.00
07/20/2017 23:45,2,0.000,ALERT,213.29,299.37,60.007,1500608704,"201051344000867","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,771566.2,771566.2,14773,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608766,2249765.00
07/20/2017 23:45,2,0.000,ALERT,212.83,299.67,59.991,1500608704,"201051344001093","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,775697.4,775697.4,14767,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608768,2249766.00
07/20/2017 23:45,2,0.000,ALERT,213.06,299.67,59.986,1500608704,"201051344000900","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,793288.8,793288.8,14775,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608770,2249767.00
07/20/2017 23:45,2,0.000,ALERT,213.29,298.47,59.991,1500608704,"201051344000648","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,780602.9,780602.9,14745,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500608772,2249768.00
07/20/2017 23:45,2,0.000,ALERT,212.83,299.67,59.986,1500608704,"201051344000569","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,795196.5,795196.5,14721,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608773,2249769.00
07/20/2017 23:45,2,0.000,ALERT,213.06,299.67,59.996,1500608704,"201051344000983","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,785871.5,785871.5,14747,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608775,2249770.00
07/20/2017 23:45,2,0.000,ALERT,213.06,299.07,60.012,1500608704,"201051344001158","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,770359.8,770359.8,14748,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608777,2249771.00
07/20/2017 23:45,2,0.000,ALERT,213.51,299.97,59.991,1500608704,"201051344000576","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,784889.3,784889.3,14757,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608779,2249772.00
07/20/2017 23:45,2,0.000,ALERT,212.61,298.47,59.981,1500608704,"274151322000087","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,972742.6,972742.6,14847,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500608781,2249773.00
